Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,45,261.0,188.5,2.6,15.0,306.5,426.56,349.08
2016,1,11,14,0,391.0,164.0,2.6,15.0,337.0,509.86,416.96
2016,1,11,14,15,280.0,166.0,2.55,15.0,286.0,414.5,340.21
2016,1,11,14,30,169.0,168.0,2.5,15.0,235.0,321.81,264.63
2016,1,11,14,45,163.0,154.5,2.45,15.0,214.5,300.79,248.21
2016,1,11,15,0,157.0,141.0,2.4,15.0,194.0,279.46,231.0
2016,1,11,15,15,397.0,100.5,2.3,14.5,213.0,413.54,343.97
2016,1,11,15,30,637.0,60.0,2.2,14.0,232.0,515.18,426.16
2016,1,11,15,45,587.0,54.5,2.1,14.0,192.5,458.58,377.99
2016,1,11,16,0,537.0,49.0,2.0,14.0,153.0,403.32,330.35
2016,1,11,16,15,454.5,41.0,1.9,14.0,113.5,328.91,265.71
2016,1,11,16,30,372.0,33.0,1.8,14.0,74.0,259.75,201.56
2016,1,11,16,45,186.0,23.0,1.7,14.0,43.5,136.79,67.71
2016,1,11,17,0,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,1,11,17,15,0.0,6.5,1.55,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,4.05,11.5,32.5,11.61,0.0
2016,1,12,8,0,367.0,30.0,3.8,12.0,65.0,23.93,14.11
2016,1,12,8,15,457.0,38.0,3.75,12.0,105.0,59.57,29.61
2016,1,12,8,30,547.0,46.0,3.7,12.0,145.0,105.37,59.92
2016,1,12,8,45,601.5,51.5,3.65,12.0,185.5,152.41,97.96
2016,1,12,9,0,656.0,57.0,3.6,12.0,226.0,204.77,143.72
2016,1,12,9,15,692.5,60.5,3.5,12.0,264.5,255.88,190.51
2016,1,12,9,30,729.0,64.0,3.4,12.0,303.0,308.68,238.83
2016,1,12,9,45,550.0,102.5,3.3,12.5,294.0,317.54,253.22
2016,1,12,10,0,371.0,141.0,3.2,13.0,285.0,305.91,247.79
2016,1,12,10,15,382.5,151.0,3.35,13.0,309.0,340.86,278.14
2016,1,12,10,30,394.0,161.0,3.5,13.0,333.0,376.0,308.03
2016,1,12,10,45,460.5,156.0,3.65,13.5,367.0,426.19,349.39
2016,1,12,11,0,527.0,151.0,3.8,14.0,401.0,479.87,393.06
2016,1,12,11,15,450.0,174.5,3.9,14.0,393.0,477.18,390.74
2016,1,12,11,30,373.0,198.0,4.0,14.0,385.0,459.91,376.75
2016,1,12,11,45,425.0,189.5,4.15,14.5,406.0,507.95,415.38
2016,1,12,12,0,477.0,181.0,4.3,15.0,427.0,548.57,447.9
2016,1,12,12,15,555.5,158.5,4.35,15.0,445.0,593.21,484.65
2016,1,12,12,30,634.0,136.0,4.4,15.0,463.0,643.47,525.37
2016,1,12,12,45,406.5,181.5,4.45,15.0,390.5,527.69,431.71
2016,1,12,13,0,179.0,227.0,4.5,15.0,318.0,388.96,317.76
2016,1,12,13,15,261.5,210.0,4.45,15.0,338.0,447.84,367.36
2016,1,12,13,30,344.0,193.0,4.4,15.0,358.0,494.48,406.4
2016,1,12,13,45,423.0,168.0,4.4,15.0,362.5,540.16,444.37
2016,1,12,14,0,502.0,143.0,4.4,15.0,367.0,571.09,470.84
2016,1,12,14,15,434.0,145.0,4.4,15.0,330.0,519.04,429.12
2016,1,12,14,30,366.0,147.0,4.4,15.0,293.0,454.0,377.08
2016,1,12,14,45,347.5,137.5,4.45,15.0,266.5,425.04,354.25
2016,1,12,15,0,329.0,128.0,4.5,15.0,240.0,395.59,330.47
2016,1,12,15,15,315.0,114.0,4.5,14.5,211.0,363.0,304.33
2016,1,12,15,30,301.0,100.0,4.5,14.0,182.0,329.99,277.13
2016,1,12,15,45,274.5,85.5,4.55,14.0,151.0,288.27,241.25
2016,1,12,16,0,248.0,71.0,4.6,14.0,120.0,247.38,205.19
2016,1,12,16,15,209.0,55.5,4.7,13.5,89.5,210.08,171.26
2016,1,12,16,30,170.0,40.0,4.8,13.0,59.0,164.09,128.32
2016,1,12,16,45,85.0,25.5,4.9,13.0,35.0,84.75,44.8
2016,1,12,17,0,0.0,11.0,5.0,13.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,5.1,13.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,160.0,16.5,5.5,13.5,32.5,12.94,0.0
2016,1,13,8,0,320.0,33.0,5.6,14.0,65.0,26.75,16.32
2016,1,13,8,15,415.5,42.0,5.75,14.0,104.5,60.72,31.7
2016,1,13,8,30,511.0,51.0,5.9,14.0,144.0,105.78,61.42
2016,1,13,8,45,566.5,58.0,6.05,14.0,185.0,152.52,99.04
2016,1,13,9,0,622.0,65.0,6.2,14.0,226.0,204.81,144.48
2016,1,13,9,15,661.5,69.5,6.3,14.0,265.0,255.38,190.64
2016,1,13,9,30,701.0,74.0,6.4,14.0,304.0,309.03,239.73
2016,1,13,9,45,721.5,78.5,6.55,14.5,338.0,358.21,284.69
2016,1,13,10,0,742.0,83.0,6.7,15.0,372.0,407.94,329.18
2016,1,13,10,15,601.0,116.0,6.75,15.0,361.5,411.2,335.79
2016,1,13,10,30,460.0,149.0,6.8,15.0,351.0,397.74,326.85
2016,1,13,10,45,348.5,178.0,6.9,15.0,335.5,380.49,313.46
2016,1,13,11,0,237.0,207.0,7.0,15.0,320.0,360.6,296.66
2016,1,13,11,15,440.0,167.5,7.05,15.0,386.0,463.85,383.96
2016,1,13,11,30,643.0,128.0,7.1,15.0,452.0,575.26,476.86
2016,1,13,11,45,621.5,137.5,7.2,15.0,454.5,590.94,489.61
2016,1,13,12,0,600.0,147.0,7.3,15.0,457.0,603.32,499.77
2016,1,13,12,15,516.5,170.5,7.3,14.5,438.0,578.75,480.07
2016,1,13,12,30,433.0,194.0,7.3,14.0,419.0,553.71,459.58
2016,1,13,12,45,342.5,208.0,7.35,14.0,384.5,498.13,413.76
2016,1,13,13,0,252.0,222.0,7.4,14.0,350.0,450.76,373.79
2016,1,13,13,15,535.5,156.0,7.3,14.0,418.5,609.92,509.0
2016,1,13,13,30,819.0,90.0,7.2,14.0,487.0,758.34,628.92
2016,1,13,13,45,807.0,88.5,7.15,14.0,465.5,747.15,620.2
2016,1,13,14,0,795.0,87.0,7.1,14.0,444.0,732.86,609.66
2016,1,13,14,15,778.0,84.5,6.9,14.0,415.5,710.66,592.5
2016,1,13,14,30,761.0,82.0,6.7,14.0,387.0,685.78,573.19
2016,1,13,14,45,741.0,78.0,6.55,14.0,354.0,658.9,552.27
2016,1,13,15,0,721.0,74.0,6.4,14.0,321.0,625.83,526.12
2016,1,13,15,15,685.5,70.0,6.05,13.5,283.0,580.38,489.55
2016,1,13,15,30,650.0,66.0,5.7,13.0,245.0,534.31,450.99
2016,1,13,15,45,606.0,59.0,5.4,13.0,205.0,478.96,403.04
2016,1,13,16,0,562.0,52.0,5.1,13.0,165.0,424.47,354.41
2016,1,13,16,15,477.0,44.5,4.95,12.5,124.0,347.85,286.79
2016,1,13,16,30,392.0,37.0,4.8,12.0,83.0,276.25,220.22
2016,1,13,16,45,249.0,25.5,4.65,12.0,50.0,174.19,105.26
2016,1,13,17,0,106.0,14.0,4.5,12.0,17.0,59.42,0.0
2016,1,13,17,15,53.0,7.0,4.4,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,16.0,2.75,11.5,29.0,12.44,0.0
2016,1,14,8,0,266.0,32.0,2.9,12.0,58.0,25.66,15.67
2016,1,14,8,15,319.0,45.0,3.1,12.0,92.0,56.81,31.85
2016,1,14,8,30,372.0,58.0,3.3,12.0,126.0,95.15,58.96
2016,1,14,8,45,408.0,69.0,3.55,12.0,161.0,134.58,91.34
2016,1,14,9,0,444.0,80.0,3.8,12.0,196.0,177.64,129.0
2016,1,14,9,15,463.0,90.5,3.95,12.0,228.5,218.93,166.73
2016,1,14,9,30,482.0,101.0,4.1,12.0,261.0,261.61,205.69
2016,1,14,9,45,496.5,109.5,4.25,12.5,289.5,301.8,241.87
2016,1,14,10,0,511.0,118.0,4.4,13.0,318.0,342.49,277.77
2016,1,14,10,15,487.0,133.5,4.45,13.0,336.0,372.49,304.72
2016,1,14,10,30,463.0,149.0,4.5,13.0,354.0,399.42,328.3
2016,1,14,10,45,344.0,179.0,4.6,13.0,335.5,379.14,312.45
2016,1,14,11,0,225.0,209.0,4.7,13.0,317.0,348.64,287.17
2016,1,14,11,15,308.0,202.5,4.85,13.0,356.0,410.69,339.17
2016,1,14,11,30,391.0,196.0,5.0,13.0,395.0,469.96,388.55
2016,1,14,11,45,382.5,203.0,5.2,13.0,400.0,484.92,400.93
2016,1,14,12,0,374.0,210.0,5.4,13.0,405.0,498.31,412.07
2016,1,14,12,15,210.5,214.5,5.55,13.0,324.0,383.97,317.65
2016,1,14,12,30,47.0,219.0,5.7,13.0,243.0,262.12,214.54
2016,1,14,12,45,81.5,224.5,5.9,13.0,266.5,296.97,244.55
2016,1,14,13,0,116.0,230.0,6.1,13.0,290.0,344.07,284.16
2016,1,14,13,15,97.0,221.0,6.2,13.0,270.0,310.21,256.32
2016,1,14,13,30,78.0,212.0,6.3,13.0,250.0,287.17,237.25
2016,1,14,13,45,39.0,110.5,6.45,13.0,129.5,141.14,115.41
2016,1,14,14,0,0.0,9.0,6.6,13.0,9.0,8.35,1.5
2016,1,14,14,15,0.0,57.0,6.6,13.0,57.0,53.0,39.75
2016,1,14,14,30,0.0,105.0,6.6,13.0,105.0,100.8,80.48
2016,1,14,14,45,0.0,95.0,6.65,13.0,95.0,90.95,72.22
2016,1,14,15,0,0.0,85.0,6.7,13.0,85.0,81.1,63.93
2016,1,14,15,15,0.0,75.0,6.65,13.0,75.0,71.27,55.58
2016,1,14,15,30,0.0,65.0,6.6,13.0,65.0,61.45,47.16
2016,1,14,15,45,0.0,53.5,6.55,13.0,53.5,49.99,37.24
2016,1,14,16,0,0.0,42.0,6.5,13.0,42.0,39.02,27.66
2016,1,14,16,15,0.0,31.0,6.5,13.0,31.0,28.78,18.65
2016,1,14,16,30,0.0,20.0,6.5,13.0,20.0,18.55,9.6
2016,1,14,16,45,0.0,12.0,6.5,13.0,12.0,11.12,1.81
2016,1,14,17,0,0.0,4.0,6.5,13.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.45,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,17.5,0.25,12.5,32.0,13.8,0.0
2016,1,15,8,0,294.0,35.0,0.2,13.0,64.0,28.58,18.2
2016,1,15,8,15,386.5,44.5,0.45,13.0,103.0,61.04,33.21
2016,1,15,8,30,479.0,54.0,0.7,13.0,142.0,104.62,61.93
2016,1,15,8,45,538.5,60.0,0.95,13.0,183.0,149.39,97.36
2016,1,15,9,0,598.0,66.0,1.2,13.0,224.0,200.2,140.7
2016,1,15,9,15,637.5,71.0,1.45,13.0,262.5,250.13,185.45
2016,1,15,9,30,677.0,76.0,1.7,13.0,301.0,303.22,233.03
2016,1,15,9,45,518.0,110.5,1.95,13.5,294.0,310.97,246.04
2016,1,15,10,0,359.0,145.0,2.2,14.0,287.0,300.35,241.55
2016,1,15,10,15,499.0,126.5,2.3,14.0,339.5,371.18,300.21
2016,1,15,10,30,639.0,108.0,2.4,14.0,392.0,451.41,365.91
2016,1,15,10,45,660.5,109.0,2.55,14.0,415.0,492.51,400.11
2016,1,15,11,0,682.0,110.0,2.7,14.0,438.0,533.35,433.78
2016,1,15,11,15,616.5,134.0,2.75,14.0,438.5,543.55,441.89
2016,1,15,11,30,551.0,158.0,2.8,14.0,439.0,543.65,441.93
2016,1,15,11,45,669.5,132.5,2.85,14.0,479.0,619.85,502.9
2016,1,15,12,0,788.0,107.0,2.9,14.0,519.0,694.43,561.44
2016,1,15,12,15,662.5,138.5,2.8,14.0,485.0,656.4,530.38
2016,1,15,12,30,537.0,170.0,2.7,14.0,451.0,606.15,490.5
2016,1,15,12,45,678.5,131.0,2.65,14.0,482.0,685.29,553.58
2016,1,15,13,0,820.0,92.0,2.6,14.0,513.0,754.88,604.97
2016,1,15,13,15,812.0,90.5,2.45,14.0,498.0,753.35,602.75
2016,1,15,13,30,804.0,89.0,2.3,14.0,483.0,748.57,598.82
2016,1,15,13,45,799.0,85.0,2.2,14.0,462.5,740.01,592.58
2016,1,15,14,0,794.0,81.0,2.1,14.0,442.0,728.31,584.12
2016,1,15,14,15,776.0,79.0,1.95,14.0,414.0,706.02,567.54
2016,1,15,14,30,758.0,77.0,1.8,14.0,386.0,681.11,549.03
2016,1,15,14,45,736.5,73.5,1.7,14.5,353.0,649.44,524.73
2016,1,15,15,0,715.0,70.0,1.6,15.0,320.0,615.76,498.74
2016,1,15,15,15,680.0,66.0,1.55,14.5,282.0,574.65,468.69
2016,1,15,15,30,645.0,62.0,1.5,14.0,244.0,529.03,433.32
2016,1,15,15,45,593.0,57.0,1.45,14.0,203.5,471.16,386.28
2016,1,15,16,0,541.0,52.0,1.4,14.0,163.0,414.67,338.75
2016,1,15,16,15,461.5,44.5,1.4,14.0,123.5,341.54,276.42
2016,1,15,16,30,382.0,37.0,1.4,14.0,84.0,273.17,215.24
2016,1,15,16,45,248.0,25.5,1.4,14.0,51.0,177.71,117.03
2016,1,15,17,0,114.0,14.0,1.4,14.0,18.0,63.45,0.0
2016,1,15,17,15,57.0,7.0,1.45,14.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,45,34.5,18.5,3.8,13.5,22.0,16.32,0.0
2016,1,16,8,0,69.0,37.0,3.8,14.0,44.0,31.35,20.36
2016,1,16,8,15,103.0,54.5,3.8,14.0,71.0,53.78,35.94
2016,1,16,8,30,137.0,72.0,3.8,14.0,98.0,80.74,56.6
2016,1,16,8,45,160.0,89.0,3.8,14.0,126.5,110.05,80.81
2016,1,16,9,0,183.0,106.0,3.8,14.0,155.0,142.02,108.04
2016,1,16,9,15,205.0,119.5,3.7,14.0,182.0,172.92,134.8
2016,1,16,9,30,227.0,133.0,3.6,14.0,209.0,205.97,163.43
2016,1,16,9,45,123.5,141.5,3.55,14.5,183.5,185.35,148.98
2016,1,16,10,0,20.0,150.0,3.5,15.0,158.0,150.19,120.76
2016,1,16,10,15,31.0,165.5,3.4,15.0,179.0,175.59,141.75
2016,1,16,10,30,42.0,181.0,3.3,15.0,200.0,199.18,161.08
2016,1,16,10,45,30.5,182.0,3.2,15.0,196.5,196.33,158.48
2016,1,16,11,0,19.0,183.0,3.1,15.0,193.0,186.7,150.31
2016,1,16,11,15,30.5,197.0,3.0,15.0,212.5,215.94,174.24
2016,1,16,11,30,42.0,211.0,2.9,15.0,232.0,240.46,194.14
2016,1,16,11,45,51.5,219.0,2.85,15.0,245.5,258.0,208.37
2016,1,16,12,0,61.0,227.0,2.8,15.0,259.0,276.15,223.08
2016,1,16,12,15,167.0,228.5,2.8,15.0,316.5,368.15,298.96
2016,1,16,12,30,273.0,230.0,2.8,15.0,374.0,465.16,376.93
2016,1,16,12,45,185.0,230.5,2.8,15.0,327.5,393.67,319.08
2016,1,16,13,0,97.0,231.0,2.8,15.0,281.0,319.06,258.36
2016,1,16,13,15,48.5,190.0,2.75,15.0,215.0,235.68,190.75
2016,1,16,13,30,0.0,149.0,2.7,15.0,149.0,144.37,115.02
2016,1,16,13,45,4.0,155.5,2.65,15.0,157.5,155.24,124.41
2016,1,16,14,0,8.0,162.0,2.6,15.0,166.0,166.6,134.04
2016,1,16,14,15,4.0,89.0,2.5,15.0,91.0,86.65,67.77
2016,1,16,14,30,0.0,16.0,2.4,15.0,16.0,14.84,7.03
2016,1,16,14,45,111.5,79.0,2.3,15.0,118.5,179.48,149.27
2016,1,16,15,0,223.0,142.0,2.2,15.0,221.0,339.84,281.47
2016,1,16,15,15,202.0,129.5,2.1,15.0,195.0,307.13,253.87
2016,1,16,15,30,181.0,117.0,2.0,15.0,169.0,263.97,218.33
2016,1,16,15,45,160.0,100.0,1.95,15.0,140.5,226.67,186.94
2016,1,16,16,0,139.0,83.0,1.9,15.0,112.0,190.14,155.51
2016,1,16,16,15,109.5,65.0,1.9,14.5,84.5,148.13,119.11
2016,1,16,16,30,80.0,47.0,1.9,14.0,57.0,107.51,83.17
2016,1,16,16,45,40.0,30.0,1.9,14.0,35.0,64.12,40.7
2016,1,16,17,0,0.0,13.0,1.9,14.0,13.0,12.39,0.0
2016,1,16,17,15,0.0,6.5,1.95,14.0,6.5,6.2,0.0
2016,1,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.7,14.0,10.0,9.26,0.0
2016,1,17,8,0,0.0,20.0,5.8,14.0,20.0,18.55,9.79
2016,1,17,8,15,0.0,32.0,5.8,14.0,32.0,29.72,19.18
2016,1,17,8,30,0.0,44.0,5.8,14.0,44.0,40.84,28.97
2016,1,17,8,45,0.0,56.0,5.8,14.5,56.0,51.94,38.61
2016,1,17,9,0,0.0,68.0,5.8,15.0,68.0,63.14,48.19
2016,1,17,9,15,0.0,79.5,5.8,15.0,79.5,73.95,57.42
2016,1,17,9,30,0.0,91.0,5.8,15.0,91.0,84.84,66.61
2016,1,17,9,45,0.0,52.0,5.8,15.0,52.0,48.33,35.59
2016,1,17,10,0,0.0,13.0,5.8,15.0,13.0,12.05,4.64
2016,1,17,10,15,0.0,41.5,5.8,15.0,41.5,38.55,27.19
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,65.14,49.62
2016,1,17,10,45,0.0,114.5,5.8,15.0,114.5,107.54,85.12
2016,1,17,11,0,0.0,159.0,5.8,15.0,159.0,151.31,121.38
2016,1,17,11,15,0.0,124.0,5.75,15.0,124.0,116.88,92.63
2016,1,17,11,30,0.0,89.0,5.7,15.0,89.0,82.97,64.27
2016,1,17,11,45,0.0,84.5,5.7,15.0,84.5,78.71,60.68
2016,1,17,12,0,0.0,80.0,5.7,15.0,80.0,74.5,57.13
2016,1,17,12,15,0.0,118.0,5.75,15.0,118.0,111.28,87.82
2016,1,17,12,30,0.0,156.0,5.8,15.0,156.0,149.67,119.62
2016,1,17,12,45,0.0,129.0,5.85,15.0,129.0,122.53,97.15
2016,1,17,13,0,0.0,102.0,5.9,15.0,102.0,95.74,74.92
2016,1,17,13,15,1.0,133.0,5.95,15.0,134.0,127.92,101.84
2016,1,17,13,30,2.0,164.0,6.0,15.0,166.0,161.78,130.04
2016,1,17,13,45,1.0,144.5,6.05,15.0,145.5,140.99,112.9
2016,1,17,14,0,0.0,125.0,6.1,15.0,125.0,120.28,95.78
2016,1,17,14,15,8.0,139.5,6.0,15.0,143.0,142.88,115.11
2016,1,17,14,30,16.0,154.0,5.9,15.0,161.0,166.69,135.38
2016,1,17,14,45,8.0,114.5,5.8,15.0,118.0,117.69,94.34
2016,1,17,15,0,0.0,75.0,5.7,15.0,75.0,70.33,54.27
2016,1,17,15,15,0.0,66.0,5.6,14.5,66.0,61.51,46.95
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,53.0,39.78
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,44.14,32.15
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,35.29,24.44
2016,1,17,16,15,0.0,29.0,5.3,14.0,29.0,26.91,17.08
2016,1,17,16,30,0.0,20.0,5.3,14.0,20.0,18.54,9.69
2016,1,17,16,45,0.0,12.5,5.35,14.0,12.5,11.58,2.93
2016,1,17,17,0,0.0,5.0,5.4,14.0,5.0,4.63,0.0
2016,1,17,17,15,0.0,2.5,5.4,14.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,12.5,35.5,11.45,0.0
2016,1,18,8,0,402.0,30.0,2.8,13.0,71.0,23.62,14.18
2016,1,18,8,15,487.5,37.5,2.8,13.5,112.0,59.66,28.91
2016,1,18,8,30,573.0,45.0,2.8,14.0,153.0,106.38,59.31
2016,1,18,8,45,628.5,49.5,2.85,14.5,195.0,155.64,98.59
2016,1,18,9,0,684.0,54.0,2.9,15.0,237.0,208.84,144.36
2016,1,18,9,15,718.5,58.0,2.85,15.0,276.5,260.81,191.48
2016,1,18,9,30,753.0,62.0,2.8,15.0,316.0,315.28,240.67
2016,1,18,9,45,774.0,65.0,2.8,15.0,351.0,365.73,286.28
2016,1,18,10,0,795.0,68.0,2.8,15.0,386.0,416.64,331.23
2016,1,18,10,15,811.0,70.5,2.85,15.0,415.5,464.83,373.04
2016,1,18,10,30,827.0,73.0,2.9,15.0,445.0,512.44,413.35
2016,1,18,10,45,705.0,107.0,3.0,15.5,435.5,516.77,417.59
2016,1,18,11,0,583.0,141.0,3.1,16.0,426.0,508.52,411.03
2016,1,18,11,15,581.5,147.5,3.2,16.0,439.5,537.25,434.49
2016,1,18,11,30,580.0,154.0,3.3,16.0,453.0,560.27,453.09
2016,1,18,11,45,530.5,171.0,3.4,16.0,448.0,563.41,455.38
2016,1,18,12,0,481.0,188.0,3.5,16.0,443.0,562.21,454.19
2016,1,18,12,15,422.0,202.0,3.4,16.0,426.5,546.88,441.44
2016,1,18,12,30,363.0,216.0,3.3,16.0,410.0,517.54,418.03
2016,1,18,12,45,609.0,148.0,3.2,16.0,468.5,654.04,527.5
2016,1,18,13,0,855.0,80.0,3.1,16.0,527.0,772.5,616.02
2016,1,18,13,15,556.5,148.0,2.95,15.5,436.0,621.73,501.99
2016,1,18,13,30,258.0,216.0,2.8,15.0,345.0,457.08,370.54
2016,1,18,13,45,351.0,190.0,2.7,15.0,357.5,501.19,408.43
2016,1,18,14,0,444.0,164.0,2.6,15.0,370.0,556.34,452.93
2016,1,18,14,15,277.5,172.0,2.55,15.0,298.0,422.64,345.99
2016,1,18,14,30,111.0,180.0,2.5,15.0,226.0,293.37,239.86
2016,1,18,14,45,130.5,165.0,2.45,15.0,215.0,290.36,238.83
2016,1,18,15,0,150.0,150.0,2.4,15.0,204.0,286.15,236.21
2016,1,18,15,15,141.5,134.5,2.1,15.0,181.0,260.31,214.91
2016,1,18,15,30,133.0,119.0,1.8,15.0,158.0,234.45,193.33
2016,1,18,15,45,121.0,101.5,1.55,15.0,133.0,203.55,167.22
2016,1,18,16,0,109.0,84.0,1.3,15.0,108.0,172.9,140.84
2016,1,18,16,15,91.5,66.0,1.25,14.5,83.0,138.62,111.22
2016,1,18,16,30,74.0,48.0,1.2,14.0,58.0,104.87,81.4
2016,1,18,16,45,37.0,31.5,1.2,14.0,36.5,64.46,43.2
2016,1,18,17,0,0.0,15.0,1.2,14.0,15.0,14.06,0.0
2016,1,18,17,15,0.0,7.5,1.2,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.8,14.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,8.9,15.0,8.0,7.4,0.52
2016,1,19,8,15,0.0,12.5,8.9,15.0,12.5,11.57,3.99
2016,1,19,8,30,0.0,17.0,8.9,15.0,17.0,15.75,7.67
2016,1,19,8,45,0.0,22.0,8.9,15.0,22.0,20.39,11.73
2016,1,19,9,0,0.0,27.0,8.9,15.0,27.0,25.04,15.76
2016,1,19,9,15,0.0,31.5,8.8,15.0,31.5,29.23,19.35
2016,1,19,9,30,0.0,36.0,8.7,15.0,36.0,33.42,22.92
2016,1,19,9,45,0.0,63.5,8.6,15.0,63.5,59.06,44.7
2016,1,19,10,0,0.0,91.0,8.5,15.0,91.0,84.93,66.52
2016,1,19,10,15,0.0,109.0,8.4,15.0,109.0,102.12,80.86
2016,1,19,10,30,0.0,127.0,8.3,15.0,127.0,119.54,95.32
2016,1,19,10,45,0.0,142.0,8.2,15.5,142.0,134.26,107.25
2016,1,19,11,0,0.0,157.0,8.1,16.0,157.0,149.2,119.27
2016,1,19,11,15,4.5,169.5,7.95,16.0,171.5,164.71,132.04
2016,1,19,11,30,9.0,182.0,7.8,16.0,186.0,180.71,145.21
2016,1,19,11,45,174.0,202.0,7.65,16.0,295.0,332.45,273.26
2016,1,19,12,0,339.0,222.0,7.5,16.0,404.0,488.43,401.77
2016,1,19,12,15,202.5,228.0,7.3,16.0,337.0,393.89,323.0
2016,1,19,12,30,66.0,234.0,7.1,16.0,270.0,292.73,237.81
2016,1,19,12,45,66.5,233.5,6.9,16.0,269.5,295.2,240.03
2016,1,19,13,0,67.0,233.0,6.7,16.0,269.0,297.64,242.1
2016,1,19,13,15,91.5,229.5,6.55,15.5,276.5,315.37,257.91
2016,1,19,13,30,116.0,226.0,6.4,15.0,284.0,345.11,283.39
2016,1,19,13,45,223.0,207.0,6.3,15.0,313.0,408.91,338.5
2016,1,19,14,0,330.0,188.0,6.2,15.0,342.0,483.65,401.47
2016,1,19,14,15,354.0,172.0,6.2,15.0,328.5,482.25,401.48
2016,1,19,14,30,378.0,156.0,6.2,15.0,315.0,491.7,410.07
2016,1,19,14,45,434.5,133.0,6.2,15.0,301.5,502.04,420.28
2016,1,19,15,0,491.0,110.0,6.2,15.0,288.0,507.86,426.58
2016,1,19,15,15,442.0,108.0,6.1,14.5,255.0,461.22,388.42
2016,1,19,15,30,393.0,106.0,6.0,14.0,222.0,415.53,350.37
2016,1,19,15,45,361.0,93.0,5.9,14.0,187.5,368.66,310.34
2016,1,19,16,0,329.0,80.0,5.8,14.0,153.0,322.66,270.05
2016,1,19,16,15,276.0,65.5,5.55,14.0,117.5,263.95,218.0
2016,1,19,16,30,223.0,51.0,5.3,14.0,82.0,208.67,167.83
2016,1,19,16,45,111.5,36.5,5.1,14.0,52.0,119.12,86.06
2016,1,19,17,0,0.0,22.0,4.9,14.0,22.0,24.62,0.0
2016,1,19,17,15,0.0,11.0,4.7,13.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,45,153.0,17.0,1.65,12.0,33.5,13.12,0.46
2016,1,20,8,0,306.0,34.0,1.8,12.0,67.0,27.16,17.39
2016,1,20,8,15,366.0,46.5,1.95,12.0,104.0,61.26,34.31
2016,1,20,8,30,426.0,59.0,2.1,12.0,141.0,103.07,63.39
2016,1,20,8,45,472.0,67.0,2.25,12.5,178.5,144.78,96.98
2016,1,20,9,0,518.0,75.0,2.4,13.0,216.0,191.23,136.95
2016,1,20,9,15,552.0,80.0,2.45,13.0,251.0,235.83,177.13
2016,1,20,9,30,586.0,85.0,2.5,13.0,286.0,283.2,219.74
2016,1,20,9,45,505.0,112.0,2.55,13.5,298.5,308.44,245.06
2016,1,20,10,0,424.0,139.0,2.6,14.0,311.0,327.34,263.34
2016,1,20,10,15,468.5,141.5,2.6,14.0,344.5,373.25,302.09
2016,1,20,10,30,513.0,144.0,2.6,14.0,378.0,421.92,342.44
2016,1,20,10,45,496.5,157.0,2.65,14.5,393.0,449.65,364.78
2016,1,20,11,0,480.0,170.0,2.7,15.0,408.0,474.86,384.58
2016,1,20,11,15,475.5,178.0,2.6,15.0,420.0,499.99,404.36
2016,1,20,11,30,471.0,186.0,2.5,15.0,432.0,523.4,422.42
2016,1,20,11,45,482.5,186.5,2.45,15.0,442.5,548.18,441.77
2016,1,20,12,0,494.0,187.0,2.4,15.0,453.0,571.85,460.04
2016,1,20,12,15,532.5,175.5,2.15,15.0,462.5,601.07,482.13
2016,1,20,12,30,571.0,164.0,1.9,15.0,472.0,629.4,503.04
2016,1,20,12,45,723.5,120.5,1.7,15.5,506.5,714.22,565.32
2016,1,20,13,0,876.0,77.0,1.5,16.0,541.0,782.84,610.95
2016,1,20,13,15,869.5,76.5,1.4,16.0,526.5,783.99,610.33
2016,1,20,13,30,863.0,76.0,1.3,16.0,512.0,781.75,608.18
2016,1,20,13,45,692.0,113.0,1.25,16.0,453.5,701.25,551.08
2016,1,20,14,0,521.0,150.0,1.2,16.0,395.0,602.32,478.23
2016,1,20,14,15,531.0,137.5,1.2,16.0,375.0,592.45,473.0
2016,1,20,14,30,541.0,125.0,1.2,16.0,355.0,580.03,464.88
2016,1,20,14,45,508.0,119.5,1.2,16.0,321.5,541.54,436.28
2016,1,20,15,0,475.0,114.0,1.2,16.0,288.0,502.34,406.83
2016,1,20,15,15,454.0,104.5,1.3,15.5,256.5,466.31,380.63
2016,1,20,15,30,433.0,95.0,1.4,15.0,225.0,429.72,352.91
2016,1,20,15,45,403.5,84.0,1.55,15.0,190.5,385.45,317.43
2016,1,20,16,0,374.0,73.0,1.7,15.0,156.0,341.8,281.06
2016,1,20,16,15,334.0,59.0,1.75,14.5,121.0,289.05,236.16
2016,1,20,16,30,294.0,45.0,1.8,14.0,86.0,238.39,191.21
2016,1,20,16,45,147.0,35.0,1.9,14.0,55.5,143.88,106.03
2016,1,20,17,0,0.0,25.0,2.0,14.0,25.0,29.44,0.0
2016,1,20,17,15,0.0,12.5,1.95,14.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,17.0,4.5,12.5,36.5,13.08,0.97
2016,1,21,8,0,360.0,34.0,4.5,13.0,73.0,27.11,17.31
2016,1,21,8,15,445.5,42.0,4.45,13.0,113.0,61.46,31.8
2016,1,21,8,30,531.0,50.0,4.4,13.0,153.0,106.48,61.55
2016,1,21,8,45,589.0,55.0,4.35,13.5,195.0,153.3,98.97
2016,1,21,9,0,647.0,60.0,4.3,14.0,237.0,205.94,144.37
2016,1,21,9,15,682.0,64.0,4.2,14.0,276.0,256.63,190.59
2016,1,21,9,30,717.0,68.0,4.1,14.0,315.0,310.66,239.64
2016,1,21,9,45,645.5,89.5,4.05,14.5,329.5,342.67,271.18
2016,1,21,10,0,574.0,111.0,4.0,15.0,344.0,367.08,294.65
2016,1,21,10,15,686.5,94.5,4.05,15.0,394.0,432.89,350.11
2016,1,21,10,30,799.0,78.0,4.1,15.0,444.0,505.7,410.63
2016,1,21,10,45,659.5,120.0,4.2,15.5,432.5,507.05,412.1
2016,1,21,11,0,520.0,162.0,4.3,16.0,421.0,491.06,399.0
2016,1,21,11,15,528.5,165.5,4.4,16.0,436.0,521.07,423.79
2016,1,21,11,30,537.0,169.0,4.5,16.0,451.0,549.98,447.25
2016,1,21,11,45,527.0,176.5,4.6,16.0,457.5,569.1,462.59
2016,1,21,12,0,517.0,184.0,4.7,16.0,464.0,585.93,476.04
2016,1,21,12,15,394.5,211.5,4.7,16.0,425.0,528.4,429.55
2016,1,21,12,30,272.0,239.0,4.7,16.0,386.0,475.99,386.26
2016,1,21,12,45,287.5,233.5,4.75,16.0,387.5,488.27,396.92
2016,1,21,13,0,303.0,228.0,4.8,16.0,389.0,499.73,406.74
2016,1,21,13,15,184.0,224.0,4.9,15.5,321.0,393.47,321.45
2016,1,21,13,30,65.0,220.0,5.0,15.0,253.0,285.29,232.31
2016,1,21,13,45,210.5,203.5,5.15,15.0,304.5,395.2,326.09
2016,1,21,14,0,356.0,187.0,5.3,15.0,356.0,504.01,416.8
2016,1,21,14,15,308.0,182.0,5.45,15.0,322.5,460.0,381.17
2016,1,21,14,30,260.0,177.0,5.6,15.0,289.0,415.96,345.5
2016,1,21,14,45,192.5,166.5,5.75,15.0,246.0,338.59,281.93
2016,1,21,15,0,125.0,156.0,5.9,15.0,203.0,275.68,229.02
2016,1,21,15,15,117.0,140.5,6.0,15.0,180.5,250.82,208.58
2016,1,21,15,30,109.0,125.0,6.1,15.0,158.0,226.0,187.78
2016,1,21,15,45,99.5,107.0,6.2,15.0,134.0,196.78,162.9
2016,1,21,16,0,90.0,89.0,6.3,15.0,110.0,167.71,137.68
2016,1,21,16,15,74.5,70.5,6.35,15.0,85.5,134.55,108.5
2016,1,21,16,30,59.0,52.0,6.4,15.0,61.0,101.84,79.36
2016,1,21,16,45,29.5,35.0,6.45,15.0,39.5,57.01,39.32
2016,1,21,17,0,0.0,18.0,6.5,15.0,18.0,17.39,0.0
2016,1,21,17,15,0.0,9.0,6.45,14.5,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
