Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,14.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,16.0,7.05,14.0,16.0,14.85,2.41
2016,1,22,8,0,0.0,28.0,6.9,14.0,28.0,25.98,16.32
2016,1,22,8,15,0.0,43.5,6.95,14.0,43.5,39.95,27.83
2016,1,22,8,30,0.0,59.0,7.0,14.0,59.0,54.21,40.35
2016,1,22,8,45,0.0,75.5,7.1,14.5,75.5,69.56,53.59
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,85.1,66.82
2016,1,22,9,15,1.0,107.0,7.25,15.0,107.5,99.7,79.18
2016,1,22,9,30,2.0,122.0,7.3,15.0,123.0,114.54,91.62
2016,1,22,9,45,1.0,123.5,7.4,15.0,124.0,116.0,92.75
2016,1,22,10,0,0.0,125.0,7.5,15.0,125.0,117.26,93.66
2016,1,22,10,15,0.0,97.5,7.5,15.0,97.5,91.09,71.52
2016,1,22,10,30,0.0,70.0,7.5,15.0,70.0,65.14,49.56
2016,1,22,10,45,0.0,95.5,7.5,15.0,95.5,89.19,69.7
2016,1,22,11,0,0.0,121.0,7.5,15.0,121.0,113.76,90.14
2016,1,22,11,15,4.5,153.5,7.55,15.0,156.0,148.58,119.09
2016,1,22,11,30,9.0,186.0,7.6,15.0,191.0,184.52,148.79
2016,1,22,11,45,4.5,131.5,7.65,15.0,134.0,127.38,101.31
2016,1,22,12,0,0.0,77.0,7.7,15.0,77.0,71.7,54.72
2016,1,22,12,15,0.0,107.0,7.45,15.0,107.0,100.37,78.67
2016,1,22,12,30,0.0,137.0,7.2,15.0,137.0,130.13,103.41
2016,1,22,12,45,5.0,162.5,7.0,15.0,165.5,160.18,128.46
2016,1,22,13,0,10.0,188.0,6.8,15.0,194.0,191.34,154.34
2016,1,22,13,15,11.0,186.0,6.55,15.0,192.5,190.88,154.06
2016,1,22,13,30,12.0,184.0,6.3,15.0,191.0,190.52,153.92
2016,1,22,13,45,19.5,185.5,6.05,15.0,195.5,199.29,161.58
2016,1,22,14,0,27.0,187.0,5.8,15.0,200.0,208.33,169.45
2016,1,22,14,15,23.0,175.0,5.7,15.0,185.5,193.24,157.11
2016,1,22,14,30,19.0,163.0,5.6,15.0,171.0,178.22,144.8
2016,1,22,14,45,30.5,156.0,5.5,15.0,168.0,191.53,156.49
2016,1,22,15,0,42.0,149.0,5.4,15.0,165.0,194.03,159.14
2016,1,22,15,15,37.0,134.0,5.4,14.5,147.0,174.05,142.79
2016,1,22,15,30,32.0,119.0,5.4,14.0,129.0,154.26,126.37
2016,1,22,15,45,25.5,102.0,5.45,14.0,109.5,130.97,106.45
2016,1,22,16,0,19.0,85.0,5.5,14.0,90.0,100.43,80.18
2016,1,22,16,15,9.5,67.5,5.5,14.0,70.0,76.22,58.97
2016,1,22,16,30,0.0,50.0,5.5,14.0,50.0,52.35,38.02
2016,1,22,16,45,0.0,32.5,5.55,14.0,32.5,33.26,20.83
2016,1,22,17,0,0.0,15.0,5.6,14.0,15.0,13.92,0.0
2016,1,22,17,15,0.0,7.5,5.55,14.0,7.5,7.15,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.0,6.7,12.0,5.0,0.0,0.0
2016,1,23,7,30,0.0,10.0,6.8,12.0,10.0,9.53,0.0
2016,1,23,7,45,74.0,29.5,6.9,12.5,38.0,24.11,8.43
2016,1,23,8,0,148.0,49.0,7.0,13.0,66.0,39.2,27.69
2016,1,23,8,15,234.0,64.0,7.05,13.0,104.5,68.32,44.25
2016,1,23,8,30,320.0,79.0,7.1,13.0,143.0,107.72,71.84
2016,1,23,8,45,354.5,94.5,7.15,13.0,181.0,148.83,105.78
2016,1,23,9,0,389.0,110.0,7.2,13.0,219.0,193.62,144.73
2016,1,23,9,15,366.5,118.5,7.15,13.0,233.0,219.34,170.27
2016,1,23,9,30,344.0,127.0,7.1,13.0,247.0,239.34,190.53
2016,1,23,9,45,510.5,115.5,7.1,13.0,315.0,315.06,254.04
2016,1,23,10,0,677.0,104.0,7.1,13.0,383.0,405.69,330.79
2016,1,23,10,15,531.5,139.5,7.05,13.0,368.5,402.62,331.55
2016,1,23,10,30,386.0,175.0,7.0,13.0,354.0,382.65,316.55
2016,1,23,10,45,422.0,177.5,7.0,13.0,382.0,430.16,356.76
2016,1,23,11,0,458.0,180.0,7.0,13.0,410.0,473.61,393.29
2016,1,23,11,15,618.0,147.5,7.0,13.0,469.0,564.45,469.51
2016,1,23,11,30,778.0,115.0,7.0,13.0,528.0,659.65,548.39
2016,1,23,11,45,517.0,179.0,7.0,13.0,456.0,566.44,470.46
2016,1,23,12,0,256.0,243.0,7.0,13.0,384.0,453.23,374.63
2016,1,23,12,15,257.5,243.5,7.0,13.0,385.5,463.24,383.24
2016,1,23,12,30,259.0,244.0,7.0,13.0,387.0,472.37,390.88
2016,1,23,12,45,129.5,196.0,7.0,13.0,267.5,311.94,258.32
2016,1,23,13,0,0.0,148.0,7.0,13.0,148.0,141.73,113.79
2016,1,23,13,15,156.0,182.5,7.05,13.0,263.5,323.17,269.51
2016,1,23,13,30,312.0,217.0,7.1,13.0,379.0,503.08,419.3
2016,1,23,13,45,403.5,189.0,7.2,13.0,389.0,557.72,465.85
2016,1,23,14,0,495.0,161.0,7.3,13.0,399.0,598.19,501.38
2016,1,23,14,15,247.5,117.5,7.35,13.0,236.5,334.91,283.38
2016,1,23,14,30,0.0,74.0,7.4,13.0,74.0,68.87,53.15
2016,1,23,14,45,164.0,108.0,7.5,13.0,170.0,256.27,216.93
2016,1,23,15,0,328.0,142.0,7.6,13.0,266.0,418.96,355.56
2016,1,23,15,15,301.0,132.5,7.6,13.0,237.0,382.89,324.98
2016,1,23,15,30,274.0,123.0,7.6,13.0,208.0,347.36,294.72
2016,1,23,15,45,399.0,96.0,7.65,13.0,200.0,400.59,340.51
2016,1,23,16,0,524.0,69.0,7.7,13.0,192.0,435.48,369.04
2016,1,23,16,15,447.5,60.5,7.65,12.5,150.0,361.25,303.69
2016,1,23,16,30,371.0,52.0,7.6,12.0,108.0,291.87,240.97
2016,1,23,16,45,251.5,39.0,7.55,12.0,71.0,202.23,157.98
2016,1,23,17,0,132.0,26.0,7.5,12.0,34.0,112.91,40.78
2016,1,23,17,15,66.0,13.0,7.4,12.0,17.0,39.85,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,4.9,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,4.8,11.0,7.0,6.67,0.0
2016,1,24,7,45,16.0,23.5,4.75,11.0,25.5,21.15,7.52
2016,1,24,8,0,32.0,40.0,4.7,11.0,44.0,35.07,24.52
2016,1,24,8,15,50.0,59.0,4.65,11.0,68.0,55.26,39.58
2016,1,24,8,30,68.0,78.0,4.6,11.0,92.0,78.03,58.21
2016,1,24,8,45,79.0,96.5,4.6,11.5,116.0,102.25,78.71
2016,1,24,9,0,90.0,115.0,4.6,12.0,140.0,127.96,100.67
2016,1,24,9,15,101.5,131.0,4.55,12.0,163.5,152.89,122.2
2016,1,24,9,30,113.0,147.0,4.5,12.0,187.0,179.11,144.79
2016,1,24,9,45,156.0,161.5,4.5,12.0,223.0,217.22,176.83
2016,1,24,10,0,199.0,176.0,4.5,12.0,259.0,259.51,212.47
2016,1,24,10,15,218.0,188.0,4.3,12.0,285.0,291.63,239.58
2016,1,24,10,30,237.0,200.0,4.1,12.0,311.0,330.52,271.83
2016,1,24,10,45,277.5,205.0,3.95,12.5,341.0,370.88,304.68
2016,1,24,11,0,318.0,210.0,3.8,13.0,371.0,413.72,339.12
2016,1,24,11,15,285.0,223.0,3.65,13.0,371.0,420.18,343.81
2016,1,24,11,30,252.0,236.0,3.5,13.0,371.0,423.79,346.09
2016,1,24,11,45,544.5,166.5,3.4,13.0,464.5,573.11,468.79
2016,1,24,12,0,837.0,97.0,3.3,13.0,558.0,728.03,590.04
2016,1,24,12,15,704.5,133.0,3.35,13.0,522.0,692.03,561.39
2016,1,24,12,30,572.0,169.0,3.4,13.0,486.0,640.05,520.4
2016,1,24,12,45,310.0,199.0,3.45,13.0,370.5,467.62,382.98
2016,1,24,13,0,48.0,229.0,3.5,13.0,255.0,277.1,224.97
2016,1,24,13,15,453.5,156.0,3.75,13.0,392.5,555.76,458.78
2016,1,24,13,30,859.0,83.0,4.0,13.0,530.0,801.45,649.49
2016,1,24,13,45,847.0,82.0,4.25,13.0,508.5,791.23,642.09
2016,1,24,14,0,835.0,81.0,4.5,13.0,487.0,777.74,634.39
2016,1,24,14,15,820.0,79.5,4.7,13.0,459.0,758.15,621.65
2016,1,24,14,30,805.0,78.0,4.9,13.0,431.0,735.67,606.52
2016,1,24,14,45,779.0,76.0,5.1,13.0,396.5,701.54,582.05
2016,1,24,15,0,753.0,74.0,5.3,13.0,362.0,665.33,555.47
2016,1,24,15,15,722.5,70.5,5.1,12.5,323.5,622.37,522.6
2016,1,24,15,30,692.0,67.0,4.9,12.0,285.0,582.7,491.5
2016,1,24,15,45,649.5,62.0,4.75,12.0,243.0,528.5,445.96
2016,1,24,16,0,607.0,57.0,4.6,12.0,201.0,474.84,399.55
2016,1,24,16,15,538.0,50.0,4.35,12.0,158.0,404.11,337.42
2016,1,24,16,30,469.0,43.0,4.1,12.0,115.0,337.01,276.65
2016,1,24,16,45,357.5,33.0,3.95,12.0,77.0,249.43,195.89
2016,1,24,17,0,246.0,23.0,3.8,12.0,39.0,163.03,75.33
2016,1,24,17,15,123.0,11.5,3.65,11.5,19.5,62.44,0.0
2016,1,24,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,15,64.0,6.0,0.7,11.0,7.5,0.0,0.0
2016,1,25,7,30,128.0,12.0,0.6,11.0,15.0,11.44,0.0
2016,1,25,7,45,269.0,23.0,0.55,11.5,48.5,18.41,6.43
2016,1,25,8,0,410.0,34.0,0.5,12.0,82.0,26.73,17.44
2016,1,25,8,15,492.5,41.5,0.5,12.0,124.0,64.15,32.59
2016,1,25,8,30,575.0,49.0,0.5,12.0,166.0,111.42,63.85
2016,1,25,8,45,626.0,54.0,0.5,12.5,208.5,159.87,102.63
2016,1,25,9,0,677.0,59.0,0.5,13.0,251.0,214.58,149.37
2016,1,25,9,15,711.0,63.0,0.55,13.0,291.5,266.76,195.92
2016,1,25,9,30,745.0,67.0,0.6,13.0,332.0,321.45,244.32
2016,1,25,9,45,748.5,75.5,0.65,13.5,364.5,371.09,287.83
2016,1,25,10,0,752.0,84.0,0.7,14.0,397.0,419.62,329.02
2016,1,25,10,15,769.5,86.5,0.75,14.0,427.5,467.48,369.0
2016,1,25,10,30,787.0,89.0,0.8,14.0,458.0,515.02,407.68
2016,1,25,10,45,797.0,91.5,0.85,14.0,481.5,557.7,441.78
2016,1,25,11,0,807.0,94.0,0.9,14.0,505.0,598.91,474.03
2016,1,25,11,15,815.0,95.0,0.95,14.0,522.0,635.54,502.32
2016,1,25,11,30,823.0,96.0,1.0,14.0,539.0,670.1,528.66
2016,1,25,11,45,826.0,97.0,1.1,14.5,548.0,698.9,549.84
2016,1,25,12,0,829.0,98.0,1.2,15.0,557.0,724.99,567.98
2016,1,25,12,15,830.0,98.0,1.2,15.0,559.0,745.64,582.23
2016,1,25,12,30,831.0,98.0,1.2,15.0,561.0,763.25,594.44
2016,1,25,12,45,709.5,129.5,1.2,15.0,522.0,721.08,564.46
2016,1,25,13,0,588.0,161.0,1.2,15.0,483.0,668.81,526.23
2016,1,25,13,15,597.0,153.5,1.2,15.0,473.5,674.09,531.48
2016,1,25,13,30,606.0,146.0,1.2,15.0,464.0,676.82,534.31
2016,1,25,13,45,629.5,132.5,1.25,15.0,451.5,681.88,539.55
2016,1,25,14,0,653.0,119.0,1.3,15.0,439.0,683.78,542.09
2016,1,25,14,15,527.5,140.5,1.3,15.0,389.5,599.59,479.59
2016,1,25,14,30,402.0,162.0,1.3,15.0,340.0,522.65,420.69
2016,1,25,14,45,408.0,147.0,1.35,15.0,316.0,504.78,409.0
2016,1,25,15,0,414.0,132.0,1.4,15.0,292.0,484.87,394.92
2016,1,25,15,15,548.0,100.0,1.4,14.5,288.5,538.54,439.61
2016,1,25,15,30,682.0,68.0,1.4,14.0,285.0,578.93,472.52
2016,1,25,15,45,637.5,63.5,1.4,14.0,243.5,524.23,428.8
2016,1,25,16,0,593.0,59.0,1.4,14.0,202.0,470.19,384.87
2016,1,25,16,15,526.0,52.0,1.45,13.5,159.5,400.91,327.88
2016,1,25,16,30,459.0,45.0,1.5,13.0,117.0,335.07,271.27
2016,1,25,16,45,348.5,34.5,1.55,13.0,78.5,247.42,193.2
2016,1,25,17,0,238.0,24.0,1.6,13.0,40.0,162.29,85.41
2016,1,25,17,15,119.0,12.0,1.65,13.0,20.0,61.53,0.0
2016,1,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,2.4,11.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,2.5,11.0,16.0,15.25,0.0
2016,1,26,7,45,205.5,26.0,2.6,11.0,50.5,20.45,8.33
2016,1,26,8,0,411.0,36.0,2.7,11.0,85.0,28.49,19.03
2016,1,26,8,15,494.0,44.0,2.75,11.0,128.0,66.8,34.81
2016,1,26,8,30,577.0,52.0,2.8,11.0,171.0,114.81,67.07
2016,1,26,8,45,631.0,57.0,2.85,11.5,214.5,164.04,107.05
2016,1,26,9,0,685.0,62.0,2.9,12.0,258.0,218.65,154.68
2016,1,26,9,15,720.0,66.5,2.9,12.0,299.5,273.46,204.63
2016,1,26,9,30,755.0,71.0,2.9,12.0,341.0,329.61,255.64
2016,1,26,9,45,773.0,75.5,2.95,12.5,376.5,381.45,302.22
2016,1,26,10,0,791.0,80.0,3.0,13.0,412.0,433.52,347.72
2016,1,26,10,15,808.5,82.5,2.95,13.0,443.5,483.25,390.59
2016,1,26,10,30,826.0,85.0,2.9,13.0,475.0,532.56,431.96
2016,1,26,10,45,838.0,86.5,2.85,13.5,499.5,576.98,467.61
2016,1,26,11,0,850.0,88.0,2.8,14.0,524.0,619.95,501.12
2016,1,26,11,15,857.5,89.0,2.65,14.0,541.5,657.8,530.39
2016,1,26,11,30,865.0,90.0,2.5,14.0,559.0,693.42,557.24
2016,1,26,11,45,762.5,116.0,2.45,14.5,534.5,678.82,544.15
2016,1,26,12,0,660.0,142.0,2.4,15.0,510.0,654.31,523.73
2016,1,26,12,15,579.0,169.5,2.25,15.0,493.5,635.26,507.92
2016,1,26,12,30,498.0,197.0,2.1,15.0,477.0,616.28,491.72
2016,1,26,12,45,684.0,144.0,2.0,15.0,524.0,718.78,571.14
2016,1,26,13,0,870.0,91.0,1.9,15.0,571.0,812.41,637.11
2016,1,26,13,15,864.5,90.5,1.85,15.0,557.0,814.97,637.92
2016,1,26,13,30,859.0,90.0,1.8,15.0,543.0,814.07,637.36
2016,1,26,13,45,749.5,107.0,1.8,15.0,491.5,750.47,592.61
2016,1,26,14,0,640.0,124.0,1.8,15.0,440.0,680.83,543.25
2016,1,26,14,15,663.0,110.5,1.75,15.0,421.5,679.3,543.25
2016,1,26,14,30,686.0,97.0,1.7,15.0,403.0,674.17,540.04
2016,1,26,14,45,726.0,87.0,1.7,15.0,389.0,682.63,547.31
2016,1,26,15,0,766.0,77.0,1.7,15.0,375.0,682.74,548.25
2016,1,26,15,15,736.0,73.5,1.7,14.5,336.0,639.67,517.92
2016,1,26,15,30,706.0,70.0,1.7,14.0,297.0,600.02,489.7
2016,1,26,15,45,658.5,65.5,1.75,14.0,254.0,542.45,444.75
2016,1,26,16,0,611.0,61.0,1.8,14.0,211.0,485.64,398.76
2016,1,26,16,15,543.5,54.0,1.85,13.5,167.5,415.15,340.65
2016,1,26,16,30,476.0,47.0,1.9,13.0,124.0,348.03,282.83
2016,1,26,16,45,363.0,36.5,2.0,13.0,84.0,257.93,202.92
2016,1,26,17,0,250.0,26.0,2.1,13.0,44.0,171.79,100.0
2016,1,26,17,15,125.0,13.0,2.2,13.0,22.0,65.32,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,1,27,7,45,128.5,28.0,3.8,10.5,43.5,21.99,9.98
2016,1,27,8,0,257.0,42.0,3.8,11.0,73.0,32.53,22.58
2016,1,27,8,15,314.5,56.0,3.6,11.0,110.0,66.16,40.12
2016,1,27,8,30,372.0,70.0,3.4,11.0,147.0,106.42,68.99
2016,1,27,8,45,410.5,81.5,3.25,11.5,185.0,147.56,102.77
2016,1,27,9,0,449.0,93.0,3.1,12.0,223.0,192.71,141.83
2016,1,27,9,15,493.0,96.5,2.85,12.0,258.5,235.63,179.93
2016,1,27,9,30,537.0,100.0,2.6,12.0,294.0,284.63,223.22
2016,1,27,9,45,668.0,88.5,2.4,12.5,354.5,354.17,281.17
2016,1,27,10,0,799.0,77.0,2.2,13.0,415.0,435.01,347.55
2016,1,27,10,15,815.5,79.0,1.95,13.5,446.0,484.17,388.02
2016,1,27,10,30,832.0,81.0,1.7,14.0,477.0,532.8,426.48
2016,1,27,10,45,844.0,82.5,1.5,14.5,501.5,577.51,460.51
2016,1,27,11,0,856.0,84.0,1.3,15.0,526.0,620.77,491.93
2016,1,27,11,15,757.5,110.5,1.15,15.0,511.0,619.55,489.6
2016,1,27,11,30,659.0,137.0,1.0,15.0,496.0,608.32,479.64
2016,1,27,11,45,590.0,163.0,0.85,15.0,489.0,608.54,477.85
2016,1,27,12,0,521.0,189.0,0.7,15.0,482.0,599.8,469.09
2016,1,27,12,15,517.0,191.5,0.6,15.0,482.5,613.77,478.45
2016,1,27,12,30,513.0,194.0,0.5,15.0,483.0,625.65,485.84
2016,1,27,12,45,695.5,139.5,0.4,15.0,527.5,724.49,557.63
2016,1,27,13,0,878.0,85.0,0.3,15.0,572.0,813.84,615.74
2016,1,27,13,15,872.5,84.5,0.25,15.0,558.5,816.45,615.58
2016,1,27,13,30,867.0,84.0,0.2,15.0,545.0,815.59,614.68
2016,1,27,13,45,859.5,82.0,0.2,15.5,524.0,807.85,609.08
2016,1,27,14,0,852.0,80.0,0.2,16.0,503.0,796.74,601.45
2016,1,27,14,15,838.5,78.0,0.25,16.0,475.5,777.58,590.43
2016,1,27,14,30,825.0,76.0,0.3,16.0,448.0,755.42,577.43
2016,1,27,14,45,806.5,73.5,0.35,16.0,414.0,726.0,559.28
2016,1,27,15,0,788.0,71.0,0.4,16.0,380.0,694.15,539.18
2016,1,27,15,15,760.5,67.5,0.45,15.5,341.0,652.39,512.45
2016,1,27,15,30,733.0,64.0,0.5,15.0,302.0,609.21,483.8
2016,1,27,15,45,694.5,59.0,0.55,15.0,259.5,555.83,444.96
2016,1,27,16,0,656.0,54.0,0.6,15.0,217.0,502.46,403.77
2016,1,27,16,15,593.0,48.0,0.65,15.0,173.5,438.66,352.32
2016,1,27,16,30,530.0,42.0,0.7,15.0,130.0,373.56,297.59
2016,1,27,16,45,427.0,33.0,0.8,15.0,89.0,287.96,223.69
2016,1,27,17,0,324.0,24.0,0.9,15.0,48.0,206.96,128.01
2016,1,27,17,15,162.0,12.0,1.05,14.5,24.0,80.44,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,7,15,68.0,6.5,2.15,12.0,8.5,0.0,0.0
2016,1,28,7,30,136.0,13.0,2.0,12.0,17.0,12.39,0.0
2016,1,28,7,45,266.5,24.5,1.85,12.5,51.5,19.52,8.59
2016,1,28,8,0,397.0,36.0,1.7,13.0,86.0,28.54,19.04
2016,1,28,8,15,474.5,44.0,1.4,13.0,127.5,66.21,34.5
2016,1,28,8,30,552.0,52.0,1.1,13.0,169.0,112.67,65.74
2016,1,28,8,45,308.0,84.0,0.8,13.0,152.0,132.18,93.3
2016,1,28,9,0,64.0,116.0,0.5,13.0,135.0,122.04,95.66
2016,1,28,9,15,70.0,133.0,0.75,13.0,156.5,144.29,114.71
2016,1,28,9,30,76.0,150.0,1.0,13.0,178.0,167.31,134.18
2016,1,28,9,45,108.0,167.5,1.25,13.5,211.0,204.58,164.62
2016,1,28,10,0,140.0,185.0,1.5,14.0,244.0,242.96,195.85
2016,1,28,10,15,293.0,177.5,1.85,14.0,314.0,322.8,261.03
2016,1,28,10,30,446.0,170.0,2.2,14.0,384.0,417.49,337.9
2016,1,28,10,45,390.0,192.0,2.6,14.5,386.0,422.97,342.57
2016,1,28,11,0,334.0,214.0,3.0,15.0,388.0,429.18,347.44
2016,1,28,11,15,326.5,223.5,3.05,15.0,398.0,448.87,363.19
2016,1,28,11,30,319.0,233.0,3.1,15.0,408.0,467.19,377.59
2016,1,28,11,45,320.5,237.5,3.2,15.0,415.5,485.13,391.91
2016,1,28,12,0,322.0,242.0,3.3,15.0,423.0,502.13,405.42
2016,1,28,12,15,161.0,177.5,2.9,15.0,268.0,308.73,251.16
2016,1,28,12,30,0.0,113.0,2.5,15.0,113.0,106.18,82.88
2016,1,28,12,45,0.0,128.5,2.15,15.0,128.5,121.57,95.83
2016,1,28,13,0,0.0,144.0,1.8,15.0,144.0,137.32,108.73
2016,1,28,13,15,14.5,178.0,1.6,15.0,186.0,184.52,147.67
2016,1,28,13,30,29.0,212.0,1.4,15.0,228.0,245.47,196.89
2016,1,28,13,45,103.5,218.0,1.25,15.5,271.0,315.08,253.74
2016,1,28,14,0,178.0,224.0,1.1,16.0,314.0,397.14,318.28
2016,1,28,14,15,133.5,210.0,1.0,16.0,275.5,346.01,277.28
2016,1,28,14,30,89.0,196.0,0.9,16.0,237.0,282.9,227.36
2016,1,28,14,45,167.5,179.0,0.85,16.0,248.5,336.17,272.04
2016,1,28,15,0,246.0,162.0,0.8,16.0,260.0,385.99,312.37
2016,1,28,15,15,238.5,146.0,0.7,15.5,233.0,357.52,290.27
2016,1,28,15,30,231.0,130.0,0.6,15.0,206.0,328.47,267.88
2016,1,28,15,45,220.0,113.0,0.55,15.0,177.5,295.28,241.31
2016,1,28,16,0,209.0,96.0,0.5,15.0,149.0,261.94,213.94
2016,1,28,16,15,189.0,78.5,0.4,15.0,119.0,222.47,180.56
2016,1,28,16,30,169.0,61.0,0.3,15.0,89.0,183.74,146.97
2016,1,28,16,45,130.0,44.0,0.25,15.0,61.5,136.78,105.61
2016,1,28,17,0,91.0,27.0,0.2,15.0,34.0,90.25,56.55
2016,1,28,17,15,45.5,13.5,0.3,15.0,17.0,32.36,0.0
2016,1,28,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,1.95,14.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.0,14.0,8.0,7.63,0.0
2016,1,29,7,45,0.0,23.0,2.15,14.5,23.0,21.25,10.15
2016,1,29,8,0,0.0,38.0,2.3,15.0,38.0,34.52,24.04
2016,1,29,8,15,1.0,56.5,2.35,15.0,57.0,51.26,37.39
2016,1,29,8,30,2.0,75.0,2.4,15.0,76.0,68.5,52.3
2016,1,29,8,45,9.5,92.0,2.45,15.0,95.0,85.95,66.97
2016,1,29,9,0,17.0,109.0,2.5,15.0,114.0,104.4,82.38
2016,1,29,9,15,21.5,125.0,2.5,15.0,132.5,122.04,97.13
2016,1,29,9,30,26.0,141.0,2.5,15.0,151.0,141.8,113.54
2016,1,29,9,45,23.0,152.0,2.55,15.0,161.0,151.35,121.47
2016,1,29,10,0,20.0,163.0,2.6,15.0,171.0,162.14,130.3
2016,1,29,10,15,10.0,134.0,2.65,15.0,138.0,130.67,104.19
2016,1,29,10,30,0.0,105.0,2.7,15.0,105.0,98.16,77.03
2016,1,29,10,45,0.0,96.0,2.8,15.5,96.0,89.6,69.67
2016,1,29,11,0,0.0,87.0,2.9,16.0,87.0,81.04,62.34
2016,1,29,11,15,0.0,93.5,2.95,16.0,93.5,87.22,67.39
2016,1,29,11,30,0.0,100.0,3.0,16.0,100.0,93.44,72.47
2016,1,29,11,45,0.0,100.0,3.1,16.0,100.0,93.45,72.42
2016,1,29,12,0,0.0,100.0,3.2,16.0,100.0,93.46,72.4
2016,1,29,12,15,0.0,100.0,3.25,16.0,100.0,93.48,72.39
2016,1,29,12,30,0.0,100.0,3.3,16.0,100.0,93.5,72.41
2016,1,29,12,45,0.0,55.0,3.35,16.0,55.0,51.18,37.28
2016,1,29,13,0,0.0,10.0,3.4,16.0,10.0,9.29,2.17
2016,1,29,13,15,0.0,9.5,3.45,16.0,9.5,8.82,1.79
2016,1,29,13,30,0.0,9.0,3.5,16.0,9.0,8.36,1.4
2016,1,29,13,45,0.0,8.5,3.55,16.0,8.5,7.89,1.01
2016,1,29,14,0,0.0,8.0,3.6,16.0,8.0,7.42,0.63
2016,1,29,14,15,0.0,36.0,3.65,15.5,36.0,33.45,22.71
2016,1,29,14,30,0.0,64.0,3.7,15.0,64.0,59.54,44.87
2016,1,29,14,45,0.0,93.5,3.75,15.0,93.5,88.25,69.13
2016,1,29,15,0,0.0,123.0,3.8,15.0,123.0,120.56,96.31
2016,1,29,15,15,0.0,110.5,3.85,15.0,110.5,108.24,86.13
2016,1,29,15,30,0.0,98.0,3.9,15.0,98.0,95.94,75.92
2016,1,29,15,45,319.0,75.5,3.95,15.0,157.0,325.68,274.16
2016,1,29,16,0,638.0,53.0,4.0,15.0,216.0,493.56,411.49
2016,1,29,16,15,577.5,47.5,4.05,14.5,173.5,431.75,358.2
2016,1,29,16,30,517.0,42.0,4.1,14.0,131.0,368.97,303.14
2016,1,29,16,45,416.0,33.5,4.2,14.0,91.0,284.91,227.92
2016,1,29,17,0,315.0,25.0,4.3,14.0,51.0,208.31,143.4
2016,1,29,17,15,157.5,12.5,4.4,14.0,25.5,79.79,0.0
2016,1,29,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,5.9,11.0,10.0,9.53,0.0
2016,1,30,7,30,0.0,20.0,5.9,11.0,20.0,19.06,0.0
2016,1,30,7,45,225.0,27.5,5.95,11.0,56.5,22.12,11.37
2016,1,30,8,0,450.0,35.0,6.0,11.0,93.0,28.31,19.07
2016,1,30,8,15,527.0,41.5,5.95,11.0,136.0,67.91,34.2
2016,1,30,8,30,604.0,48.0,5.9,11.0,179.0,117.93,68.64
2016,1,30,8,45,656.0,52.5,5.9,11.5,223.0,167.99,109.99
2016,1,30,9,0,708.0,57.0,5.9,12.0,267.0,223.25,159.0
2016,1,30,9,15,740.5,60.0,5.85,12.0,308.0,276.21,208.35
2016,1,30,9,30,773.0,63.0,5.8,12.0,349.0,331.48,259.67
2016,1,30,9,45,523.0,120.5,5.8,12.0,322.5,328.82,265.8
2016,1,30,10,0,273.0,178.0,5.8,12.0,296.0,298.9,245.17
2016,1,30,10,15,566.0,124.0,5.8,12.0,391.5,411.87,339.87
2016,1,30,10,30,859.0,70.0,5.8,12.0,487.0,538.2,445.56
2016,1,30,10,45,870.0,71.0,5.8,12.5,512.0,582.56,482.45
2016,1,30,11,0,881.0,72.0,5.8,13.0,537.0,625.29,517.35
2016,1,30,11,15,888.5,73.0,5.8,13.0,554.5,663.9,549.21
2016,1,30,11,30,896.0,74.0,5.8,13.0,572.0,700.2,578.07
2016,1,30,11,45,898.0,75.5,5.8,13.0,582.0,730.63,601.17
2016,1,30,12,0,900.0,77.0,5.8,13.0,592.0,758.1,621.98
2016,1,30,12,15,901.0,77.0,5.75,13.0,594.0,780.01,638.34
2016,1,30,12,30,902.0,77.0,5.7,13.0,596.0,798.66,652.28
2016,1,30,12,45,592.5,163.5,5.7,13.0,503.0,673.67,554.39
2016,1,30,13,0,283.0,250.0,5.7,13.0,410.0,513.31,421.69
2016,1,30,13,15,580.0,165.0,5.65,13.0,483.5,675.32,557.65
2016,1,30,13,30,877.0,80.0,5.6,13.0,557.0,819.26,669.58
2016,1,30,13,45,524.5,154.5,5.55,13.0,437.0,623.51,516.25
2016,1,30,14,0,172.0,229.0,5.5,13.0,317.0,398.58,329.11
2016,1,30,14,15,86.5,191.0,5.55,13.0,235.5,272.49,225.31
2016,1,30,14,30,1.0,153.0,5.6,13.0,154.0,151.32,122.4
2016,1,30,14,45,0.5,136.0,5.7,13.0,136.5,133.64,107.92
2016,1,30,15,0,0.0,119.0,5.8,13.0,119.0,115.97,93.25
2016,1,30,15,15,0.0,107.0,5.7,13.0,107.0,104.17,83.43
2016,1,30,15,30,0.0,95.0,5.6,13.0,95.0,92.39,73.54
2016,1,30,15,45,0.0,82.0,5.5,13.0,82.0,79.5,62.59
2016,1,30,16,0,0.0,69.0,5.4,13.0,69.0,66.59,51.5
2016,1,30,16,15,0.0,55.5,5.3,12.5,55.5,53.06,39.82
2016,1,30,16,30,0.0,42.0,5.2,12.0,42.0,39.43,27.91
2016,1,30,16,45,0.0,29.0,5.15,11.5,29.0,26.93,16.85
2016,1,30,17,0,0.0,16.0,5.1,11.0,16.0,14.83,5.49
2016,1,30,17,15,0.0,8.0,5.0,11.0,8.0,7.63,0.0
2016,1,30,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,3.75,10.0,7.0,6.67,0.0
2016,1,31,7,30,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,1,31,7,45,50.0,31.0,3.9,10.0,37.5,26.52,15.27
2016,1,31,8,0,100.0,48.0,4.0,10.0,61.0,39.16,28.74
2016,1,31,8,15,120.0,67.0,4.3,10.0,89.0,65.95,46.62
2016,1,31,8,30,140.0,86.0,4.6,10.0,117.0,93.95,69.03
2016,1,31,8,45,157.0,104.0,4.9,10.5,146.0,123.11,93.64
2016,1,31,9,0,174.0,122.0,5.2,11.0,175.0,154.31,120.58
2016,1,31,9,15,185.0,138.5,5.5,11.0,201.5,184.33,147.17
2016,1,31,9,30,196.0,155.0,5.8,11.0,228.0,215.47,174.67
2016,1,31,9,45,201.0,171.0,6.15,11.0,252.5,244.81,200.57
2016,1,31,10,0,206.0,187.0,6.5,11.0,277.0,274.5,226.46
2016,1,31,10,15,506.0,133.0,6.85,11.0,375.5,389.22,323.47
2016,1,31,10,30,806.0,79.0,7.2,11.0,474.0,522.49,436.49
2016,1,31,10,45,736.0,104.5,7.6,11.0,479.0,545.16,456.84
2016,1,31,11,0,666.0,130.0,8.0,11.0,484.0,559.99,470.06
2016,1,31,11,15,788.5,106.5,8.3,11.0,538.5,639.95,538.12
2016,1,31,11,30,911.0,83.0,8.6,11.0,593.0,722.45,607.2
2016,1,31,11,45,918.5,82.5,8.9,11.5,604.0,755.2,632.21
2016,1,31,12,0,926.0,82.0,9.2,12.0,615.0,785.17,655.1
2016,1,31,12,15,927.0,82.5,9.4,11.5,617.5,808.36,674.93
2016,1,31,12,30,928.0,83.0,9.6,11.0,620.0,828.2,692.32
2016,1,31,12,45,922.0,84.0,9.85,11.0,613.5,839.61,702.04
2016,1,31,13,0,916.0,85.0,10.1,11.0,607.0,847.38,709.05
2016,1,31,13,15,910.0,84.5,10.3,11.0,593.0,849.76,711.85
2016,1,31,13,30,904.0,84.0,10.5,11.0,579.0,848.55,711.95
2016,1,31,13,45,886.0,85.5,10.7,11.0,555.5,843.07,708.81
2016,1,31,14,0,868.0,87.0,10.9,11.0,532.0,827.58,697.76
2016,1,31,14,15,665.5,124.0,11.0,11.0,454.5,706.15,600.5
2016,1,31,14,30,463.0,161.0,11.1,11.0,377.0,576.06,491.38
2016,1,31,14,45,372.0,162.5,11.25,11.0,328.0,487.9,417.51
2016,1,31,15,0,281.0,164.0,11.4,11.0,279.0,416.18,355.95
2016,1,31,15,15,262.0,152.5,11.45,10.5,251.5,384.17,329.67
2016,1,31,15,30,243.0,141.0,11.5,10.0,224.0,352.29,302.99
2016,1,31,15,45,223.5,124.0,11.55,10.0,192.5,313.12,269.12
2016,1,31,16,0,204.0,107.0,11.6,10.0,161.0,274.41,235.03
2016,1,31,16,15,179.0,88.5,11.7,10.0,129.5,230.89,196.07
2016,1,31,16,30,154.0,70.0,11.8,10.0,98.0,188.56,157.49
2016,1,31,16,45,112.5,51.5,12.0,10.0,68.5,138.86,111.94
2016,1,31,17,0,71.0,33.0,12.2,10.0,39.0,82.92,58.43
2016,1,31,17,15,35.5,16.5,12.3,10.0,19.5,37.38,0.0
2016,1,31,17,30,0.0,0.0,12.4,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,9.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
