Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,15,137.5,8.0,9.45,9.0,13.5,7.63,0.0
2016,2,1,7,30,275.0,16.0,9.4,9.0,27.0,14.11,0.0
2016,2,1,7,45,413.5,25.0,9.35,9.5,67.5,21.42,11.54
2016,2,1,8,0,552.0,34.0,9.3,10.0,108.0,31.06,21.66
2016,2,1,8,15,625.5,40.0,9.2,10.0,154.5,75.82,37.37
2016,2,1,8,30,699.0,46.0,9.1,10.0,201.0,128.96,74.17
2016,2,1,8,45,745.0,49.5,9.0,10.5,247.5,182.67,119.51
2016,2,1,9,0,791.0,53.0,8.9,11.0,294.0,240.78,172.2
2016,2,1,9,15,821.0,56.5,8.7,11.0,337.0,298.26,226.57
2016,2,1,9,30,851.0,60.0,8.5,11.0,380.0,357.67,282.52
2016,2,1,9,45,859.5,65.5,8.35,11.0,416.5,412.19,333.93
2016,2,1,10,0,868.0,71.0,8.2,11.0,453.0,465.87,383.37
2016,2,1,10,15,883.0,73.0,8.05,11.0,485.5,516.96,429.44
2016,2,1,10,30,898.0,75.0,7.9,11.0,518.0,567.74,474.1
2016,2,1,10,45,904.5,77.5,7.8,11.5,542.5,613.0,512.33
2016,2,1,11,0,911.0,80.0,7.7,12.0,567.0,656.2,547.88
2016,2,1,11,15,917.0,81.0,7.55,12.0,585.0,695.19,580.21
2016,2,1,11,30,923.0,82.0,7.4,12.0,603.0,731.66,609.24
2016,2,1,11,45,917.5,86.0,7.3,12.0,611.0,760.52,631.15
2016,2,1,12,0,912.0,90.0,7.2,12.0,619.0,785.95,650.37
2016,2,1,12,15,912.5,90.0,7.05,12.0,621.0,808.03,666.82
2016,2,1,12,30,913.0,90.0,6.9,12.0,623.0,826.78,680.73
2016,2,1,12,45,909.0,90.0,6.8,12.0,616.5,838.52,689.49
2016,2,1,13,0,905.0,90.0,6.7,12.0,610.0,846.69,695.65
2016,2,1,13,15,899.0,89.5,6.7,12.0,596.0,855.55,702.9
2016,2,1,13,30,893.0,89.0,6.7,12.0,582.0,854.54,702.74
2016,2,1,13,45,885.5,87.0,6.75,12.0,560.5,846.93,697.89
2016,2,1,14,0,878.0,85.0,6.8,12.0,539.0,835.8,690.47
2016,2,1,14,15,864.5,83.0,6.8,12.0,510.0,816.4,676.55
2016,2,1,14,30,851.0,81.0,6.8,12.0,481.0,793.86,660.21
2016,2,1,14,45,839.0,76.5,6.85,12.0,447.0,766.49,640.18
2016,2,1,15,0,827.0,72.0,6.9,12.0,413.0,736.29,617.75
2016,2,1,15,15,800.5,68.5,6.75,11.5,372.5,694.01,585.87
2016,2,1,15,30,774.0,65.0,6.6,11.0,332.0,650.1,552.09
2016,2,1,15,45,736.5,61.0,6.5,11.0,288.0,596.81,508.91
2016,2,1,16,0,699.0,57.0,6.4,11.0,244.0,543.28,463.13
2016,2,1,16,15,640.0,51.0,6.25,10.5,198.0,474.5,403.61
2016,2,1,16,30,581.0,45.0,6.1,10.0,152.0,413.44,348.28
2016,2,1,16,45,484.0,37.0,6.0,10.0,108.5,328.38,270.4
2016,2,1,17,0,387.0,29.0,5.9,10.0,65.0,251.01,189.73
2016,2,1,17,15,193.5,14.5,5.85,10.0,32.5,118.1,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,12.06,0.0
2016,2,2,7,45,13.5,31.0,3.5,10.0,33.0,27.56,16.8
2016,2,2,8,0,27.0,49.0,3.5,10.0,53.0,42.8,32.08
2016,2,2,8,15,41.5,68.5,3.5,10.0,77.0,63.26,47.11
2016,2,2,8,30,56.0,88.0,3.5,10.0,101.0,85.92,65.96
2016,2,2,8,45,66.5,107.0,3.55,10.0,125.5,109.43,86.01
2016,2,2,9,0,77.0,126.0,3.6,10.0,150.0,134.37,107.45
2016,2,2,9,15,86.5,142.5,3.55,10.0,173.0,158.08,127.88
2016,2,2,9,30,96.0,159.0,3.5,10.0,196.0,182.87,149.16
2016,2,2,9,45,424.5,125.0,3.45,10.5,311.0,296.28,240.46
2016,2,2,10,0,753.0,91.0,3.4,11.0,426.0,436.01,354.08
2016,2,2,10,15,771.5,94.0,3.4,11.0,457.5,486.11,397.02
2016,2,2,10,30,790.0,97.0,3.4,11.0,489.0,535.73,438.9
2016,2,2,10,45,806.0,97.5,3.4,11.0,515.0,580.79,476.3
2016,2,2,11,0,822.0,98.0,3.4,11.0,541.0,624.8,512.07
2016,2,2,11,15,830.5,99.5,3.45,11.0,559.0,663.61,543.26
2016,2,2,11,30,839.0,101.0,3.5,11.0,577.0,700.34,572.36
2016,2,2,11,45,850.5,99.5,3.55,11.0,589.0,733.67,597.63
2016,2,2,12,0,862.0,98.0,3.6,11.0,601.0,764.6,620.63
2016,2,2,12,15,863.5,98.0,3.7,11.0,604.0,786.91,637.43
2016,2,2,12,30,865.0,98.0,3.8,11.0,607.0,806.06,652.02
2016,2,2,12,45,875.5,93.0,3.95,11.0,604.0,823.43,665.67
2016,2,2,13,0,886.0,88.0,4.1,11.0,601.0,831.31,672.41
2016,2,2,13,15,881.5,87.5,4.1,11.0,587.5,841.24,680.21
2016,2,2,13,30,877.0,87.0,4.1,11.0,574.0,841.42,680.89
2016,2,2,13,45,874.0,84.0,4.2,11.5,554.5,836.3,677.19
2016,2,2,14,0,871.0,81.0,4.3,12.0,535.0,827.67,671.17
2016,2,2,14,15,858.0,79.0,4.2,12.0,506.5,808.7,657.38
2016,2,2,14,30,845.0,77.0,4.1,12.0,478.0,786.6,641.51
2016,2,2,14,45,832.0,73.5,4.1,12.0,444.5,759.7,622.48
2016,2,2,15,0,819.0,70.0,4.1,12.0,411.0,730.07,601.21
2016,2,2,15,15,793.0,67.0,4.0,12.0,371.0,688.89,570.37
2016,2,2,15,30,767.0,64.0,3.9,12.0,331.0,646.09,537.78
2016,2,2,15,45,730.0,60.0,3.85,12.0,287.5,593.26,496.62
2016,2,2,16,0,693.0,56.0,3.8,12.0,244.0,540.22,453.01
2016,2,2,16,15,635.5,50.5,3.7,11.5,198.5,473.02,396.58
2016,2,2,16,30,578.0,45.0,3.6,11.0,153.0,413.21,343.84
2016,2,2,16,45,484.0,37.0,3.55,11.0,110.0,329.57,269.0
2016,2,2,17,0,390.0,29.0,3.5,11.0,67.0,253.4,192.63
2016,2,2,17,15,195.0,14.5,3.45,10.5,33.5,120.06,0.0
2016,2,2,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,95.5,9.0,2.7,8.5,13.5,8.58,0.0
2016,2,3,7,30,191.0,18.0,2.7,9.0,27.0,14.61,0.0
2016,2,3,7,45,310.5,30.0,2.75,9.5,64.5,23.99,14.2
2016,2,3,8,0,430.0,42.0,2.8,10.0,102.0,36.26,26.41
2016,2,3,8,15,505.5,49.5,2.85,10.0,146.0,76.0,41.41
2016,2,3,8,30,581.0,57.0,2.9,10.0,190.0,124.42,75.33
2016,2,3,8,45,432.5,88.0,3.0,10.5,199.0,160.5,113.55
2016,2,3,9,0,284.0,119.0,3.1,11.0,208.0,179.47,137.66
2016,2,3,9,15,304.5,132.0,3.15,11.0,239.0,215.74,169.84
2016,2,3,9,30,325.0,145.0,3.2,11.0,270.0,253.91,203.51
2016,2,3,9,45,246.0,170.0,3.3,11.5,269.5,265.53,215.62
2016,2,3,10,0,167.0,195.0,3.4,12.0,269.0,265.46,216.64
2016,2,3,10,15,380.0,167.5,3.4,12.0,353.0,363.44,297.62
2016,2,3,10,30,593.0,140.0,3.4,12.0,437.0,474.71,388.73
2016,2,3,10,45,713.0,118.0,3.4,12.5,492.0,550.33,449.55
2016,2,3,11,0,833.0,96.0,3.4,13.0,547.0,631.35,513.64
2016,2,3,11,15,840.5,97.0,3.4,13.0,565.0,669.42,543.59
2016,2,3,11,30,848.0,98.0,3.4,13.0,583.0,705.3,571.6
2016,2,3,11,45,551.0,182.0,3.4,13.0,499.0,605.46,491.11
2016,2,3,12,0,254.0,266.0,3.4,13.0,415.0,480.69,389.14
2016,2,3,12,15,209.0,271.0,3.4,13.0,394.5,449.77,364.86
2016,2,3,12,30,164.0,276.0,3.4,13.0,374.0,426.21,345.5
2016,2,3,12,45,82.0,219.5,3.4,13.0,268.5,290.24,236.14
2016,2,3,13,0,0.0,163.0,3.4,13.0,163.0,156.16,124.84
2016,2,3,13,15,0.0,159.0,3.4,13.0,159.0,152.48,122.11
2016,2,3,13,30,0.0,155.0,3.4,13.0,155.0,148.82,119.22
2016,2,3,13,45,61.5,196.0,3.4,13.0,228.5,254.46,208.29
2016,2,3,14,0,123.0,237.0,3.4,13.0,302.0,368.29,301.57
2016,2,3,14,15,174.5,222.0,3.35,13.0,309.0,394.07,323.82
2016,2,3,14,30,226.0,207.0,3.3,13.0,316.0,418.04,344.83
2016,2,3,14,45,123.5,183.5,3.3,13.0,242.5,307.62,254.0
2016,2,3,15,0,21.0,160.0,3.3,13.0,169.0,177.32,144.64
2016,2,3,15,15,17.0,145.0,3.25,12.5,152.0,159.09,130.07
2016,2,3,15,30,13.0,130.0,3.2,12.0,135.0,141.04,115.24
2016,2,3,15,45,7.5,114.0,3.15,12.0,116.5,121.0,98.25
2016,2,3,16,0,2.0,98.0,3.1,12.0,98.0,101.3,81.35
2016,2,3,16,15,1.0,79.5,3.1,12.0,79.5,81.58,64.33
2016,2,3,16,30,0.0,61.0,3.1,12.0,61.0,61.69,46.97
2016,2,3,16,45,0.0,43.5,3.15,12.0,43.5,43.31,30.79
2016,2,3,17,0,0.0,26.0,3.2,12.0,26.0,24.26,13.73
2016,2,3,17,15,0.0,13.0,3.2,11.5,13.0,12.06,0.0
2016,2,3,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,10.0,14.5,13.82,0.0
2016,2,4,7,30,0.0,29.0,2.9,10.0,29.0,24.74,0.0
2016,2,4,7,45,222.5,35.0,2.95,10.5,67.0,27.35,17.13
2016,2,4,8,0,445.0,41.0,3.0,11.0,105.0,35.91,26.04
2016,2,4,8,15,519.5,48.5,2.9,11.0,149.5,76.64,41.12
2016,2,4,8,30,594.0,56.0,2.8,11.0,194.0,125.91,75.72
2016,2,4,8,45,640.0,62.0,2.7,11.0,238.5,176.73,118.3
2016,2,4,9,0,686.0,68.0,2.6,11.0,283.0,232.16,167.53
2016,2,4,9,15,718.5,72.0,2.5,11.0,324.5,287.1,217.68
2016,2,4,9,30,751.0,76.0,2.4,11.0,366.0,342.97,268.21
2016,2,4,9,45,774.0,79.0,2.35,11.5,403.5,396.08,315.2
2016,2,4,10,0,797.0,82.0,2.3,12.0,441.0,449.92,361.36
2016,2,4,10,15,813.5,84.0,2.25,12.0,473.0,499.9,403.81
2016,2,4,10,30,830.0,86.0,2.2,12.0,505.0,549.37,444.62
2016,2,4,10,45,840.5,88.0,2.15,12.5,530.0,594.51,480.1
2016,2,4,11,0,851.0,90.0,2.1,13.0,555.0,638.1,513.31
2016,2,4,11,15,858.5,91.0,2.0,13.0,572.5,676.83,542.65
2016,2,4,11,30,866.0,92.0,1.9,13.0,590.0,713.31,569.33
2016,2,4,11,45,869.5,93.0,1.8,13.5,600.5,744.44,589.39
2016,2,4,12,0,873.0,94.0,1.7,14.0,611.0,772.73,607.14
2016,2,4,12,15,874.0,94.0,1.5,14.0,613.0,794.97,620.45
2016,2,4,12,30,875.0,94.0,1.3,14.0,615.0,813.99,631.18
2016,2,4,12,45,874.5,93.0,1.15,14.0,610.0,827.33,638.35
2016,2,4,13,0,874.0,92.0,1.0,14.0,605.0,837.23,643.08
2016,2,4,13,15,574.0,170.5,0.9,14.0,504.5,684.16,533.78
2016,2,4,13,30,274.0,249.0,0.8,14.0,404.0,515.9,405.7
2016,2,4,13,45,555.0,170.0,0.7,14.5,469.0,673.81,527.89
2016,2,4,14,0,836.0,91.0,0.6,15.0,534.0,815.79,624.35
2016,2,4,14,15,660.5,126.5,0.5,15.0,465.0,712.56,550.24
2016,2,4,14,30,485.0,162.0,0.4,15.0,396.0,599.89,468.78
2016,2,4,14,45,470.0,152.0,0.35,15.0,366.0,570.18,448.83
2016,2,4,15,0,455.0,142.0,0.3,15.0,336.0,539.04,426.48
2016,2,4,15,15,458.0,126.5,0.4,14.5,306.0,513.52,410.62
2016,2,4,15,30,461.0,111.0,0.5,14.0,276.0,485.9,392.39
2016,2,4,15,45,427.5,102.5,0.6,14.0,240.0,439.88,357.78
2016,2,4,16,0,394.0,94.0,0.7,14.0,204.0,394.61,322.55
2016,2,4,16,15,458.5,73.0,0.75,13.5,179.5,397.7,325.22
2016,2,4,16,30,523.0,52.0,0.8,13.0,155.0,392.98,319.33
2016,2,4,16,45,435.5,42.5,0.9,13.0,112.5,312.54,250.55
2016,2,4,17,0,348.0,33.0,1.0,13.0,70.0,238.91,182.27
2016,2,4,17,15,174.0,16.5,1.05,12.5,35.0,116.23,28.22
2016,2,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,10.0,3.5,9.0,15.5,9.53,0.0
2016,2,5,7,30,198.0,20.0,3.5,9.0,31.0,16.29,0.0
2016,2,5,7,45,324.0,32.0,3.5,9.5,70.5,25.59,15.93
2016,2,5,8,0,450.0,44.0,3.5,10.0,110.0,39.28,24.48
2016,2,5,8,15,525.5,52.0,3.35,10.0,155.5,80.96,44.59
2016,2,5,8,30,601.0,60.0,3.2,10.0,201.0,131.37,80.36
2016,2,5,8,45,650.5,65.5,3.1,10.5,247.0,182.96,123.5
2016,2,5,9,0,700.0,71.0,3.0,11.0,293.0,239.53,173.48
2016,2,5,9,15,733.5,75.0,2.9,11.5,336.0,294.51,223.39
2016,2,5,9,30,767.0,79.0,2.8,12.0,379.0,352.94,275.56
2016,2,5,9,45,587.5,122.0,2.7,12.5,365.0,363.89,290.61
2016,2,5,10,0,408.0,165.0,2.6,13.0,351.0,353.78,285.67
2016,2,5,10,15,632.5,126.0,2.35,13.0,437.0,453.41,366.56
2016,2,5,10,30,857.0,87.0,2.1,13.0,523.0,566.97,456.42
2016,2,5,10,45,744.5,116.5,1.85,13.5,508.5,570.4,457.49
2016,2,5,11,0,632.0,146.0,1.6,14.0,494.0,562.18,449.31
2016,2,5,11,15,761.5,119.5,1.3,14.0,552.0,646.32,512.41
2016,2,5,11,30,891.0,93.0,1.0,14.0,610.0,734.0,573.76
2016,2,5,11,45,890.5,95.5,0.7,14.5,619.5,764.71,588.48
2016,2,5,12,0,890.0,98.0,0.4,15.0,629.0,792.3,600.5
2016,2,5,12,15,890.0,98.0,0.45,15.0,631.0,814.25,615.62
2016,2,5,12,30,890.0,98.0,0.5,15.0,633.0,832.87,628.7
2016,2,5,12,45,885.0,98.5,0.55,15.0,626.0,844.6,637.35
2016,2,5,13,0,880.0,99.0,0.6,15.0,619.0,852.75,643.86
2016,2,5,13,15,679.0,152.0,0.85,15.0,548.0,758.12,583.8
2016,2,5,13,30,478.0,205.0,1.1,15.0,477.0,648.89,507.64
2016,2,5,13,45,668.0,148.0,1.4,15.0,513.0,750.35,588.79
2016,2,5,14,0,858.0,91.0,1.7,15.0,549.0,836.46,652.58
2016,2,5,14,15,737.5,109.5,1.85,15.0,489.0,757.71,598.05
2016,2,5,14,30,617.0,128.0,2.0,15.0,429.0,674.14,539.86
2016,2,5,14,45,714.0,102.5,2.2,15.0,427.0,712.57,571.43
2016,2,5,15,0,811.0,77.0,2.4,15.0,425.0,739.59,593.51
2016,2,5,15,15,786.5,74.0,2.2,15.0,385.5,699.43,563.38
2016,2,5,15,30,762.0,71.0,2.0,15.0,346.0,657.55,532.09
2016,2,5,15,45,725.5,66.5,1.8,15.0,302.0,604.15,491.46
2016,2,5,16,0,689.0,62.0,1.6,15.0,258.0,555.02,452.05
2016,2,5,16,15,634.0,56.0,1.5,14.5,212.0,488.68,398.86
2016,2,5,16,30,579.0,50.0,1.4,14.0,166.0,424.62,345.34
2016,2,5,16,45,479.5,42.0,1.3,13.5,120.5,336.89,270.81
2016,2,5,17,0,380.0,34.0,1.2,13.0,75.0,256.74,197.69
2016,2,5,17,15,190.0,17.0,1.3,13.0,37.5,125.47,45.61
2016,2,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,122.0,10.0,3.45,9.5,17.0,9.53,0.0
2016,2,6,7,30,244.0,20.0,3.5,10.0,34.0,16.17,0.0
2016,2,6,7,45,359.5,31.0,3.55,10.5,73.5,24.5,15.11
2016,2,6,8,0,475.0,42.0,3.6,11.0,113.0,38.27,22.89
2016,2,6,8,15,546.0,49.0,3.5,11.0,158.5,80.38,42.98
2016,2,6,8,30,617.0,56.0,3.4,11.0,204.0,130.62,78.73
2016,2,6,8,45,665.0,60.5,3.35,11.5,249.0,182.0,121.8
2016,2,6,9,0,713.0,65.0,3.3,12.0,294.0,239.61,172.77
2016,2,6,9,15,743.5,69.0,3.15,12.0,336.0,294.18,222.84
2016,2,6,9,30,774.0,73.0,3.0,12.0,378.0,350.91,274.25
2016,2,6,9,45,797.0,75.0,2.9,12.5,415.5,404.38,321.6
2016,2,6,10,0,820.0,77.0,2.8,13.0,453.0,458.52,368.03
2016,2,6,10,15,835.0,79.0,2.55,13.5,485.0,508.98,409.67
2016,2,6,10,30,850.0,81.0,2.3,14.0,517.0,558.72,449.06
2016,2,6,10,45,863.0,81.5,2.1,14.5,542.5,604.7,484.22
2016,2,6,11,0,876.0,82.0,1.9,15.0,568.0,646.61,515.03
2016,2,6,11,15,882.0,83.0,1.8,15.0,585.5,684.75,543.47
2016,2,6,11,30,888.0,84.0,1.7,15.0,603.0,720.48,568.38
2016,2,6,11,45,893.0,84.0,1.6,15.0,613.0,751.78,589.21
2016,2,6,12,0,898.0,84.0,1.5,15.0,623.0,780.23,607.8
2016,2,6,12,15,761.5,127.5,1.6,15.0,585.5,751.99,588.29
2016,2,6,12,30,625.0,171.0,1.7,15.0,548.0,707.13,556.07
2016,2,6,12,45,588.0,181.5,1.8,15.5,534.0,695.56,547.67
2016,2,6,13,0,551.0,192.0,1.9,16.0,520.0,685.89,540.07
2016,2,6,13,15,494.5,205.0,1.95,16.0,494.5,659.86,520.74
2016,2,6,13,30,438.0,218.0,2.0,16.0,469.0,631.11,499.34
2016,2,6,13,45,654.0,148.5,2.1,16.0,508.0,741.14,585.85
2016,2,6,14,0,870.0,79.0,2.2,16.0,547.0,827.53,648.43
2016,2,6,14,15,857.5,77.0,2.25,16.0,519.0,808.83,635.68
2016,2,6,14,30,845.0,75.0,2.3,16.0,491.0,793.88,626.65
2016,2,6,14,45,605.5,119.0,2.4,16.0,406.0,647.64,521.06
2016,2,6,15,0,366.0,163.0,2.5,16.0,321.0,483.97,394.13
2016,2,6,15,15,389.0,143.0,2.45,16.0,297.0,483.73,395.74
2016,2,6,15,30,412.0,123.0,2.4,16.0,273.0,467.4,383.87
2016,2,6,15,45,552.0,90.0,2.4,16.0,265.0,518.0,425.7
2016,2,6,16,0,692.0,57.0,2.4,16.0,257.0,548.6,450.19
2016,2,6,16,15,639.0,52.0,2.45,15.5,211.5,484.14,397.95
2016,2,6,16,30,586.0,47.0,2.5,15.0,166.0,426.37,349.15
2016,2,6,16,45,500.0,39.5,2.55,14.5,122.0,346.12,280.12
2016,2,6,17,0,414.0,32.0,2.6,14.0,78.0,272.44,212.04
2016,2,6,17,15,207.0,16.0,2.65,14.0,39.0,132.92,60.56
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,2.9,12.0,19.0,9.05,0.0
2016,2,7,7,30,305.0,19.0,2.9,12.0,38.0,16.47,1.02
2016,2,7,7,45,426.5,28.0,2.95,12.5,79.5,23.6,14.35
2016,2,7,8,0,548.0,37.0,3.0,13.0,121.0,37.77,21.14
2016,2,7,8,15,615.5,42.5,3.0,13.0,167.5,82.36,41.54
2016,2,7,8,30,683.0,48.0,3.0,13.0,214.0,134.67,78.6
2016,2,7,8,45,727.5,52.0,3.0,13.5,260.0,188.51,123.79
2016,2,7,9,0,772.0,56.0,3.0,14.0,306.0,246.66,175.35
2016,2,7,9,15,801.0,58.5,2.9,14.0,349.0,302.57,226.59
2016,2,7,9,30,830.0,61.0,2.8,14.0,392.0,360.33,278.83
2016,2,7,9,45,850.0,63.5,2.7,14.5,430.5,416.05,327.81
2016,2,7,10,0,870.0,66.0,2.6,15.0,469.0,471.45,374.91
2016,2,7,10,15,884.5,68.0,2.5,15.0,501.5,523.47,418.55
2016,2,7,10,30,899.0,70.0,2.4,15.0,534.0,574.6,460.11
2016,2,7,10,45,907.0,72.0,2.35,15.5,559.5,620.7,495.89
2016,2,7,11,0,915.0,74.0,2.3,16.0,585.0,664.85,529.09
2016,2,7,11,15,921.5,75.0,2.25,16.0,603.0,704.73,559.24
2016,2,7,11,30,928.0,76.0,2.2,16.0,621.0,742.1,585.25
2016,2,7,11,45,930.5,77.0,2.2,16.5,631.5,773.84,606.22
2016,2,7,12,0,933.0,78.0,2.2,17.0,642.0,802.49,624.88
2016,2,7,12,15,934.0,78.0,2.2,17.0,644.5,825.61,640.77
2016,2,7,12,30,935.0,78.0,2.2,17.0,647.0,845.32,654.37
2016,2,7,12,45,935.5,76.5,2.2,17.5,641.5,859.36,662.89
2016,2,7,13,0,936.0,75.0,2.2,18.0,636.0,869.79,669.04
2016,2,7,13,15,931.5,74.5,2.2,18.0,622.5,873.57,672.01
2016,2,7,13,30,927.0,74.0,2.2,18.0,609.0,873.63,672.63
2016,2,7,13,45,918.0,73.5,2.25,18.0,587.5,866.25,668.72
2016,2,7,14,0,909.0,73.0,2.3,18.0,566.0,855.31,662.5
2016,2,7,14,15,897.5,71.5,2.3,18.0,537.5,837.61,651.23
2016,2,7,14,30,886.0,70.0,2.3,18.0,509.0,816.65,637.73
2016,2,7,14,45,869.0,68.0,2.3,18.0,474.0,787.6,618.43
2016,2,7,15,0,852.0,66.0,2.3,18.0,439.0,755.89,597.1
2016,2,7,15,15,828.5,63.5,2.25,17.5,398.5,722.67,575.13
2016,2,7,15,30,805.0,61.0,2.2,17.0,358.0,680.96,546.4
2016,2,7,15,45,770.5,58.0,2.2,17.0,313.5,629.41,508.81
2016,2,7,16,0,736.0,55.0,2.2,17.0,269.0,577.38,469.48
2016,2,7,16,15,685.0,50.0,2.25,16.5,222.5,512.47,418.25
2016,2,7,16,30,634.0,45.0,2.3,16.0,176.0,449.24,365.94
2016,2,7,16,45,548.5,38.0,2.35,16.0,130.5,367.09,295.49
2016,2,7,17,0,463.0,31.0,2.4,16.0,85.0,290.8,225.8
2016,2,7,17,15,307.5,20.5,2.45,15.5,49.0,186.55,98.96
2016,2,7,17,30,152.0,10.0,2.5,15.0,13.0,71.28,0.0
2016,2,7,17,45,76.0,5.0,2.55,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,122.0,11.5,5.35,12.0,19.0,10.96,0.0
2016,2,8,7,30,244.0,23.0,5.4,12.0,38.0,18.79,3.72
2016,2,8,7,45,364.5,33.5,5.45,12.5,79.0,26.51,16.92
2016,2,8,8,0,485.0,44.0,5.5,13.0,120.0,41.56,24.35
2016,2,8,8,15,557.5,51.0,5.35,13.5,167.0,84.7,45.39
2016,2,8,8,30,630.0,58.0,5.2,14.0,214.0,136.18,82.05
2016,2,8,8,45,675.0,63.5,5.1,14.5,260.0,188.99,126.39
2016,2,8,9,0,720.0,69.0,5.0,15.0,306.0,247.82,178.32
2016,2,8,9,15,751.5,72.5,4.7,15.0,348.5,302.88,228.54
2016,2,8,9,30,783.0,76.0,4.4,15.0,391.0,360.19,280.12
2016,2,8,9,45,825.5,73.5,4.1,15.5,433.5,417.87,330.17
2016,2,8,10,0,868.0,71.0,3.8,16.0,476.0,477.59,380.59
2016,2,8,10,15,882.0,72.5,3.6,16.0,508.5,528.91,423.87
2016,2,8,10,30,896.0,74.0,3.4,16.0,541.0,579.28,465.05
2016,2,8,10,45,907.0,75.0,3.25,16.5,566.5,626.11,501.46
2016,2,8,11,0,918.0,76.0,3.1,17.0,592.0,671.21,535.37
2016,2,8,11,15,924.0,77.0,2.95,17.5,610.5,710.96,564.17
2016,2,8,11,30,930.0,78.0,2.8,18.0,629.0,748.15,588.65
2016,2,8,11,45,933.0,78.5,2.7,18.5,639.0,779.84,609.05
2016,2,8,12,0,936.0,79.0,2.6,19.0,649.0,808.45,627.04
2016,2,8,12,15,936.5,79.0,2.5,19.0,651.5,831.3,642.03
2016,2,8,12,30,937.0,79.0,2.4,19.0,654.0,850.7,654.61
2016,2,8,12,45,936.0,78.0,2.35,19.0,648.0,864.18,663.52
2016,2,8,13,0,935.0,77.0,2.3,19.0,642.0,874.01,670.06
2016,2,8,13,15,930.5,76.5,2.3,19.0,628.5,877.8,673.05
2016,2,8,13,30,926.0,76.0,2.3,19.0,615.0,877.89,673.69
2016,2,8,13,45,916.5,75.5,2.3,19.5,593.0,870.1,667.79
2016,2,8,14,0,907.0,75.0,2.3,20.0,571.0,858.73,659.64
2016,2,8,14,15,895.5,73.5,2.25,20.0,542.5,841.04,648.05
2016,2,8,14,30,884.0,72.0,2.2,20.0,514.0,820.09,634.3
2016,2,8,14,45,867.0,70.0,2.2,20.0,479.0,791.03,615.23
2016,2,8,15,0,850.0,68.0,2.2,20.0,444.0,765.96,598.91
2016,2,8,15,15,827.0,65.5,2.1,19.5,403.5,726.44,572.31
2016,2,8,15,30,804.0,63.0,2.0,19.0,363.0,685.04,543.91
2016,2,8,15,45,770.0,59.5,1.95,19.0,318.5,633.09,506.28
2016,2,8,16,0,736.0,56.0,1.9,19.0,274.0,580.65,467.09
2016,2,8,16,15,685.0,51.5,1.85,18.5,227.0,516.14,416.6
2016,2,8,16,30,634.0,47.0,1.8,18.0,180.0,453.24,365.15
2016,2,8,16,45,550.5,40.0,1.8,18.0,134.0,371.8,296.37
2016,2,8,17,0,467.0,33.0,1.8,18.0,88.0,302.22,233.16
2016,2,8,17,15,311.5,22.0,1.8,17.5,51.5,192.15,111.08
2016,2,8,17,30,156.0,11.0,1.8,17.0,15.0,74.2,0.0
2016,2,8,17,45,78.0,5.5,1.8,17.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.5,1.95,13.0,21.0,10.96,0.0
2016,2,9,7,30,290.0,23.0,2.0,13.0,42.0,18.64,5.05
2016,2,9,7,45,406.0,33.0,2.15,13.5,84.5,25.9,16.48
2016,2,9,8,0,522.0,43.0,2.3,14.0,127.0,41.99,23.66
2016,2,9,8,15,592.0,49.5,2.4,14.0,174.5,86.87,45.6
2016,2,9,8,30,662.0,56.0,2.5,14.0,222.0,139.76,83.46
2016,2,9,8,45,708.0,60.5,2.6,14.5,269.0,195.56,130.14
2016,2,9,9,0,754.0,65.0,2.7,15.0,316.0,253.85,181.4
2016,2,9,9,15,553.0,108.5,2.6,15.0,305.5,276.79,211.01
2016,2,9,9,30,352.0,152.0,2.5,15.0,295.0,273.53,215.71
2016,2,9,9,45,473.0,140.5,2.4,15.5,351.5,336.62,267.08
2016,2,9,10,0,594.0,129.0,2.3,16.0,408.0,410.8,326.84
2016,2,9,10,15,534.5,156.5,2.15,16.5,421.0,435.97,347.31
2016,2,9,10,30,475.0,184.0,2.0,17.0,434.0,457.42,363.7
2016,2,9,10,45,692.0,134.0,1.85,17.5,516.5,563.93,446.17
2016,2,9,11,0,909.0,84.0,1.7,18.0,599.0,676.37,530.02
2016,2,9,11,15,762.5,127.0,1.65,18.0,568.5,662.54,517.71
2016,2,9,11,30,616.0,170.0,1.6,18.0,538.0,631.69,493.54
2016,2,9,11,45,770.0,129.5,1.6,18.0,597.0,724.23,563.48
2016,2,9,12,0,924.0,89.0,1.6,18.0,656.0,813.03,624.62
2016,2,9,12,15,743.5,143.0,1.6,18.0,600.5,761.17,587.31
2016,2,9,12,30,563.0,197.0,1.6,18.0,545.0,685.59,531.87
2016,2,9,12,45,743.0,142.0,1.65,18.5,597.0,790.16,608.42
2016,2,9,13,0,923.0,87.0,1.7,19.0,649.0,878.37,667.66
2016,2,9,13,15,819.0,110.5,1.75,18.5,601.0,832.8,637.66
2016,2,9,13,30,715.0,134.0,1.8,18.0,553.0,780.55,603.93
2016,2,9,13,45,624.0,157.0,1.9,18.0,513.0,730.89,570.71
2016,2,9,14,0,533.0,180.0,2.0,18.0,473.0,674.06,529.85
2016,2,9,14,15,386.0,200.0,2.0,18.0,406.5,558.3,443.04
2016,2,9,14,30,239.0,220.0,2.0,18.0,340.0,446.29,356.42
2016,2,9,14,45,226.5,205.5,2.0,18.0,313.0,417.77,335.68
2016,2,9,15,0,214.0,191.0,2.0,18.0,286.0,388.82,313.83
2016,2,9,15,15,122.0,168.5,1.9,17.5,222.0,288.7,233.89
2016,2,9,15,30,30.0,146.0,1.8,17.0,158.0,181.01,145.6
2016,2,9,15,45,25.0,129.5,1.7,16.5,138.5,159.52,128.57
2016,2,9,16,0,20.0,113.0,1.6,16.0,119.0,129.5,103.92
2016,2,9,16,15,14.0,95.0,1.5,15.5,98.5,106.89,85.0
2016,2,9,16,30,8.0,77.0,1.4,15.0,78.0,84.62,66.0
2016,2,9,16,45,4.0,57.5,1.35,15.0,58.0,61.65,46.1
2016,2,9,17,0,0.0,38.0,1.3,15.0,38.0,38.36,25.8
2016,2,9,17,15,0.0,22.5,1.3,15.0,22.5,21.7,8.84
2016,2,9,17,30,0.0,7.0,1.3,15.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,1.35,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,131.0,12.0,3.35,13.0,21.5,11.44,0.0
2016,2,10,7,30,262.0,24.0,3.3,13.0,43.0,19.42,6.67
2016,2,10,7,45,374.0,35.5,3.25,13.5,85.0,28.03,18.38
2016,2,10,8,0,486.0,47.0,3.2,14.0,127.0,45.83,26.71
2016,2,10,8,15,555.0,54.5,3.05,14.0,173.5,89.56,49.07
2016,2,10,8,30,624.0,62.0,2.9,14.0,220.0,141.27,86.46
2016,2,10,8,45,667.5,67.5,2.75,14.5,266.0,193.77,130.49
2016,2,10,9,0,711.0,73.0,2.6,15.0,312.0,250.59,180.31
2016,2,10,9,15,706.5,77.0,2.4,15.0,341.0,295.1,222.22
2016,2,10,9,30,702.0,81.0,2.2,15.0,370.0,337.97,261.9
2016,2,10,9,45,762.5,83.5,2.05,15.0,423.5,405.39,318.91
2016,2,10,10,0,823.0,86.0,1.9,15.0,477.0,476.36,377.19
2016,2,10,10,15,838.0,88.0,1.9,15.0,509.5,527.47,419.43
2016,2,10,10,30,853.0,90.0,1.9,15.0,542.0,577.87,460.01
2016,2,10,10,45,864.0,91.5,1.9,15.5,567.5,624.35,495.65
2016,2,10,11,0,875.0,93.0,1.9,16.0,593.0,669.21,529.07
2016,2,10,11,15,882.0,94.0,1.9,16.0,611.5,708.97,558.93
2016,2,10,11,30,889.0,95.0,1.9,16.0,630.0,746.36,585.53
2016,2,10,11,45,895.0,95.0,1.9,16.5,641.0,774.9,604.0
2016,2,10,12,0,901.0,95.0,1.9,17.0,652.0,804.54,623.21
2016,2,10,12,15,901.5,95.0,1.9,17.0,654.0,826.86,638.37
2016,2,10,12,30,902.0,95.0,1.9,17.0,656.0,845.84,651.34
2016,2,10,12,45,901.0,94.5,1.9,17.5,650.5,859.6,659.58
2016,2,10,13,0,900.0,94.0,1.9,18.0,645.0,869.84,665.53
2016,2,10,13,15,894.5,93.0,1.85,18.0,631.0,872.15,666.93
2016,2,10,13,30,889.0,92.0,1.8,18.0,617.0,877.74,670.81
2016,2,10,13,45,768.5,117.5,1.8,18.5,560.5,810.31,623.67
2016,2,10,14,0,648.0,143.0,1.8,19.0,504.0,736.39,572.01
2016,2,10,14,15,714.0,116.5,1.8,19.0,495.0,757.1,588.36
2016,2,10,14,30,780.0,90.0,1.8,19.0,486.0,768.42,597.26
2016,2,10,14,45,630.5,119.0,1.85,19.0,425.0,674.91,531.55
2016,2,10,15,0,481.0,148.0,1.9,19.0,364.0,573.9,456.94
2016,2,10,15,15,460.0,137.0,1.85,18.5,328.5,534.86,429.5
2016,2,10,15,30,439.0,126.0,1.8,18.0,293.0,495.08,400.36
2016,2,10,15,45,405.0,117.0,1.75,18.0,257.0,448.12,363.95
2016,2,10,16,0,371.0,108.0,1.7,18.0,221.0,401.97,327.31
2016,2,10,16,15,340.0,93.0,1.65,17.5,183.5,351.56,286.98
2016,2,10,16,30,309.0,78.0,1.6,17.0,146.0,302.47,246.28
2016,2,10,16,45,266.0,61.5,1.6,17.0,109.5,246.49,198.2
2016,2,10,17,0,223.0,45.0,1.6,17.0,73.0,193.71,151.02
2016,2,10,17,15,111.5,29.5,1.55,16.5,43.5,102.65,65.26
2016,2,10,17,30,0.0,14.0,1.5,16.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,1.5,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.5,1.25,13.5,20.5,11.91,0.0
2016,2,11,7,30,207.0,25.0,1.2,14.0,41.0,20.18,8.1
2016,2,11,7,45,286.5,39.5,1.2,14.5,78.0,30.54,20.58
2016,2,11,8,0,366.0,54.0,1.2,15.0,115.0,49.45,30.77
2016,2,11,8,15,416.5,65.5,1.15,15.0,156.5,88.37,52.97
2016,2,11,8,30,467.0,77.0,1.1,15.0,198.0,134.53,87.2
2016,2,11,8,45,509.5,83.5,1.05,15.0,237.5,178.81,123.82
2016,2,11,9,0,552.0,90.0,1.0,15.0,277.0,227.58,165.84
2016,2,11,9,15,554.0,103.5,1.05,15.0,312.0,274.58,207.98
2016,2,11,9,30,556.0,117.0,1.1,15.0,347.0,321.09,248.94
2016,2,11,9,45,456.0,152.5,1.15,15.5,352.5,342.99,269.82
2016,2,11,10,0,356.0,188.0,1.2,16.0,358.0,352.61,279.2
2016,2,11,10,15,458.5,175.0,1.3,16.0,410.0,417.32,331.19
2016,2,11,10,30,561.0,162.0,1.4,16.0,462.0,486.03,385.62
2016,2,11,10,45,583.5,163.5,1.5,16.5,488.0,528.05,417.94
2016,2,11,11,0,606.0,165.0,1.6,17.0,514.0,573.82,452.51
2016,2,11,11,15,631.0,162.5,1.6,17.0,536.0,613.8,482.68
2016,2,11,11,30,656.0,160.0,1.6,17.0,558.0,653.33,512.1
2016,2,11,11,45,641.5,172.5,1.6,17.0,566.5,678.19,529.72
2016,2,11,12,0,627.0,185.0,1.6,17.0,575.0,699.91,544.97
2016,2,11,12,15,451.0,235.0,1.55,17.0,516.0,626.6,488.32
2016,2,11,12,30,275.0,285.0,1.5,17.0,457.0,539.05,420.75
2016,2,11,12,45,307.5,275.5,1.45,17.0,466.5,562.78,439.8
2016,2,11,13,0,340.0,266.0,1.4,17.0,476.0,585.93,457.43
