Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,15,422.5,237.5,1.4,17.0,492.5,641.21,499.75
2016,2,11,13,30,505.0,209.0,1.4,17.0,509.0,684.22,532.78
2016,2,11,13,45,444.5,216.5,1.4,17.0,474.0,643.11,502.16
2016,2,11,14,0,384.0,224.0,1.4,17.0,439.0,587.65,461.82
2016,2,11,14,15,553.5,173.0,1.45,16.5,466.0,683.63,538.12
2016,2,11,14,30,723.0,122.0,1.5,16.0,493.0,765.81,599.94
2016,2,11,14,45,610.0,134.0,1.55,16.0,432.5,677.13,536.75
2016,2,11,15,0,497.0,146.0,1.6,16.0,372.0,585.45,469.29
2016,2,11,15,15,383.0,149.5,1.65,16.0,314.5,491.74,398.01
2016,2,11,15,30,269.0,153.0,1.7,16.0,257.0,390.44,318.62
2016,2,11,15,45,242.0,140.0,1.8,16.0,225.0,349.68,286.95
2016,2,11,16,0,215.0,127.0,1.9,16.0,193.0,310.02,254.96
2016,2,11,16,15,193.0,107.5,1.95,15.5,159.5,266.1,219.22
2016,2,11,16,30,171.0,88.0,2.0,15.0,126.0,223.13,183.14
2016,2,11,16,45,138.0,68.0,2.05,15.0,94.0,174.38,140.87
2016,2,11,17,0,105.0,48.0,2.1,15.0,62.0,127.64,99.44
2016,2,11,17,15,52.5,29.5,2.2,14.5,36.5,67.17,43.06
2016,2,11,17,30,0.0,11.0,2.3,14.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,2.4,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,23.5,13.34,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,47.0,22.97,10.92
2016,2,12,7,45,361.0,39.0,2.25,13.0,89.0,30.92,21.12
2016,2,12,8,0,469.0,50.0,2.3,13.0,131.0,49.87,29.4
2016,2,12,8,15,536.5,57.5,2.25,13.0,177.0,92.8,52.32
2016,2,12,8,30,604.0,65.0,2.2,13.0,223.0,143.59,89.6
2016,2,12,8,45,431.0,99.5,2.2,13.5,223.0,177.1,126.79
2016,2,12,9,0,258.0,134.0,2.2,14.0,223.0,190.65,146.56
2016,2,12,9,15,324.0,142.5,2.15,14.0,268.5,236.31,184.51
2016,2,12,9,30,390.0,151.0,2.1,14.0,314.0,291.09,230.14
2016,2,12,9,45,277.0,182.5,2.1,14.5,304.0,294.14,235.18
2016,2,12,10,0,164.0,214.0,2.1,15.0,294.0,284.49,228.29
2016,2,12,10,15,323.5,201.0,2.15,15.0,371.0,369.03,296.72
2016,2,12,10,30,483.0,188.0,2.2,15.0,448.0,469.19,376.45
2016,2,12,10,45,399.5,219.0,2.25,15.5,440.5,467.26,373.84
2016,2,12,11,0,316.0,250.0,2.3,16.0,433.0,463.65,369.66
2016,2,12,11,15,442.5,220.5,2.4,16.0,486.0,542.15,432.25
2016,2,12,11,30,569.0,191.0,2.5,16.0,539.0,620.73,493.81
2016,2,12,11,45,612.5,180.0,2.65,16.0,560.0,665.94,528.64
2016,2,12,12,0,656.0,169.0,2.8,16.0,581.0,707.66,561.02
2016,2,12,12,15,752.5,140.0,2.9,16.0,614.0,771.32,608.91
2016,2,12,12,30,849.0,111.0,3.0,16.0,647.0,831.6,652.43
2016,2,12,12,45,844.5,111.5,3.2,16.0,641.0,843.31,661.69
2016,2,12,13,0,840.0,112.0,3.4,16.0,635.0,851.57,668.98
2016,2,12,13,15,715.5,145.5,3.55,16.0,584.5,795.73,629.76
2016,2,12,13,30,591.0,179.0,3.7,16.0,534.0,730.32,582.41
2016,2,12,13,45,466.5,207.5,3.85,16.0,481.5,653.1,523.56
2016,2,12,14,0,342.0,236.0,4.0,16.0,429.0,566.93,456.64
2016,2,12,14,15,262.5,234.0,4.1,15.5,378.0,497.42,403.2
2016,2,12,14,30,183.0,232.0,4.2,15.0,327.0,415.35,338.7
2016,2,12,14,45,186.0,215.5,4.3,15.0,306.5,397.89,326.18
2016,2,12,15,0,189.0,199.0,4.4,15.0,286.0,379.54,312.55
2016,2,12,15,15,177.0,184.0,4.4,15.0,260.0,350.65,289.68
2016,2,12,15,30,165.0,169.0,4.4,15.0,234.0,321.81,266.57
2016,2,12,15,45,156.0,149.5,4.45,15.0,205.0,289.33,240.29
2016,2,12,16,0,147.0,130.0,4.5,15.0,176.0,256.81,213.47
2016,2,12,16,15,131.5,110.0,4.5,14.5,146.0,219.48,182.25
2016,2,12,16,30,116.0,90.0,4.5,14.0,116.0,182.78,150.78
2016,2,12,16,45,92.0,69.5,4.5,14.0,87.0,141.21,114.2
2016,2,12,17,0,68.0,49.0,4.5,14.0,58.0,100.81,78.2
2016,2,12,17,15,34.0,30.5,4.45,14.0,35.0,59.93,39.13
2016,2,12,17,30,0.0,12.0,4.4,14.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,4.4,14.0,6.0,5.72,0.0
2016,2,12,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.0,5.95,12.0,27.0,12.39,0.0
2016,2,13,7,30,342.0,26.0,5.9,12.0,54.0,20.86,10.07
2016,2,13,7,45,454.0,35.0,5.85,12.5,99.0,27.08,17.88
2016,2,13,8,0,566.0,44.0,5.8,13.0,144.0,47.56,25.31
2016,2,13,8,15,630.0,50.0,5.6,13.0,192.5,97.22,52.22
2016,2,13,8,30,694.0,56.0,5.4,13.0,241.0,151.5,92.59
2016,2,13,8,45,384.0,99.0,5.2,13.5,204.5,168.03,121.74
2016,2,13,9,0,74.0,142.0,5.0,14.0,168.0,149.27,118.66
2016,2,13,9,15,455.0,106.0,4.8,14.0,296.0,246.11,190.98
2016,2,13,9,30,836.0,70.0,4.6,14.0,424.0,382.53,299.84
2016,2,13,9,45,863.0,70.0,4.45,14.5,464.0,439.66,349.86
2016,2,13,10,0,890.0,70.0,4.3,15.0,504.0,497.38,398.98
2016,2,13,10,15,903.0,72.0,4.1,15.0,537.0,550.2,443.36
2016,2,13,10,30,916.0,74.0,3.9,15.0,570.0,601.94,485.65
2016,2,13,10,45,926.0,75.0,3.7,15.5,596.5,649.43,522.46
2016,2,13,11,0,936.0,76.0,3.5,16.0,623.0,695.04,556.59
2016,2,13,11,15,942.0,77.0,3.35,16.0,641.5,735.78,586.43
2016,2,13,11,30,948.0,78.0,3.2,16.0,660.0,773.88,612.84
2016,2,13,11,45,951.5,78.0,3.1,16.0,670.5,806.18,635.01
2016,2,13,12,0,955.0,78.0,3.0,16.0,681.0,835.32,654.78
2016,2,13,12,15,956.0,78.0,3.15,16.0,683.5,859.17,672.34
2016,2,13,12,30,957.0,78.0,3.3,16.0,686.0,879.48,687.54
2016,2,13,12,45,946.0,82.0,3.5,16.5,678.5,890.78,695.49
2016,2,13,13,0,935.0,86.0,3.7,17.0,671.0,898.19,700.83
2016,2,13,13,15,930.5,85.0,3.95,17.0,657.0,901.49,705.0
2016,2,13,13,30,926.0,84.0,4.2,17.0,643.0,901.04,706.6
2016,2,13,13,45,918.5,83.0,4.45,17.0,621.5,894.3,704.21
2016,2,13,14,0,911.0,82.0,4.7,17.0,600.0,883.94,699.54
2016,2,13,14,15,899.0,80.5,5.2,16.5,570.5,865.64,691.88
2016,2,13,14,30,887.0,79.0,5.7,16.0,541.0,844.05,681.21
2016,2,13,14,45,869.5,77.0,6.25,16.0,505.0,821.18,667.92
2016,2,13,15,0,852.0,75.0,6.8,16.0,469.0,788.52,646.5
2016,2,13,15,15,828.5,72.5,6.8,15.5,428.0,748.09,617.85
2016,2,13,15,30,805.0,70.0,6.8,15.0,387.0,705.74,587.17
2016,2,13,15,45,770.0,66.5,6.8,15.0,341.0,652.34,545.9
2016,2,13,16,0,735.0,63.0,6.8,15.0,295.0,598.44,503.27
2016,2,13,16,15,685.5,58.0,6.7,14.5,247.0,533.33,449.45
2016,2,13,16,30,636.0,53.0,6.6,14.0,199.0,474.47,398.52
2016,2,13,16,45,552.0,46.0,6.55,13.5,151.5,391.82,326.04
2016,2,13,17,0,468.0,39.0,6.5,13.0,104.0,315.17,256.16
2016,2,13,17,15,234.0,32.0,6.5,13.0,64.5,174.85,127.5
2016,2,13,17,30,0.0,25.0,6.5,13.0,25.0,30.7,0.0
2016,2,13,17,45,0.0,12.5,6.5,13.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,15,167.5,13.5,6.15,12.0,27.5,12.87,0.0
2016,2,14,7,30,335.0,27.0,6.1,12.0,55.0,21.63,11.18
2016,2,14,7,45,440.0,35.5,6.1,12.5,98.5,27.33,18.17
2016,2,14,8,0,545.0,44.0,6.1,13.0,142.0,48.12,25.5
2016,2,14,8,15,606.5,50.0,6.1,13.0,189.0,94.13,50.31
2016,2,14,8,30,668.0,56.0,6.1,13.0,236.0,149.17,91.87
2016,2,14,8,45,707.5,60.0,6.1,13.5,282.0,202.21,137.76
2016,2,14,9,0,747.0,64.0,6.1,14.0,328.0,259.07,189.12
2016,2,14,9,15,683.5,85.0,6.05,14.5,349.5,301.72,231.65
2016,2,14,9,30,620.0,106.0,6.0,15.0,371.0,338.14,267.14
2016,2,14,9,45,562.0,133.5,6.0,15.5,390.0,372.99,299.26
2016,2,14,10,0,504.0,161.0,6.0,16.0,409.0,403.3,325.9
2016,2,14,10,15,556.5,156.5,5.9,16.0,446.5,453.79,368.41
2016,2,14,10,30,609.0,152.0,5.8,16.0,484.0,510.76,415.41
2016,2,14,10,45,647.0,148.0,5.7,16.0,515.5,559.34,455.11
2016,2,14,11,0,685.0,144.0,5.6,16.0,547.0,608.97,495.01
2016,2,14,11,15,619.0,172.5,5.55,16.0,545.0,620.74,503.39
2016,2,14,11,30,553.0,201.0,5.5,16.0,543.0,622.63,503.9
2016,2,14,11,45,516.5,219.0,5.5,16.5,542.5,633.83,511.02
2016,2,14,12,0,480.0,237.0,5.5,17.0,542.0,641.26,515.01
2016,2,14,12,15,541.0,214.5,5.45,17.0,560.0,680.83,546.84
2016,2,14,12,30,602.0,192.0,5.4,17.0,578.0,724.4,581.24
2016,2,14,12,45,749.5,139.0,5.35,17.0,615.0,802.97,641.51
2016,2,14,13,0,897.0,86.0,5.3,17.0,652.0,868.63,689.64
2016,2,14,13,15,894.0,85.5,5.25,17.0,639.5,873.5,693.01
2016,2,14,13,30,891.0,85.0,5.2,17.0,627.0,874.79,694.26
2016,2,14,13,45,881.5,85.0,5.2,17.5,606.0,867.5,688.37
2016,2,14,14,0,872.0,85.0,5.2,18.0,585.0,856.77,680.15
2016,2,14,14,15,861.5,83.5,5.25,17.5,557.0,847.17,675.83
2016,2,14,14,30,851.0,82.0,5.3,17.0,529.0,827.23,663.88
2016,2,14,14,45,830.0,81.5,5.4,17.0,494.0,796.8,643.03
2016,2,14,15,0,809.0,81.0,5.5,17.0,459.0,763.85,620.1
2016,2,14,15,15,786.0,78.0,5.65,17.0,419.0,724.08,591.8
2016,2,14,15,30,763.0,75.0,5.8,17.0,379.0,682.5,561.55
2016,2,14,15,45,723.0,72.5,5.95,17.0,333.5,627.75,520.19
2016,2,14,16,0,683.0,70.0,6.1,17.0,288.0,577.46,480.85
2016,2,14,16,15,633.0,64.0,6.2,16.5,241.5,512.83,428.32
2016,2,14,16,30,583.0,58.0,6.3,16.0,195.0,450.06,375.3
2016,2,14,16,45,496.5,51.0,6.4,15.5,148.5,367.8,304.09
2016,2,14,17,0,410.0,44.0,6.5,15.0,102.0,291.57,235.72
2016,2,14,17,15,205.0,34.5,6.45,15.0,63.5,164.97,121.26
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,29.96,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,12.5,3.15,14.5,31.5,10.52,0.0
2016,2,15,7,30,429.0,25.0,3.1,15.0,63.0,21.42,11.28
2016,2,15,7,45,529.0,32.5,3.1,15.5,109.5,26.82,17.56
2016,2,15,8,0,629.0,40.0,3.1,16.0,156.0,50.44,24.94
2016,2,15,8,15,686.0,45.0,3.0,16.0,205.0,100.0,51.2
2016,2,15,8,30,743.0,50.0,2.9,16.0,254.0,156.02,93.0
2016,2,15,8,45,780.0,53.5,2.85,16.5,301.5,212.57,141.36
2016,2,15,9,0,817.0,57.0,2.8,17.0,349.0,272.52,194.59
2016,2,15,9,15,842.5,59.5,2.8,17.0,393.0,332.01,248.36
2016,2,15,9,30,868.0,62.0,2.8,17.0,437.0,391.34,301.21
2016,2,15,9,45,886.0,64.0,2.85,17.5,476.0,448.0,350.24
2016,2,15,10,0,904.0,66.0,2.9,18.0,515.0,504.6,397.65
2016,2,15,10,15,916.5,67.5,2.95,18.0,548.0,557.42,441.51
2016,2,15,10,30,929.0,69.0,3.0,18.0,581.0,609.07,483.27
2016,2,15,10,45,937.0,70.5,3.1,18.0,607.0,656.5,521.0
2016,2,15,11,0,945.0,72.0,3.2,18.0,633.0,701.86,556.39
2016,2,15,11,15,950.0,72.5,3.25,18.0,651.0,741.75,585.55
2016,2,15,11,30,955.0,73.0,3.3,18.0,669.0,778.9,611.94
2016,2,15,11,45,957.0,74.0,3.35,18.5,679.5,811.41,633.72
2016,2,15,12,0,959.0,75.0,3.4,19.0,690.0,840.67,653.09
2016,2,15,12,15,959.5,75.0,3.45,19.0,692.0,864.22,669.67
2016,2,15,12,30,960.0,75.0,3.5,19.0,694.0,884.19,683.85
2016,2,15,12,45,954.5,76.5,3.55,19.0,687.5,897.2,693.28
2016,2,15,13,0,949.0,78.0,3.6,19.0,681.0,906.38,700.23
2016,2,15,13,15,944.5,77.5,3.65,19.0,667.0,910.25,703.64
2016,2,15,13,30,940.0,77.0,3.7,19.0,653.0,910.32,704.59
2016,2,15,13,45,930.5,77.0,3.75,19.0,631.0,902.9,700.46
2016,2,15,14,0,921.0,77.0,3.8,19.0,609.0,891.82,693.92
2016,2,15,14,15,910.0,75.5,3.75,19.0,580.0,874.11,682.25
2016,2,15,14,30,899.0,74.0,3.7,19.0,551.0,853.04,668.29
2016,2,15,14,45,881.0,73.0,3.7,19.0,515.0,823.65,648.62
2016,2,15,15,0,863.0,72.0,3.7,19.0,479.0,798.39,631.89
2016,2,15,15,15,841.5,69.5,3.65,18.5,437.5,759.06,605.56
2016,2,15,15,30,820.0,67.0,3.6,18.0,396.0,717.7,577.28
2016,2,15,15,45,787.0,63.5,3.55,18.0,350.5,665.04,538.75
2016,2,15,16,0,754.0,60.0,3.5,18.0,305.0,611.77,498.82
2016,2,15,16,15,707.5,55.5,3.4,17.5,257.0,548.27,449.36
2016,2,15,16,30,661.0,51.0,3.3,17.0,209.0,486.02,398.28
2016,2,15,16,45,588.5,44.5,3.2,17.0,161.0,408.43,332.1
2016,2,15,17,0,516.0,38.0,3.1,17.0,113.0,341.05,271.56
2016,2,15,17,15,385.0,28.0,3.0,16.5,71.5,243.04,180.57
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,144.93,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,56.23,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,7,15,203.5,13.5,2.0,14.0,32.5,10.51,0.0
2016,2,16,7,30,407.0,27.0,2.0,14.0,65.0,21.31,11.6
2016,2,16,7,45,503.5,35.5,2.0,14.5,111.0,29.55,20.1
2016,2,16,8,0,600.0,44.0,2.0,15.0,157.0,54.68,28.49
2016,2,16,8,15,658.0,49.5,1.85,15.0,205.5,103.2,54.96
2016,2,16,8,30,716.0,55.0,1.7,15.0,254.0,158.38,96.37
2016,2,16,8,45,752.5,59.0,1.6,15.5,301.5,213.9,143.76
2016,2,16,9,0,789.0,63.0,1.5,16.0,349.0,272.83,195.65
2016,2,16,9,15,815.0,66.0,1.45,16.0,392.5,330.45,247.16
2016,2,16,9,30,841.0,69.0,1.4,16.0,436.0,389.6,298.87
2016,2,16,9,45,864.5,69.5,1.35,16.5,475.5,446.59,346.85
2016,2,16,10,0,888.0,70.0,1.3,17.0,515.0,503.4,392.96
2016,2,16,10,15,900.5,72.0,1.3,17.5,548.0,556.11,434.56
2016,2,16,10,30,913.0,74.0,1.3,18.0,581.0,607.68,473.86
2016,2,16,10,45,920.0,75.5,1.3,18.5,606.5,653.93,508.0
2016,2,16,11,0,927.0,77.0,1.3,19.0,632.0,698.07,539.6
2016,2,16,11,15,933.0,78.0,1.3,19.0,650.5,738.64,567.71
2016,2,16,11,30,939.0,79.0,1.3,19.0,669.0,776.61,593.09
2016,2,16,11,45,940.5,80.0,1.35,19.5,679.0,808.35,613.47
2016,2,16,12,0,942.0,81.0,1.4,20.0,689.0,836.87,631.62
2016,2,16,12,15,943.0,81.0,1.35,20.0,691.0,860.51,646.44
2016,2,16,12,30,944.0,81.0,1.3,20.0,693.0,880.66,658.94
2016,2,16,12,45,943.5,80.0,1.3,20.5,687.5,894.81,666.96
2016,2,16,13,0,943.0,79.0,1.3,21.0,682.0,905.24,672.7
2016,2,16,13,15,938.5,78.5,1.25,21.0,668.0,909.06,674.8
2016,2,16,13,30,934.0,78.0,1.2,21.0,654.0,909.09,674.61
2016,2,16,13,45,926.5,77.0,1.15,21.5,632.5,902.17,668.77
2016,2,16,14,0,919.0,76.0,1.1,22.0,611.0,891.57,660.76
2016,2,16,14,15,908.5,74.5,1.05,22.0,582.0,874.23,649.75
2016,2,16,14,30,898.0,73.0,1.0,22.0,553.0,853.52,636.66
2016,2,16,14,45,815.0,82.5,0.95,22.0,496.5,790.33,595.07
2016,2,16,15,0,732.0,92.0,0.9,22.0,440.0,723.29,550.6
2016,2,16,15,15,780.5,77.5,0.9,21.5,420.0,723.5,553.89
2016,2,16,15,30,829.0,63.0,0.9,21.0,400.0,721.61,554.87
2016,2,16,15,45,800.0,59.5,0.9,21.0,354.5,671.46,520.66
2016,2,16,16,0,771.0,56.0,0.9,21.0,309.0,620.43,485.36
2016,2,16,16,15,727.0,52.0,0.95,20.5,261.0,558.48,441.3
2016,2,16,16,30,683.0,48.0,1.0,20.0,213.0,497.6,394.78
2016,2,16,16,45,612.0,42.0,1.05,19.5,165.0,420.47,333.19
2016,2,16,17,0,541.0,36.0,1.1,19.0,117.0,347.83,271.98
2016,2,16,17,15,270.5,34.5,1.15,18.5,75.0,196.05,144.66
2016,2,16,17,30,0.0,33.0,1.2,18.0,33.0,44.36,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.0,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,22.5,17.0,7.05,16.0,19.0,14.99,0.0
2016,2,17,7,30,45.0,34.0,7.2,16.0,38.0,29.03,17.96
2016,2,17,7,45,69.0,54.0,7.35,16.0,65.0,44.88,33.2
2016,2,17,8,0,93.0,74.0,7.5,16.0,92.0,65.01,47.03
2016,2,17,8,15,109.5,94.5,7.45,16.0,121.5,91.79,67.49
2016,2,17,8,30,126.0,115.0,7.4,16.0,151.0,120.92,91.15
2016,2,17,8,45,138.5,134.0,7.35,16.0,179.5,150.15,115.79
2016,2,17,9,0,151.0,153.0,7.3,16.0,208.0,180.94,142.06
2016,2,17,9,15,87.5,160.5,7.35,16.0,193.5,176.95,141.18
2016,2,17,9,30,24.0,168.0,7.4,16.0,179.0,164.88,132.38
2016,2,17,9,45,121.5,195.5,7.45,16.0,256.5,239.31,193.23
2016,2,17,10,0,219.0,223.0,7.5,16.0,334.0,321.25,260.49
2016,2,17,10,15,260.5,232.5,7.45,16.0,372.5,369.91,300.61
2016,2,17,10,30,302.0,242.0,7.4,16.0,411.0,418.43,340.5
2016,2,17,10,45,347.5,244.0,7.4,16.0,447.0,464.9,378.69
2016,2,17,11,0,393.0,246.0,7.4,16.0,483.0,514.07,418.8
2016,2,17,11,15,352.5,264.0,7.4,16.0,481.0,521.9,424.39
2016,2,17,11,30,312.0,282.0,7.4,16.0,479.0,526.09,426.92
2016,2,17,11,45,299.5,289.5,7.4,16.0,481.5,537.26,435.53
2016,2,17,12,0,287.0,297.0,7.4,16.0,484.0,546.77,442.74
2016,2,17,12,15,277.0,300.0,7.45,16.0,481.0,551.89,446.71
2016,2,17,12,30,267.0,303.0,7.5,16.0,478.0,555.54,449.54
2016,2,17,12,45,317.5,289.5,7.55,16.0,495.5,590.85,479.0
2016,2,17,13,0,368.0,276.0,7.6,16.0,513.0,625.91,508.16
2016,2,17,13,15,186.5,235.0,7.65,16.0,355.5,414.85,338.47
2016,2,17,13,30,5.0,194.0,7.7,16.0,198.0,191.87,152.96
2016,2,17,13,45,4.5,189.0,7.8,16.0,192.0,186.93,149.28
2016,2,17,14,0,4.0,184.0,7.9,16.0,186.0,182.04,145.48
2016,2,17,14,15,2.0,134.0,7.95,16.0,135.0,129.31,102.27
2016,2,17,14,30,0.0,84.0,8.0,16.0,84.0,78.24,59.98
2016,2,17,14,45,0.0,75.0,8.1,16.0,75.0,69.82,53.09
2016,2,17,15,0,0.0,66.0,8.2,16.0,66.0,61.41,46.16
2016,2,17,15,15,0.0,52.0,8.25,15.5,52.0,48.34,35.34
2016,2,17,15,30,0.0,38.0,8.3,15.0,38.0,35.29,24.42
2016,2,17,15,45,0.0,33.5,8.4,15.0,33.5,31.1,20.91
2016,2,17,16,0,0.0,29.0,8.5,15.0,29.0,26.91,17.37
2016,2,17,16,15,0.0,24.0,8.65,15.0,24.0,22.25,13.39
2016,2,17,16,30,0.0,19.0,8.8,15.0,19.0,17.61,9.38
2016,2,17,16,45,0.0,14.5,9.0,15.0,14.5,13.43,5.73
2016,2,17,17,0,0.0,10.0,9.2,15.0,10.0,9.26,2.07
2016,2,17,17,15,0.0,6.0,9.15,14.5,6.0,5.55,0.0
2016,2,17,17,30,0.0,2.0,9.1,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,9.05,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.5,6.0,13.0,29.5,17.85,0.0
2016,2,18,7,30,163.0,43.0,6.0,13.0,59.0,34.68,23.22
2016,2,18,7,45,264.0,58.0,6.0,13.0,102.0,44.67,33.53
2016,2,18,8,0,365.0,73.0,6.0,13.0,145.0,70.48,46.02
2016,2,18,8,15,434.5,83.5,5.9,13.0,192.0,111.62,71.51
2016,2,18,8,30,504.0,94.0,5.8,13.0,239.0,160.82,109.14
2016,2,18,8,45,559.0,100.0,5.7,13.5,286.0,212.51,152.77
2016,2,18,9,0,614.0,106.0,5.6,14.0,333.0,268.15,201.37
2016,2,18,9,15,647.5,111.0,5.5,14.0,376.5,321.35,249.36
2016,2,18,9,30,681.0,116.0,5.4,14.0,420.0,377.28,299.18
2016,2,18,9,45,710.5,118.5,5.35,14.0,459.5,431.43,346.85
2016,2,18,10,0,740.0,121.0,5.3,14.0,499.0,487.14,394.78
2016,2,18,10,15,757.0,124.0,5.25,14.0,531.5,537.86,437.69
2016,2,18,10,30,774.0,127.0,5.2,14.0,564.0,588.26,479.33
2016,2,18,10,45,789.0,127.5,5.2,14.0,590.5,634.25,516.83
2016,2,18,11,0,804.0,128.0,5.2,14.0,617.0,679.11,552.75
2016,2,18,11,15,811.5,129.5,5.15,14.0,635.5,716.57,582.17
2016,2,18,11,30,819.0,131.0,5.1,14.0,654.0,753.32,610.25
2016,2,18,11,45,823.5,132.0,5.1,14.0,664.0,784.9,633.47
2016,2,18,12,0,828.0,133.0,5.1,14.0,674.0,813.77,654.64
2016,2,18,12,15,828.5,133.0,5.05,14.0,676.5,835.46,670.2
2016,2,18,12,30,829.0,133.0,5.0,14.0,679.0,853.97,683.49
2016,2,18,12,45,580.5,209.5,4.95,14.0,590.0,739.78,595.97
2016,2,18,13,0,332.0,286.0,4.9,14.0,501.0,606.92,489.2
2016,2,18,13,15,365.5,271.0,4.85,14.0,503.5,624.64,504.75
2016,2,18,13,30,399.0,256.0,4.8,14.0,506.0,640.91,518.56
2016,2,18,13,45,462.5,227.0,4.75,14.0,507.5,679.08,549.76
2016,2,18,14,0,526.0,198.0,4.7,14.0,509.0,701.84,569.38
2016,2,18,14,15,669.0,151.0,4.6,14.0,527.0,774.68,627.01
2016,2,18,14,30,812.0,104.0,4.5,14.0,545.0,830.07,668.56
2016,2,18,14,45,796.0,100.5,4.45,14.0,509.5,800.46,647.16
2016,2,18,15,0,780.0,97.0,4.4,14.0,474.0,768.22,624.23
2016,2,18,15,15,755.5,93.5,4.3,14.0,433.5,731.42,597.39
2016,2,18,15,30,731.0,90.0,4.2,14.0,393.0,688.69,565.74
2016,2,18,15,45,704.0,83.5,4.1,14.0,349.0,639.15,528.41
2016,2,18,16,0,677.0,77.0,4.0,14.0,305.0,588.87,489.4
2016,2,18,16,15,627.5,71.0,3.8,13.5,257.5,524.02,437.21
2016,2,18,16,30,578.0,65.0,3.6,13.0,210.0,460.93,384.67
2016,2,18,16,45,508.5,56.0,3.45,13.0,163.0,385.13,319.27
2016,2,18,17,0,439.0,47.0,3.3,13.0,116.0,314.07,255.79
2016,2,18,17,15,314.5,35.0,3.2,12.5,75.0,219.06,169.98
2016,2,18,17,30,190.0,23.0,3.1,12.0,34.0,127.17,42.16
2016,2,18,17,45,95.0,11.5,3.05,12.0,17.0,47.11,0.0
2016,2,18,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,19,7,15,164.5,17.0,5.45,12.0,34.5,13.31,0.0
2016,2,19,7,30,329.0,34.0,5.6,12.0,69.0,27.26,17.37
2016,2,19,7,45,422.0,44.5,5.75,12.5,113.5,34.48,24.73
2016,2,19,8,0,515.0,55.0,5.9,13.0,158.0,62.71,35.47
2016,2,19,8,15,575.0,61.5,6.0,13.0,205.5,108.15,62.54
2016,2,19,8,30,635.0,68.0,6.1,13.0,253.0,160.55,103.25
2016,2,19,8,45,672.0,74.0,6.2,13.5,299.0,214.14,150.1
2016,2,19,9,0,709.0,80.0,6.3,14.0,345.0,271.33,201.71
2016,2,19,9,15,736.5,83.5,6.3,14.0,388.0,326.28,252.35
2016,2,19,9,30,764.0,87.0,6.3,14.0,431.0,384.27,304.94
2016,2,19,9,45,779.0,92.0,6.35,14.5,468.5,438.28,352.85
2016,2,19,10,0,794.0,97.0,6.4,15.0,506.0,492.26,399.4
2016,2,19,10,15,660.5,142.5,6.35,15.0,497.5,506.29,412.64
2016,2,19,10,30,527.0,188.0,6.3,15.0,489.0,503.56,410.87
2016,2,19,10,45,509.0,204.0,6.3,15.0,505.0,534.26,435.91
2016,2,19,11,0,491.0,220.0,6.3,15.0,521.0,562.22,458.13
2016,2,19,11,15,520.0,216.0,6.2,15.0,543.0,600.42,488.81
2016,2,19,11,30,549.0,212.0,6.1,15.0,565.0,638.73,519.22
2016,2,19,11,45,489.0,238.5,6.0,15.0,557.0,640.04,518.68
2016,2,19,12,0,429.0,265.0,5.9,15.0,549.0,636.29,514.14
2016,2,19,12,15,420.5,268.5,5.75,14.5,547.5,646.54,522.64
2016,2,19,12,30,412.0,272.0,5.6,14.0,546.0,644.34,521.74
2016,2,19,12,45,385.5,276.5,5.45,14.0,531.0,635.98,514.55
2016,2,19,13,0,359.0,281.0,5.3,14.0,516.0,625.46,505.73
2016,2,19,13,15,401.0,263.5,5.1,14.0,520.5,648.03,524.26
2016,2,19,13,30,443.0,246.0,4.9,14.0,525.0,681.92,550.83
2016,2,19,13,45,336.0,259.0,4.75,14.0,466.5,592.56,479.97
2016,2,19,14,0,229.0,272.0,4.6,14.0,408.0,502.03,407.53
2016,2,19,14,15,114.5,210.5,4.35,14.0,278.5,331.32,270.45
2016,2,19,14,30,0.0,149.0,4.1,14.0,149.0,143.34,114.22
2016,2,19,14,45,0.0,126.5,3.9,14.0,126.5,120.71,95.93
2016,2,19,15,0,0.0,104.0,3.7,14.0,104.0,98.21,77.38
2016,2,19,15,15,0.0,109.0,3.65,13.5,109.0,103.85,82.49
2016,2,19,15,30,0.0,114.0,3.6,13.0,114.0,110.02,88.05
2016,2,19,15,45,0.0,101.0,3.55,13.0,101.0,97.25,77.46
2016,2,19,16,0,0.0,88.0,3.5,13.0,88.0,84.48,66.77
2016,2,19,16,15,0.0,74.5,3.6,12.5,74.5,71.17,55.58
2016,2,19,16,30,0.0,61.0,3.7,12.0,61.0,57.82,44.17
2016,2,19,16,45,0.0,47.0,3.85,12.0,47.0,43.86,31.97
2016,2,19,17,0,0.0,33.0,4.0,12.0,33.0,30.64,20.32
2016,2,19,17,15,0.0,21.5,4.1,12.0,21.5,19.95,10.67
2016,2,19,17,30,0.0,10.0,4.2,12.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,4.35,12.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,89.5,20.0,3.9,10.0,29.5,15.67,1.04
2016,2,20,7,30,179.0,40.0,3.8,10.0,59.0,31.1,21.03
2016,2,20,7,45,233.0,57.5,3.75,10.0,96.5,43.93,33.47
2016,2,20,8,0,287.0,75.0,3.7,10.0,134.0,70.85,48.08
2016,2,20,8,15,322.0,91.0,3.5,10.0,173.5,108.83,74.45
2016,2,20,8,30,357.0,107.0,3.3,10.0,213.0,151.03,108.45
2016,2,20,8,45,395.0,116.0,3.1,10.5,251.0,191.78,143.09
2016,2,20,9,0,433.0,125.0,2.9,11.0,289.0,236.55,182.05
2016,2,20,9,15,519.0,121.5,2.65,11.0,341.0,289.63,227.33
2016,2,20,9,30,605.0,118.0,2.4,11.0,393.0,353.2,281.3
2016,2,20,9,45,561.0,144.0,2.2,11.5,416.0,391.24,314.47
2016,2,20,10,0,517.0,170.0,2.0,12.0,439.0,426.12,343.31
2016,2,20,10,15,554.0,169.0,1.75,12.0,473.0,473.5,381.36
2016,2,20,10,30,591.0,168.0,1.5,12.0,507.0,525.78,421.8
2016,2,20,10,45,481.5,212.5,1.3,12.5,496.5,526.73,419.75
2016,2,20,11,0,372.0,257.0,1.1,13.0,486.0,514.14,407.0
2016,2,20,11,15,441.5,242.5,1.05,13.0,522.5,573.0,451.94
2016,2,20,11,30,511.0,228.0,1.0,13.0,559.0,628.55,493.1
2016,2,20,11,45,447.5,254.0,1.0,13.5,547.0,625.26,487.98
2016,2,20,12,0,384.0,280.0,1.0,14.0,535.0,608.05,473.48
2016,2,20,12,15,489.0,243.5,1.2,14.0,569.5,678.0,528.52
2016,2,20,12,30,594.0,207.0,1.4,14.0,604.0,739.96,576.79
2016,2,20,12,45,751.5,153.5,1.6,14.0,651.0,834.15,646.38
2016,2,20,13,0,909.0,100.0,1.8,14.0,698.0,911.07,701.1
2016,2,20,13,15,905.0,99.0,2.05,14.0,684.0,914.62,705.96
2016,2,20,13,30,901.0,98.0,2.3,14.0,670.0,914.49,709.04
2016,2,20,13,45,895.5,96.0,2.55,14.0,649.0,908.22,707.78
2016,2,20,14,0,890.0,94.0,2.8,14.0,628.0,905.74,709.15
2016,2,20,14,15,879.5,92.0,2.9,14.0,599.0,888.0,698.49
2016,2,20,14,30,869.0,90.0,3.0,14.0,570.0,866.89,685.53
2016,2,20,14,45,858.5,86.0,3.2,14.0,535.0,840.16,669.07
2016,2,20,15,0,848.0,82.0,3.4,14.0,500.0,810.39,650.12
2016,2,20,15,15,827.0,79.0,3.5,14.0,458.5,770.67,622.9
2016,2,20,15,30,806.0,76.0,3.6,14.0,417.0,728.9,593.67
2016,2,20,15,45,777.0,72.0,3.75,14.0,371.0,678.28,557.16
2016,2,20,16,0,748.0,68.0,3.9,14.0,325.0,626.77,518.92
2016,2,20,16,15,703.5,63.0,3.9,13.5,276.5,563.26,469.57
2016,2,20,16,30,659.0,58.0,3.9,13.0,228.0,505.4,421.83
2016,2,20,16,45,587.0,51.0,3.9,12.5,178.5,426.84,355.17
2016,2,20,17,0,515.0,44.0,3.9,12.0,129.0,353.16,289.97
2016,2,20,17,15,396.5,33.5,3.85,12.0,85.0,258.53,203.97
2016,2,20,17,30,278.0,23.0,3.8,12.0,41.0,168.83,86.25
2016,2,20,17,45,139.0,11.5,3.8,12.0,20.5,64.33,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,214.0,17.0,4.4,11.0,41.0,13.07,1.37
2016,2,21,7,30,428.0,34.0,4.4,11.0,82.0,26.88,17.48
2016,2,21,7,45,521.0,42.0,4.4,11.5,130.5,31.88,22.67
2016,2,21,8,0,614.0,50.0,4.4,12.0,179.0,64.82,33.67
2016,2,21,8,15,669.5,55.5,4.35,12.0,229.0,117.8,66.58
2016,2,21,8,30,725.0,61.0,4.3,12.0,279.0,174.24,111.22
2016,2,21,8,45,764.5,65.0,4.3,12.5,328.5,231.72,161.79
2016,2,21,9,0,804.0,69.0,4.3,13.0,378.0,292.96,217.11
2016,2,21,9,15,829.5,72.0,4.3,13.0,422.5,351.91,271.34
2016,2,21,9,30,855.0,75.0,4.3,13.0,467.0,412.32,325.87
2016,2,21,9,45,874.0,77.0,4.35,13.0,507.5,469.96,377.1
2016,2,21,10,0,893.0,79.0,4.4,13.0,548.0,527.42,426.83
2016,2,21,10,15,906.0,81.0,4.4,13.0,581.5,581.12,472.17
2016,2,21,10,30,919.0,83.0,4.4,13.0,615.0,633.7,515.44
2016,2,21,10,45,928.5,84.0,4.4,13.5,641.5,681.63,553.04
2016,2,21,11,0,938.0,85.0,4.4,14.0,668.0,727.6,588.15
2016,2,21,11,15,943.5,86.0,4.4,14.0,686.5,768.53,618.04
2016,2,21,11,30,949.0,87.0,4.4,14.0,705.0,806.75,645.6
2016,2,21,11,45,952.0,87.5,4.45,14.5,715.5,839.59,668.15
2016,2,21,12,0,955.0,88.0,4.5,15.0,726.0,869.21,688.28
2016,2,21,12,15,955.5,88.0,4.55,15.0,728.5,892.87,705.43
2016,2,21,12,30,956.0,88.0,4.6,15.0,731.0,912.93,720.12
2016,2,21,12,45,955.0,87.5,4.7,15.0,725.0,927.46,731.37
2016,2,21,13,0,954.0,87.0,4.8,15.0,719.0,938.21,740.1
2016,2,21,13,15,949.5,86.5,4.95,15.0,704.5,942.06,744.42
2016,2,21,13,30,945.0,86.0,5.1,15.0,690.0,942.05,746.15
2016,2,21,13,45,934.5,86.0,5.25,15.0,667.0,933.52,741.82
2016,2,21,14,0,924.0,86.0,5.4,15.0,644.0,921.28,734.92
2016,2,21,14,15,913.0,84.5,5.5,15.0,614.0,903.25,723.51
2016,2,21,14,30,902.0,83.0,5.6,15.0,584.0,881.82,709.62
2016,2,21,14,45,883.0,82.0,5.75,15.0,547.0,858.22,694.33
2016,2,21,15,0,864.0,81.0,5.9,15.0,510.0,824.58,671.3
2016,2,21,15,15,842.0,78.0,5.95,14.5,467.5,783.58,643.15
2016,2,21,15,30,820.0,75.0,6.0,14.0,425.0,740.53,612.89
2016,2,21,15,45,787.0,72.0,6.05,14.0,378.0,687.62,573.05
2016,2,21,16,0,754.0,69.0,6.1,14.0,331.0,634.01,531.75
2016,2,21,16,15,708.5,64.0,6.05,13.5,281.5,569.44,480.38
2016,2,21,16,30,663.0,59.0,6.0,13.0,232.0,510.61,430.78
2016,2,21,16,45,592.5,52.0,6.0,13.0,182.5,432.5,362.69
