Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,522.0,45.0,6.0,13.0,133.0,359.13,296.39
2016,2,21,17,15,403.0,34.5,5.95,12.5,88.5,263.56,209.68
2016,2,21,17,30,284.0,24.0,5.9,12.0,44.0,174.25,99.45
2016,2,21,17,45,142.0,12.0,5.85,12.0,22.0,66.21,0.0
2016,2,21,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.0,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,11.0,13.0,12.39,0.0
2016,2,22,7,15,225.0,23.5,4.15,11.0,50.0,18.96,6.14
2016,2,22,7,30,450.0,34.0,4.1,11.0,87.0,26.67,17.43
2016,2,22,7,45,536.0,42.0,4.05,11.5,135.0,31.69,22.55
2016,2,22,8,0,622.0,50.0,4.0,12.0,183.0,66.71,34.39
2016,2,22,8,15,675.5,55.5,3.9,12.0,233.0,120.13,68.1
2016,2,22,8,30,729.0,61.0,3.8,12.0,283.0,176.79,113.23
2016,2,22,8,45,765.0,65.0,3.7,12.5,331.5,233.86,163.61
2016,2,22,9,0,801.0,69.0,3.6,13.0,380.0,294.29,218.19
2016,2,22,9,15,826.0,72.0,3.6,13.0,425.0,353.02,271.97
2016,2,22,9,30,851.0,75.0,3.6,13.0,470.0,413.15,325.95
2016,2,22,9,45,664.5,129.5,3.6,13.5,453.5,429.21,343.83
2016,2,22,10,0,478.0,184.0,3.6,14.0,437.0,422.88,340.88
2016,2,22,10,15,612.0,152.5,3.45,14.5,496.5,495.07,399.33
2016,2,22,10,30,746.0,121.0,3.3,15.0,556.0,574.35,462.09
2016,2,22,10,45,704.5,143.0,3.2,15.5,568.0,605.37,484.86
2016,2,22,11,0,663.0,165.0,3.1,16.0,580.0,630.96,502.88
2016,2,22,11,15,690.5,161.0,3.1,16.0,604.0,674.33,536.18
2016,2,22,11,30,718.0,157.0,3.1,16.0,628.0,717.18,568.51
2016,2,22,11,45,832.5,123.5,3.1,16.0,678.0,792.87,624.02
2016,2,22,12,0,947.0,90.0,3.1,16.0,728.0,867.86,676.81
2016,2,22,12,15,948.0,90.0,3.15,16.0,730.5,891.76,693.24
2016,2,22,12,30,949.0,90.0,3.2,16.0,733.0,912.12,707.69
2016,2,22,12,45,802.5,137.5,3.3,16.5,678.0,860.71,670.71
2016,2,22,13,0,656.0,185.0,3.4,17.0,623.0,800.36,627.53
2016,2,22,13,15,793.5,138.5,3.45,17.0,657.5,877.6,683.98
2016,2,22,13,30,931.0,92.0,3.5,17.0,692.0,939.4,727.86
2016,2,22,13,45,925.0,90.5,3.55,17.0,670.0,933.09,724.07
2016,2,22,14,0,919.0,89.0,3.6,17.0,648.0,923.06,718.37
2016,2,22,14,15,909.5,87.5,3.6,17.0,619.0,906.34,707.77
2016,2,22,14,30,900.0,86.0,3.6,17.0,590.0,886.21,694.86
2016,2,22,14,45,885.5,83.5,3.65,17.0,554.0,864.56,681.21
2016,2,22,15,0,871.0,81.0,3.7,17.0,518.0,832.64,660.05
2016,2,22,15,15,738.0,95.5,3.6,16.5,444.5,727.68,585.09
2016,2,22,15,30,605.0,110.0,3.5,16.0,371.0,622.7,508.2
2016,2,22,15,45,574.5,105.0,3.45,16.0,331.0,575.65,472.58
2016,2,22,16,0,544.0,100.0,3.4,16.0,291.0,528.3,435.46
2016,2,22,16,15,515.0,88.5,3.35,15.5,248.5,474.93,393.47
2016,2,22,16,30,486.0,77.0,3.3,15.0,206.0,422.08,350.34
2016,2,22,16,45,428.5,66.5,3.3,15.0,163.0,354.5,292.8
2016,2,22,17,0,371.0,56.0,3.3,15.0,120.0,289.88,235.97
2016,2,22,17,15,291.0,41.0,3.3,14.5,81.0,215.68,169.7
2016,2,22,17,30,211.0,26.0,3.3,14.0,42.0,145.94,88.19
2016,2,22,17,45,105.5,13.0,3.3,14.0,21.0,53.26,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,13.0,13.0,12.39,0.0
2016,2,23,7,15,171.5,26.5,0.95,13.0,47.5,20.83,8.54
2016,2,23,7,30,343.0,40.0,1.0,13.0,82.0,32.01,22.04
2016,2,23,7,45,423.0,50.5,1.1,13.5,126.5,38.96,28.86
2016,2,23,8,0,503.0,61.0,1.2,14.0,171.0,72.51,41.72
2016,2,23,8,15,553.0,69.0,1.3,14.0,217.5,118.27,70.96
2016,2,23,8,30,603.0,77.0,1.4,14.0,264.0,169.87,111.69
2016,2,23,8,45,659.0,75.0,1.5,14.0,309.0,219.11,153.81
2016,2,23,9,0,715.0,73.0,1.6,14.0,354.0,275.74,203.63
2016,2,23,9,15,730.0,79.5,1.6,14.5,394.5,329.71,251.77
2016,2,23,9,30,745.0,86.0,1.6,15.0,435.0,384.2,299.06
2016,2,23,9,45,733.5,99.0,1.6,15.5,466.0,432.5,340.12
2016,2,23,10,0,722.0,112.0,1.6,16.0,497.0,479.54,378.51
2016,2,23,10,15,830.0,98.5,1.55,16.0,567.0,563.31,444.03
2016,2,23,10,30,938.0,85.0,1.5,16.0,637.0,652.58,511.64
2016,2,23,10,45,946.5,87.0,1.45,16.5,664.0,701.85,546.87
2016,2,23,11,0,955.0,89.0,1.4,17.0,691.0,749.04,579.64
2016,2,23,11,15,960.5,90.0,1.3,17.0,710.0,790.7,606.41
2016,2,23,11,30,966.0,91.0,1.2,17.0,729.0,829.59,630.8
2016,2,23,11,45,966.0,92.5,1.1,17.5,739.0,861.75,649.0
2016,2,23,12,0,966.0,94.0,1.0,18.0,749.0,890.49,664.59
2016,2,23,12,15,966.0,94.0,0.85,18.0,751.0,914.04,676.86
2016,2,23,12,30,966.0,94.0,0.7,18.0,753.0,933.93,686.46
2016,2,23,12,45,963.0,94.0,0.6,18.5,746.0,947.48,691.59
2016,2,23,13,0,960.0,94.0,0.5,19.0,739.0,957.16,694.32
2016,2,23,13,15,955.0,93.5,0.55,19.0,724.0,960.62,697.91
2016,2,23,13,30,950.0,93.0,0.6,19.0,709.0,960.17,699.31
2016,2,23,13,45,941.0,92.0,0.7,19.0,685.5,951.72,696.88
2016,2,23,14,0,932.0,91.0,0.8,19.0,662.0,939.52,692.17
2016,2,23,14,15,920.5,89.5,1.0,19.0,631.5,920.89,685.09
2016,2,23,14,30,909.0,88.0,1.2,19.0,601.0,898.83,675.32
2016,2,23,14,45,893.5,85.5,1.45,19.0,564.0,876.16,665.3
2016,2,23,15,0,878.0,83.0,1.7,19.0,527.0,843.16,647.45
2016,2,23,15,15,856.0,80.5,1.85,18.5,483.5,802.21,623.47
2016,2,23,15,30,834.0,78.0,2.0,18.0,440.0,759.15,597.17
2016,2,23,15,45,799.5,75.0,2.15,17.5,392.0,704.38,561.28
2016,2,23,16,0,765.0,72.0,2.3,17.0,344.0,648.95,523.49
2016,2,23,16,15,720.5,67.0,2.4,16.5,293.5,584.26,476.12
2016,2,23,16,30,676.0,62.0,2.5,16.0,243.0,525.4,429.89
2016,2,23,16,45,596.5,55.5,2.6,15.5,191.5,441.58,361.55
2016,2,23,17,0,517.0,49.0,2.7,15.0,140.0,363.15,294.69
2016,2,23,17,15,403.0,38.0,2.8,15.0,94.5,268.92,211.88
2016,2,23,17,30,289.0,27.0,2.9,15.0,49.0,183.02,117.29
2016,2,23,17,45,144.5,13.5,3.05,15.0,24.5,69.08,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,11.0,14.0,13.34,0.0
2016,2,24,7,15,184.0,26.5,1.6,11.5,50.0,20.76,9.53
2016,2,24,7,30,368.0,39.0,1.7,12.0,86.0,30.79,21.17
2016,2,24,7,45,459.0,48.5,1.8,12.5,133.5,36.91,27.19
2016,2,24,8,0,550.0,58.0,1.9,13.0,181.0,73.41,40.75
2016,2,24,8,15,605.0,64.5,1.85,13.0,230.0,121.41,71.56
2016,2,24,8,30,660.0,71.0,1.8,13.0,279.0,175.76,114.8
2016,2,24,8,45,700.5,75.5,1.8,13.5,327.0,230.96,162.69
2016,2,24,9,0,741.0,80.0,1.8,14.0,375.0,291.97,216.38
2016,2,24,9,15,767.5,83.5,1.65,14.0,419.0,348.62,266.73
2016,2,24,9,30,794.0,87.0,1.5,14.0,463.0,406.98,317.16
2016,2,24,9,45,813.5,90.0,1.35,14.5,502.5,463.02,363.51
2016,2,24,10,0,833.0,93.0,1.2,15.0,542.0,519.37,408.08
2016,2,24,10,15,846.5,95.0,1.05,15.5,574.5,571.37,447.42
2016,2,24,10,30,860.0,97.0,0.9,16.0,607.0,622.47,484.23
2016,2,24,10,45,868.5,99.0,0.75,16.5,633.0,669.17,516.11
2016,2,24,11,0,877.0,101.0,0.6,17.0,659.0,714.01,545.15
2016,2,24,11,15,883.0,102.0,0.6,17.0,677.0,750.36,569.41
2016,2,24,11,30,889.0,103.0,0.6,17.0,695.0,787.15,593.35
2016,2,24,11,45,891.5,104.0,0.65,17.5,705.5,818.52,613.18
2016,2,24,12,0,894.0,105.0,0.7,18.0,716.0,846.86,630.99
2016,2,24,12,15,894.5,105.0,0.85,18.0,717.5,869.27,647.88
2016,2,24,12,30,895.0,105.0,1.0,18.0,719.0,888.31,662.68
2016,2,24,12,45,899.5,101.5,1.15,18.0,714.5,903.49,675.03
2016,2,24,13,0,904.0,98.0,1.3,18.0,710.0,915.15,685.16
2016,2,24,13,15,899.0,97.5,1.4,18.0,695.5,918.18,688.95
2016,2,24,13,30,894.0,97.0,1.5,18.0,681.0,917.53,690.5
2016,2,24,13,45,886.5,95.5,1.65,18.0,659.0,909.85,688.1
2016,2,24,14,0,879.0,94.0,1.8,18.0,637.0,898.6,683.32
2016,2,24,14,15,868.0,92.0,1.85,17.5,607.5,887.71,678.96
2016,2,24,14,30,857.0,90.0,1.9,17.0,578.0,866.02,667.18
2016,2,24,14,45,840.0,88.0,2.0,17.0,541.5,836.09,648.89
2016,2,24,15,0,823.0,86.0,2.1,17.0,505.0,803.44,628.47
2016,2,24,15,15,801.5,83.0,2.15,17.0,464.0,763.5,602.06
2016,2,24,15,30,780.0,80.0,2.2,17.0,423.0,721.61,573.8
2016,2,24,15,45,747.5,76.5,2.25,17.0,376.5,669.26,537.14
2016,2,24,16,0,715.0,73.0,2.3,17.0,330.0,620.25,502.05
2016,2,24,16,15,671.5,67.5,2.3,16.5,282.0,557.68,455.18
2016,2,24,16,30,628.0,62.0,2.3,16.0,234.0,496.42,406.81
2016,2,24,16,45,561.0,55.0,2.35,15.5,185.0,421.23,345.26
2016,2,24,17,0,494.0,48.0,2.4,15.0,136.0,350.53,284.73
2016,2,24,17,15,387.5,37.0,2.45,14.5,92.5,260.89,206.46
2016,2,24,17,30,281.0,26.0,2.5,14.0,49.0,180.42,120.91
2016,2,24,17,45,140.5,13.0,2.65,14.0,24.5,67.29,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.5,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.5,13.0,15.0,12.39,0.0
2016,2,25,7,15,202.5,28.5,0.55,13.0,51.0,22.33,11.4
2016,2,25,7,30,328.0,44.0,0.6,13.0,87.0,35.28,25.11
2016,2,25,7,45,408.5,55.5,0.65,13.5,132.5,43.0,32.54
2016,2,25,8,0,489.0,67.0,0.7,14.0,178.0,79.81,47.29
2016,2,25,8,15,545.0,75.0,0.7,14.0,226.0,125.73,77.2
2016,2,25,8,30,601.0,83.0,0.7,14.0,274.0,178.26,118.54
2016,2,25,8,45,454.0,119.0,0.75,14.5,276.5,213.45,155.89
2016,2,25,9,0,307.0,155.0,0.8,15.0,279.0,231.82,177.82
2016,2,25,9,15,368.5,162.5,0.75,15.0,327.5,280.47,217.55
2016,2,25,9,30,430.0,170.0,0.7,15.0,376.0,337.45,263.48
2016,2,25,9,45,527.5,157.0,0.7,15.5,430.0,396.11,309.75
2016,2,25,10,0,625.0,144.0,0.7,16.0,484.0,465.78,363.67
2016,2,25,10,15,631.5,152.5,0.65,16.0,513.5,511.25,398.37
2016,2,25,10,30,638.0,161.0,0.6,16.0,543.0,555.84,431.5
2016,2,25,10,45,587.5,188.0,0.6,16.5,551.0,577.67,446.23
2016,2,25,11,0,537.0,215.0,0.6,17.0,559.0,597.12,458.72
2016,2,25,11,15,534.5,222.5,0.6,17.0,573.0,626.4,479.52
2016,2,25,11,30,532.0,230.0,0.6,17.0,587.0,653.81,498.55
2016,2,25,11,45,531.5,234.5,0.65,17.5,596.0,677.77,514.74
2016,2,25,12,0,531.0,239.0,0.7,18.0,605.0,699.77,529.45
2016,2,25,12,15,694.0,178.5,0.8,18.0,657.5,792.66,597.71
2016,2,25,12,30,857.0,118.0,0.9,18.0,710.0,879.14,655.81
2016,2,25,12,45,621.0,203.5,1.0,18.5,631.0,784.89,591.17
2016,2,25,13,0,385.0,289.0,1.1,19.0,552.0,662.43,502.62
2016,2,25,13,15,624.5,197.5,1.15,19.0,613.5,798.57,605.13
2016,2,25,13,30,864.0,106.0,1.2,19.0,675.0,911.02,680.58
2016,2,25,13,45,854.0,106.0,1.3,19.0,653.0,903.02,676.07
2016,2,25,14,0,844.0,106.0,1.4,19.0,631.0,891.53,670.84
2016,2,25,14,15,833.0,104.0,1.55,19.0,602.0,873.45,661.82
2016,2,25,14,30,822.0,102.0,1.7,19.0,573.0,852.17,650.47
2016,2,25,14,45,802.0,100.5,1.85,19.0,537.0,820.74,631.85
2016,2,25,15,0,782.0,99.0,2.0,19.0,501.0,786.8,611.12
2016,2,25,15,15,760.0,95.5,2.15,18.5,460.0,750.9,589.6
2016,2,25,15,30,738.0,92.0,2.3,18.0,419.0,709.22,563.19
2016,2,25,15,45,708.5,87.0,2.5,17.5,374.0,658.62,529.5
2016,2,25,16,0,679.0,82.0,2.7,17.0,329.0,607.45,494.07
2016,2,25,16,15,635.0,75.5,2.7,16.5,281.0,544.43,446.0
2016,2,25,16,30,591.0,69.0,2.7,16.0,233.0,482.8,397.08
2016,2,25,16,45,533.0,60.0,2.7,15.5,185.5,411.81,338.58
2016,2,25,17,0,475.0,51.0,2.7,15.0,138.0,344.58,280.73
2016,2,25,17,15,370.5,39.5,2.6,15.0,94.5,255.94,202.86
2016,2,25,17,30,266.0,28.0,2.5,15.0,51.0,177.62,122.39
2016,2,25,17,45,133.0,14.0,2.4,15.0,25.5,65.53,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.8,14.0,10.0,9.53,0.0
2016,2,26,7,15,17.5,29.0,0.9,14.0,31.5,25.91,14.71
2016,2,26,7,30,35.0,48.0,1.0,14.0,53.0,41.76,30.68
2016,2,26,7,45,51.0,69.5,1.1,14.0,80.0,59.05,46.61
2016,2,26,8,0,67.0,91.0,1.2,14.0,107.0,81.96,61.98
2016,2,26,8,15,77.5,112.5,1.3,14.0,135.0,107.37,82.28
2016,2,26,8,30,88.0,134.0,1.4,14.0,163.0,134.4,104.49
2016,2,26,8,45,97.5,153.5,1.55,14.5,189.5,161.02,126.43
2016,2,26,9,0,107.0,173.0,1.7,15.0,216.0,189.16,149.59
2016,2,26,9,15,310.5,163.0,1.7,15.0,309.0,261.55,205.27
2016,2,26,9,30,514.0,153.0,1.7,15.0,402.0,357.1,280.92
2016,2,26,9,45,519.0,166.0,1.7,15.5,434.5,402.23,317.86
2016,2,26,10,0,524.0,179.0,1.7,16.0,467.0,447.01,353.6
2016,2,26,10,15,462.0,210.0,1.65,16.0,475.0,471.05,372.47
2016,2,26,10,30,400.0,241.0,1.6,16.0,483.0,483.54,381.76
2016,2,26,10,45,371.0,260.5,1.55,16.0,492.0,504.56,397.25
2016,2,26,11,0,342.0,280.0,1.5,16.0,501.0,522.47,409.87
2016,2,26,11,15,355.5,285.0,1.5,16.0,520.0,553.56,433.11
2016,2,26,11,30,369.0,290.0,1.5,16.0,539.0,584.47,455.85
2016,2,26,11,45,372.0,294.0,1.5,16.0,548.5,605.64,471.16
2016,2,26,12,0,375.0,298.0,1.5,16.0,558.0,625.67,485.61
2016,2,26,12,15,377.5,298.5,1.55,16.0,560.5,640.3,496.56
2016,2,26,12,30,380.0,299.0,1.6,16.0,563.0,653.53,506.56
2016,2,26,12,45,438.5,275.0,1.7,16.0,577.5,698.92,541.44
2016,2,26,13,0,497.0,251.0,1.8,16.0,592.0,733.45,568.43
2016,2,26,13,15,436.5,266.0,1.9,16.0,561.0,701.97,545.33
2016,2,26,13,30,376.0,281.0,2.0,16.0,530.0,656.21,512.43
2016,2,26,13,45,423.5,257.5,2.1,16.0,529.5,687.45,537.93
2016,2,26,14,0,471.0,234.0,2.2,16.0,529.0,704.31,552.7
2016,2,26,14,15,473.0,222.0,2.25,16.0,506.5,690.54,543.99
2016,2,26,14,30,475.0,210.0,2.3,16.0,484.0,674.5,533.86
2016,2,26,14,45,428.5,205.0,2.4,16.0,441.0,622.68,496.31
2016,2,26,15,0,382.0,200.0,2.5,16.0,398.0,557.37,448.36
2016,2,26,15,15,245.5,196.5,2.6,15.5,320.0,435.7,353.95
2016,2,26,15,30,109.0,193.0,2.7,15.0,242.0,307.84,251.14
2016,2,26,15,45,392.5,136.0,2.85,15.0,285.0,475.75,392.97
2016,2,26,16,0,676.0,79.0,3.0,15.0,328.0,603.03,496.6
2016,2,26,16,15,632.0,73.5,3.0,14.5,280.5,541.24,447.91
2016,2,26,16,30,588.0,68.0,3.0,14.0,233.0,480.87,399.43
2016,2,26,16,45,525.5,60.0,3.05,14.0,185.5,408.39,338.57
2016,2,26,17,0,463.0,52.0,3.1,14.0,138.0,340.05,278.94
2016,2,26,17,15,359.0,41.0,2.85,13.5,95.0,252.5,201.98
2016,2,26,17,30,255.0,30.0,2.6,13.0,52.0,175.12,124.66
2016,2,26,17,45,127.5,15.0,2.35,13.0,26.0,64.54,0.0
2016,2,26,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,12.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,12.0,23.0,20.05,0.0
2016,2,27,7,15,219.0,31.5,2.5,12.0,62.5,24.61,14.29
2016,2,27,7,30,438.0,40.0,2.5,12.0,102.0,31.03,21.62
2016,2,27,7,45,526.0,47.0,2.55,12.5,151.0,34.95,25.57
2016,2,27,8,0,614.0,54.0,2.6,13.0,200.0,78.05,40.96
2016,2,27,8,15,664.0,59.5,2.6,13.0,250.0,129.0,75.08
2016,2,27,8,30,714.0,65.0,2.6,13.0,300.0,187.89,123.22
2016,2,27,8,45,484.0,116.0,2.65,13.5,286.0,220.56,162.83
2016,2,27,9,0,254.0,167.0,2.7,14.0,272.0,228.38,178.78
2016,2,27,9,15,314.5,176.5,2.7,14.0,320.5,276.08,218.37
2016,2,27,9,30,375.0,186.0,2.7,14.0,369.0,330.03,263.04
2016,2,27,9,45,618.5,135.0,2.7,14.5,465.5,422.75,337.34
2016,2,27,10,0,862.0,84.0,2.7,15.0,562.0,532.74,424.98
2016,2,27,10,15,874.5,86.0,2.65,15.0,595.0,584.79,466.91
2016,2,27,10,30,887.0,88.0,2.6,15.0,628.0,636.0,507.28
2016,2,27,10,45,893.5,90.5,2.55,15.5,653.0,682.45,541.95
2016,2,27,11,0,900.0,93.0,2.5,16.0,678.0,726.79,573.66
2016,2,27,11,15,763.5,146.5,2.5,16.0,652.5,722.95,569.0
2016,2,27,11,30,627.0,200.0,2.5,16.0,627.0,702.27,551.6
2016,2,27,11,45,598.0,214.5,2.5,16.0,626.0,712.9,559.18
2016,2,27,12,0,569.0,229.0,2.5,16.0,625.0,723.57,566.31
2016,2,27,12,15,742.5,163.5,2.6,16.0,682.0,821.75,640.18
2016,2,27,12,30,916.0,98.0,2.7,16.0,739.0,906.75,699.77
2016,2,27,12,45,907.5,101.0,2.8,16.0,731.5,917.93,707.7
2016,2,27,13,0,899.0,104.0,2.9,16.0,724.0,925.36,713.87
2016,2,27,13,15,895.5,103.0,2.95,16.0,710.0,929.05,717.24
2016,2,27,13,30,892.0,102.0,3.0,16.0,696.0,929.06,718.24
2016,2,27,13,45,889.0,99.0,3.15,16.0,675.5,923.57,716.34
2016,2,27,14,0,886.0,96.0,3.3,16.0,655.0,914.44,711.99
2016,2,27,14,15,741.5,132.0,3.3,16.0,585.0,833.81,655.73
2016,2,27,14,30,597.0,168.0,3.3,16.0,515.0,739.8,588.88
2016,2,27,14,45,568.0,165.5,3.35,16.0,479.5,697.8,559.38
2016,2,27,15,0,539.0,163.0,3.4,16.0,444.0,660.35,532.31
2016,2,27,15,15,542.0,148.0,3.45,15.5,411.5,633.26,514.53
2016,2,27,15,30,545.0,133.0,3.5,15.0,379.0,603.75,494.4
2016,2,27,15,45,646.5,102.5,3.55,15.0,364.5,633.75,520.13
2016,2,27,16,0,748.0,72.0,3.6,15.0,350.0,643.74,528.96
2016,2,27,16,15,707.0,67.0,3.65,14.5,300.5,581.51,482.0
2016,2,27,16,30,666.0,62.0,3.7,14.0,251.0,524.41,436.16
2016,2,27,16,45,608.5,55.0,3.8,14.0,201.5,452.64,375.86
2016,2,27,17,0,551.0,48.0,3.9,14.0,152.0,384.45,316.09
2016,2,27,17,15,445.5,38.5,3.95,13.5,106.0,293.49,236.03
2016,2,27,17,30,340.0,29.0,4.0,13.0,60.0,212.68,155.31
2016,2,27,17,45,170.0,14.5,4.1,13.0,30.0,97.43,0.0
2016,2,27,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,3.65,11.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,3.7,12.0,17.0,15.59,0.0
2016,2,28,7,15,65.5,36.0,3.7,12.0,45.5,30.49,19.5
2016,2,28,7,30,131.0,55.0,3.7,12.0,74.0,43.92,32.98
2016,2,28,7,45,161.5,75.5,3.7,12.5,108.5,59.07,47.01
2016,2,28,8,0,192.0,96.0,3.7,13.0,143.0,90.31,65.05
2016,2,28,8,15,210.0,116.5,3.6,13.0,178.0,124.67,91.47
2016,2,28,8,30,228.0,137.0,3.5,13.0,213.0,161.45,121.94
2016,2,28,8,45,248.5,152.5,3.45,13.5,246.5,196.85,151.83
2016,2,28,9,0,269.0,168.0,3.4,14.0,280.0,234.52,183.83
2016,2,28,9,15,238.5,191.5,3.3,14.0,298.5,263.28,209.58
2016,2,28,9,30,208.0,215.0,3.2,14.0,317.0,286.96,230.23
2016,2,28,9,45,315.5,213.0,3.15,14.5,382.5,351.52,282.13
2016,2,28,10,0,423.0,211.0,3.1,15.0,448.0,428.08,343.12
2016,2,28,10,15,450.0,217.5,3.0,15.0,482.5,474.08,379.79
2016,2,28,10,30,477.0,224.0,2.9,15.0,517.0,521.53,417.01
2016,2,28,10,45,460.0,241.5,2.85,15.0,533.0,552.0,440.11
2016,2,28,11,0,443.0,259.0,2.8,15.0,549.0,579.94,460.85
2016,2,28,11,15,313.5,294.0,2.8,15.0,502.0,533.75,423.62
2016,2,28,11,30,184.0,329.0,2.8,15.0,455.0,476.28,377.25
2016,2,28,11,45,239.0,326.0,2.85,15.5,492.5,525.67,415.78
2016,2,28,12,0,294.0,323.0,2.9,16.0,530.0,587.22,462.18
2016,2,28,12,15,236.0,332.0,2.95,16.0,498.5,547.32,430.97
2016,2,28,12,30,178.0,341.0,3.0,16.0,467.0,514.33,404.99
2016,2,28,12,45,211.0,334.5,3.05,16.0,483.0,542.07,427.4
2016,2,28,13,0,244.0,328.0,3.1,16.0,499.0,569.72,449.38
2016,2,28,13,15,251.0,320.0,3.15,16.0,492.5,584.86,461.15
2016,2,28,13,30,258.0,312.0,3.2,16.0,486.0,586.21,462.98
2016,2,28,13,45,354.5,278.5,3.25,16.0,509.0,638.05,505.46
2016,2,28,14,0,451.0,245.0,3.3,16.0,532.0,700.83,555.04
2016,2,28,14,15,407.5,242.5,3.3,16.0,493.0,643.95,512.71
2016,2,28,14,30,364.0,240.0,3.3,16.0,454.0,600.05,480.01
2016,2,28,14,45,416.5,212.0,3.35,16.0,442.5,622.2,499.43
2016,2,28,15,0,469.0,184.0,3.4,16.0,431.0,627.2,505.83
2016,2,28,15,15,290.5,190.5,3.45,15.5,339.5,465.64,379.77
2016,2,28,15,30,112.0,197.0,3.5,15.0,248.0,314.82,257.32
2016,2,28,15,45,199.5,170.5,3.6,15.0,250.0,347.88,287.68
2016,2,28,16,0,287.0,144.0,3.7,15.0,252.0,386.03,320.75
2016,2,28,16,15,255.0,130.0,3.8,14.5,216.0,338.57,282.23
2016,2,28,16,30,223.0,116.0,3.9,14.0,180.0,293.08,244.58
2016,2,28,16,45,196.0,95.5,4.05,14.0,144.0,244.04,202.7
2016,2,28,17,0,169.0,75.0,4.2,14.0,108.0,196.73,161.25
2016,2,28,17,15,124.5,55.0,4.25,14.0,75.5,143.27,113.75
2016,2,28,17,30,80.0,35.0,4.3,14.0,43.0,93.39,66.77
2016,2,28,17,45,40.0,17.5,4.4,14.0,21.5,38.65,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.8,11.5,14.0,8.58,0.0
2016,2,29,7,0,196.0,18.0,2.8,12.0,28.0,14.28,0.0
2016,2,29,7,15,326.5,30.0,2.8,12.0,69.5,23.43,14.19
2016,2,29,7,30,457.0,42.0,2.8,12.0,111.0,32.13,22.78
2016,2,29,7,45,541.0,49.0,2.8,12.5,160.5,38.07,28.45
2016,2,29,8,0,625.0,56.0,2.8,13.0,210.0,85.81,45.51
2016,2,29,8,15,673.5,61.0,2.75,13.0,260.5,139.95,83.66
2016,2,29,8,30,722.0,66.0,2.7,13.0,311.0,196.61,130.68
2016,2,29,8,45,757.0,69.5,2.65,13.5,359.5,253.69,181.38
2016,2,29,9,0,792.0,73.0,2.6,14.0,408.0,314.0,235.32
2016,2,29,9,15,815.0,76.5,2.4,14.5,452.5,372.82,287.38
2016,2,29,9,30,838.0,80.0,2.2,15.0,497.0,432.86,338.72
2016,2,29,9,45,850.0,84.0,2.05,15.5,535.0,489.07,385.34
2016,2,29,10,0,862.0,88.0,1.9,16.0,573.0,544.73,429.59
2016,2,29,10,15,874.5,89.5,1.75,16.0,606.0,596.43,469.96
2016,2,29,10,30,887.0,91.0,1.6,16.0,639.0,647.3,508.19
2016,2,29,10,45,895.5,92.5,1.45,16.5,665.0,694.13,541.03
2016,2,29,11,0,904.0,94.0,1.3,17.0,691.0,738.98,570.28
2016,2,29,11,15,909.5,95.0,1.15,17.0,709.0,778.89,595.19
2016,2,29,11,30,915.0,96.0,1.0,17.0,727.0,816.16,617.64
2016,2,29,11,45,920.5,95.0,0.85,17.5,738.0,848.47,634.95
2016,2,29,12,0,926.0,94.0,0.7,18.0,749.0,877.75,649.69
2016,2,29,12,15,927.0,94.0,0.75,18.0,751.0,901.08,665.27
2016,2,29,12,30,928.0,94.0,0.8,18.0,753.0,920.91,678.77
2016,2,29,12,45,930.0,92.0,0.9,18.5,747.5,935.81,688.88
2016,2,29,13,0,932.0,90.0,1.0,19.0,742.0,947.01,696.77
2016,2,29,13,15,927.5,89.5,1.1,19.0,727.5,950.29,700.98
2016,2,29,13,30,923.0,89.0,1.2,19.0,713.0,949.76,702.93
2016,2,29,13,45,784.0,132.0,1.35,19.0,650.5,880.57,660.33
2016,2,29,14,0,645.0,175.0,1.5,19.0,588.0,806.07,613.38
2016,2,29,14,15,569.5,191.5,1.5,19.0,543.5,746.96,573.34
2016,2,29,14,30,494.0,208.0,1.5,19.0,499.0,693.46,535.4
2016,2,29,14,45,665.0,148.0,1.5,19.5,515.0,772.05,594.07
2016,2,29,15,0,836.0,88.0,1.5,20.0,531.0,829.02,632.88
2016,2,29,15,15,815.5,85.0,1.55,19.5,489.0,788.93,607.76
2016,2,29,15,30,795.0,82.0,1.6,19.0,447.0,746.8,581.69
2016,2,29,15,45,759.0,80.0,1.65,19.0,399.5,692.32,544.94
2016,2,29,16,0,723.0,78.0,1.7,19.0,352.0,641.38,509.86
2016,2,29,16,15,681.5,72.5,1.7,18.5,303.0,578.94,465.08
2016,2,29,16,30,640.0,67.0,1.7,18.0,254.0,517.62,418.39
2016,2,29,16,45,573.0,60.5,1.7,18.0,204.0,441.32,357.13
2016,2,29,17,0,506.0,54.0,1.7,18.0,154.0,369.44,297.04
2016,2,29,17,15,406.5,43.5,1.7,17.5,108.5,281.63,222.7
2016,2,29,17,30,307.0,33.0,1.7,17.0,63.0,203.26,150.99
2016,2,29,17,45,153.5,16.5,1.7,17.0,31.5,96.28,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,6,45,115.0,10.0,1.9,13.5,16.5,9.53,0.0
2016,3,1,7,0,230.0,20.0,2.1,14.0,33.0,16.01,0.97
2016,3,1,7,15,360.0,31.5,2.25,14.0,76.0,24.63,15.24
2016,3,1,7,30,490.0,43.0,2.4,14.0,119.0,32.83,23.25
2016,3,1,7,45,566.0,50.5,2.55,14.5,169.5,41.14,30.96
2016,3,1,8,0,642.0,58.0,2.7,15.0,220.0,90.58,48.04
2016,3,1,8,15,391.0,99.0,2.6,15.0,204.5,134.58,90.93
2016,3,1,8,30,140.0,140.0,2.5,15.0,189.0,150.26,115.32
2016,3,1,8,45,471.0,108.0,2.45,15.5,304.0,215.94,159.0
2016,3,1,9,0,802.0,76.0,2.4,16.0,419.0,322.39,240.25
2016,3,1,9,15,824.5,79.0,2.4,16.0,463.0,381.24,292.45
2016,3,1,9,30,847.0,82.0,2.4,16.0,507.0,441.22,344.43
2016,3,1,9,45,869.5,81.5,2.4,16.0,547.5,498.87,393.21
2016,3,1,10,0,892.0,81.0,2.4,16.0,588.0,556.02,440.19
2016,3,1,10,15,903.5,83.0,2.4,16.0,621.0,609.36,482.88
2016,3,1,10,30,915.0,85.0,2.4,16.0,654.0,661.41,523.4
2016,3,1,10,45,924.0,85.5,2.4,16.5,680.0,708.69,558.37
2016,3,1,11,0,933.0,86.0,2.4,17.0,706.0,753.94,589.51
2016,3,1,11,15,938.5,87.0,2.35,17.0,725.0,794.83,617.28
2016,3,1,11,30,944.0,88.0,2.3,17.0,744.0,832.99,642.86
2016,3,1,11,45,949.0,87.5,2.25,17.0,755.0,866.21,664.78
2016,3,1,12,0,954.0,87.0,2.2,17.0,766.0,896.27,684.43
2016,3,1,12,15,955.0,87.0,2.15,17.0,768.0,920.13,699.78
2016,3,1,12,30,956.0,87.0,2.1,17.0,770.0,940.39,712.75
2016,3,1,12,45,955.5,86.5,2.1,17.0,764.0,955.04,722.58
2016,3,1,13,0,955.0,86.0,2.1,17.0,758.0,965.88,730.03
2016,3,1,13,15,951.5,85.0,2.1,17.0,743.5,969.55,732.86
2016,3,1,13,30,948.0,84.0,2.1,17.0,729.0,969.31,733.32
2016,3,1,13,45,940.5,83.5,2.1,17.0,706.5,962.13,729.31
2016,3,1,14,0,933.0,83.0,2.1,17.0,684.0,951.17,722.97
2016,3,1,14,15,923.0,81.5,2.15,16.5,653.5,933.09,713.84
2016,3,1,14,30,913.0,80.0,2.2,16.0,623.0,911.53,702.36
2016,3,1,14,45,899.5,78.0,2.3,16.0,586.0,882.99,685.15
2016,3,1,15,0,886.0,76.0,2.4,16.0,549.0,851.46,665.67
2016,3,1,15,15,866.5,73.5,2.4,16.0,506.5,811.62,639.2
2016,3,1,15,30,847.0,71.0,2.4,16.0,464.0,776.31,615.72
2016,3,1,15,45,820.5,68.0,2.45,16.0,416.5,726.19,581.24
2016,3,1,16,0,794.0,65.0,2.5,16.0,369.0,674.96,545.16
2016,3,1,16,15,755.0,61.0,2.4,15.5,318.5,613.12,500.14
2016,3,1,16,30,716.0,57.0,2.3,15.0,268.0,551.94,452.96
2016,3,1,16,45,656.0,51.5,2.25,15.0,217.0,477.39,391.97
2016,3,1,17,0,596.0,46.0,2.2,15.0,166.0,406.33,331.39
2016,3,1,17,15,498.5,38.0,2.1,14.5,118.0,322.23,258.43
2016,3,1,17,30,401.0,30.0,2.0,14.0,70.0,243.23,184.67
2016,3,1,17,45,200.5,15.0,1.95,14.0,35.0,114.09,16.52
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,30.0,10.5,2.25,13.0,12.5,10.01,0.0
2016,3,2,7,0,60.0,21.0,2.4,13.0,25.0,17.55,3.85
2016,3,2,7,15,117.0,39.5,2.45,13.0,55.5,32.17,21.9
2016,3,2,7,30,174.0,58.0,2.5,13.0,86.0,46.3,35.27
2016,3,2,7,45,199.5,77.5,2.55,13.5,120.5,63.17,46.73
2016,3,2,8,0,225.0,97.0,2.6,14.0,155.0,96.37,68.11
2016,3,2,8,15,245.5,115.5,2.5,14.0,190.5,131.53,95.15
2016,3,2,8,30,266.0,134.0,2.4,14.0,226.0,169.31,126.45
2016,3,2,8,45,305.5,149.0,2.3,14.5,269.5,211.43,161.31
2016,3,2,9,0,345.0,164.0,2.2,15.0,313.0,258.03,200.1
2016,3,2,9,15,357.0,180.5,2.15,15.0,349.0,300.04,235.91
2016,3,2,9,30,369.0,197.0,2.1,15.0,385.0,343.06,271.87
2016,3,2,9,45,411.0,204.0,2.1,15.5,428.0,395.16,313.64
2016,3,2,10,0,453.0,211.0,2.1,16.0,471.0,448.93,355.91
2016,3,2,10,15,345.0,249.5,2.1,16.0,454.5,444.89,352.64
2016,3,2,10,30,237.0,288.0,2.1,16.0,438.0,429.25,339.65
2016,3,2,10,45,331.0,279.0,2.15,16.5,496.5,502.14,396.18
2016,3,2,11,0,425.0,270.0,2.2,17.0,555.0,583.01,457.1
2016,3,2,11,15,348.5,298.0,2.25,17.0,536.0,567.07,443.63
2016,3,2,11,30,272.0,326.0,2.3,17.0,517.0,551.51,430.57
2016,3,2,11,45,219.5,337.0,2.4,17.0,492.5,523.3,408.95
2016,3,2,12,0,167.0,348.0,2.5,17.0,468.0,499.87,390.49
2016,3,2,12,15,249.0,336.5,2.5,17.0,515.5,575.88,449.33
2016,3,2,12,30,331.0,325.0,2.5,17.0,563.0,644.03,501.07
2016,3,2,12,45,353.5,315.5,2.55,17.0,568.0,662.25,515.03
2016,3,2,13,0,376.0,306.0,2.6,17.0,573.0,679.35,528.58
2016,3,2,13,15,361.0,309.5,2.55,16.5,562.0,675.31,526.24
2016,3,2,13,30,346.0,313.0,2.5,16.0,551.0,669.68,522.95
2016,3,2,13,45,209.5,302.5,2.5,16.0,445.0,521.56,411.12
2016,3,2,14,0,73.0,292.0,2.5,16.0,339.0,373.06,295.26
2016,3,2,14,15,112.0,285.0,2.45,16.0,353.5,402.22,320.27
2016,3,2,14,30,151.0,278.0,2.4,16.0,368.0,444.05,353.91
2016,3,2,14,45,75.5,221.5,2.4,16.0,266.5,298.18,239.15
2016,3,2,15,0,0.0,165.0,2.4,16.0,165.0,160.27,126.89
2016,3,2,15,15,39.0,182.0,2.4,15.5,200.5,223.22,180.42
2016,3,2,15,30,78.0,199.0,2.4,15.0,236.0,276.91,225.57
2016,3,2,15,45,116.5,180.5,2.45,15.0,229.0,296.96,243.24
2016,3,2,16,0,155.0,162.0,2.5,15.0,222.0,301.51,248.42
2016,3,2,16,15,138.5,143.0,2.5,14.5,191.0,264.01,218.25
2016,3,2,16,30,122.0,124.0,2.5,14.0,160.0,227.43,188.25
2016,3,2,16,45,109.0,102.0,2.55,14.0,129.5,189.87,156.45
2016,3,2,17,0,96.0,80.0,2.6,14.0,99.0,152.9,124.39
2016,3,2,17,15,70.0,58.5,2.55,14.0,70.5,110.53,87.12
2016,3,2,17,30,44.0,37.0,2.5,14.0,42.0,69.55,50.39
2016,3,2,17,45,22.0,18.5,2.45,14.0,21.0,32.54,5.06
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
