Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,13.5,6.5,6.2,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,12.05,1.94
2016,3,3,7,15,0.0,29.0,1.55,14.0,29.0,26.94,17.51
2016,3,3,7,30,0.0,45.0,1.7,14.0,45.0,41.25,30.78
2016,3,3,7,45,0.0,63.0,1.85,14.5,63.0,57.05,42.9
2016,3,3,8,0,0.0,81.0,2.0,15.0,81.0,73.33,56.8
2016,3,3,8,15,0.0,100.0,2.0,15.0,100.0,90.67,71.47
2016,3,3,8,30,0.0,119.0,2.0,15.0,119.0,108.23,86.07
2016,3,3,8,45,48.0,152.5,2.05,15.0,173.5,150.01,118.98
2016,3,3,9,0,96.0,186.0,2.1,15.0,228.0,199.22,158.26
2016,3,3,9,15,66.0,195.5,2.05,15.0,226.0,204.2,162.99
2016,3,3,9,30,36.0,205.0,2.0,15.0,224.0,205.55,164.27
2016,3,3,9,45,28.0,210.5,2.0,15.5,226.0,210.42,167.7
2016,3,3,10,0,20.0,216.0,2.0,16.0,228.0,212.11,168.41
2016,3,3,10,15,63.5,254.5,2.05,16.0,294.5,278.81,221.65
2016,3,3,10,30,107.0,293.0,2.1,16.0,361.0,348.25,276.1
2016,3,3,10,45,124.0,307.5,2.2,16.0,389.5,386.24,305.38
2016,3,3,11,0,141.0,322.0,2.3,16.0,418.0,420.9,332.1
2016,3,3,11,15,87.5,305.5,2.4,16.0,365.5,365.01,288.13
2016,3,3,11,30,34.0,289.0,2.5,16.0,313.0,311.03,245.13
2016,3,3,11,45,34.5,292.0,2.65,16.0,317.0,317.23,250.21
2016,3,3,12,0,35.0,295.0,2.8,16.0,321.0,323.38,255.06
2016,3,3,12,15,125.5,322.5,2.75,16.0,413.5,443.94,350.49
2016,3,3,12,30,216.0,350.0,2.7,16.0,506.0,558.74,438.44
2016,3,3,12,45,179.0,347.5,2.65,16.0,476.5,529.15,414.74
2016,3,3,13,0,142.0,345.0,2.6,16.0,447.0,497.8,390.45
2016,3,3,13,15,143.5,337.0,2.4,15.5,438.0,494.28,388.62
2016,3,3,13,30,145.0,329.0,2.2,15.0,429.0,490.05,386.11
2016,3,3,13,45,140.0,318.5,2.05,15.0,412.5,476.3,375.72
2016,3,3,14,0,135.0,308.0,1.9,15.0,396.0,461.89,364.91
2016,3,3,14,15,134.5,293.5,1.75,15.0,378.5,446.3,353.43
2016,3,3,14,30,134.0,279.0,1.6,15.0,361.0,430.05,341.45
2016,3,3,14,45,142.5,262.0,1.5,15.5,344.0,418.07,332.58
2016,3,3,15,0,151.0,245.0,1.4,16.0,327.0,405.1,322.93
2016,3,3,15,15,157.0,225.5,1.4,15.5,305.0,385.96,309.96
2016,3,3,15,30,163.0,206.0,1.4,15.0,283.0,365.81,296.01
2016,3,3,15,45,97.5,178.5,1.4,15.0,223.5,267.69,217.63
2016,3,3,16,0,32.0,151.0,1.4,15.0,164.0,185.96,150.48
2016,3,3,16,15,26.0,131.5,1.4,15.0,141.0,160.16,129.65
2016,3,3,16,30,20.0,112.0,1.4,15.0,118.0,126.61,101.84
2016,3,3,16,45,12.0,92.0,1.4,15.0,95.5,100.75,79.95
2016,3,3,17,0,4.0,72.0,1.4,15.0,73.0,75.4,58.16
2016,3,3,17,15,2.0,51.5,1.4,15.0,52.0,52.86,38.63
2016,3,3,17,30,0.0,31.0,1.4,15.0,31.0,29.8,18.49
2016,3,3,17,45,0.0,15.5,1.45,15.0,15.5,14.38,0.56
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.0,1.45,13.5,13.5,11.44,0.0
2016,3,4,7,0,38.0,24.0,1.6,14.0,27.0,20.95,8.88
2016,3,4,7,15,84.0,43.5,1.75,14.0,56.0,36.8,26.09
2016,3,4,7,30,130.0,63.0,1.9,14.0,85.0,49.93,38.45
2016,3,4,7,45,153.5,84.0,2.05,14.5,118.5,68.74,50.97
2016,3,4,8,0,177.0,105.0,2.2,15.0,152.0,100.42,72.77
2016,3,4,8,15,195.0,124.5,2.3,15.0,186.0,133.38,98.52
2016,3,4,8,30,213.0,144.0,2.4,15.0,220.0,168.72,127.73
2016,3,4,8,45,114.0,152.5,2.55,15.5,194.0,166.99,130.63
2016,3,4,9,0,15.0,161.0,2.7,16.0,168.0,152.28,121.24
2016,3,4,9,15,7.5,141.5,2.8,16.0,145.0,133.65,105.89
2016,3,4,9,30,0.0,122.0,2.9,16.0,122.0,113.36,89.04
2016,3,4,9,45,0.0,105.0,3.05,16.0,105.0,97.79,76.01
2016,3,4,10,0,0.0,88.0,3.2,16.0,88.0,82.01,62.81
2016,3,4,10,15,3.0,144.0,3.2,16.0,146.0,136.21,107.23
2016,3,4,10,30,6.0,200.0,3.2,16.0,204.0,191.34,151.62
2016,3,4,10,45,3.0,172.5,3.2,16.0,174.5,163.83,129.08
2016,3,4,11,0,0.0,145.0,3.2,16.0,145.0,135.88,106.27
2016,3,4,11,15,0.0,121.0,3.25,16.0,121.0,113.21,87.77
2016,3,4,11,30,0.0,97.0,3.3,16.0,97.0,90.54,69.21
2016,3,4,11,45,0.0,129.5,3.35,16.0,129.5,121.44,94.38
2016,3,4,12,0,0.0,162.0,3.4,16.0,162.0,152.78,119.67
2016,3,4,12,15,0.5,166.0,3.4,16.0,167.0,157.27,123.23
2016,3,4,12,30,1.0,170.0,3.4,16.0,172.0,161.81,126.91
2016,3,4,12,45,1.5,173.5,3.4,16.0,175.5,165.92,130.26
2016,3,4,13,0,2.0,177.0,3.4,16.0,179.0,170.08,133.69
2016,3,4,13,15,1.5,174.0,3.25,15.5,175.5,166.93,131.44
2016,3,4,13,30,1.0,171.0,3.1,15.0,172.0,163.78,129.23
2016,3,4,13,45,4.0,188.0,3.0,15.0,191.0,183.97,145.81
2016,3,4,14,0,7.0,205.0,2.9,15.0,210.0,204.64,162.7
2016,3,4,14,15,7.5,203.0,2.9,15.0,208.0,203.76,162.23
2016,3,4,14,30,8.0,201.0,2.9,15.0,206.0,202.97,161.93
2016,3,4,14,45,4.0,161.5,2.9,15.0,164.0,159.0,126.45
2016,3,4,15,0,0.0,122.0,2.9,15.0,122.0,115.67,91.08
2016,3,4,15,15,0.0,65.0,3.0,15.0,65.0,60.49,45.4
2016,3,4,15,30,0.0,8.0,3.1,15.0,8.0,7.42,0.66
2016,3,4,15,45,0.0,7.0,3.25,15.0,7.0,6.49,0.0
2016,3,4,16,0,0.0,6.0,3.4,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,3.55,15.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,3.85,15.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,4.0,15.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,4.1,15.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,5.45,14.5,1.5,1.43,0.0
2016,3,5,7,0,0.0,3.0,5.8,15.0,3.0,2.77,0.0
2016,3,5,7,15,0.0,6.0,6.05,15.0,6.0,5.55,0.0
2016,3,5,7,30,0.0,9.0,6.3,15.0,9.0,8.33,1.7
2016,3,5,7,45,0.0,12.5,6.55,15.0,12.5,11.58,4.22
2016,3,5,8,0,0.0,16.0,6.8,15.0,16.0,14.83,7.04
2016,3,5,8,15,0.0,19.5,6.7,15.0,19.5,18.08,9.83
2016,3,5,8,30,0.0,23.0,6.6,15.0,23.0,21.34,12.59
2016,3,5,8,45,4.5,90.5,6.5,15.0,92.5,85.08,66.45
2016,3,5,9,0,9.0,158.0,6.4,15.0,162.0,147.76,118.6
2016,3,5,9,15,4.5,108.5,6.45,15.0,110.5,102.46,80.65
2016,3,5,9,30,0.0,59.0,6.5,15.0,59.0,54.89,40.68
2016,3,5,9,45,6.0,132.5,6.55,15.5,136.0,126.24,99.9
2016,3,5,10,0,12.0,206.0,6.6,16.0,213.0,198.52,158.7
2016,3,5,10,15,6.0,166.0,6.75,16.0,169.5,158.62,125.78
2016,3,5,10,30,0.0,126.0,6.9,16.0,126.0,117.69,91.96
2016,3,5,10,45,0.0,106.5,7.1,16.5,106.5,99.42,76.68
2016,3,5,11,0,0.0,87.0,7.3,17.0,87.0,81.14,61.43
2016,3,5,11,15,0.0,86.0,7.45,17.0,86.0,80.21,60.61
2016,3,5,11,30,0.0,85.0,7.6,17.0,85.0,79.29,59.8
2016,3,5,11,45,58.5,219.0,7.75,17.0,262.0,262.31,210.14
2016,3,5,12,0,117.0,353.0,7.9,17.0,439.0,463.47,370.12
2016,3,5,12,15,71.0,319.0,8.2,16.5,371.0,382.32,305.69
2016,3,5,12,30,25.0,285.0,8.5,16.0,303.0,297.59,237.56
2016,3,5,12,45,12.5,212.0,8.85,16.0,221.0,213.88,170.14
2016,3,5,13,0,0.0,139.0,9.2,16.0,139.0,131.01,102.41
2016,3,5,13,15,0.0,136.5,9.7,16.0,136.5,128.68,100.63
2016,3,5,13,30,0.0,134.0,10.2,16.0,134.0,126.35,98.82
2016,3,5,13,45,0.0,89.0,10.7,16.0,89.0,83.0,63.26
2016,3,5,14,0,0.0,44.0,11.2,16.0,44.0,40.96,28.49
2016,3,5,14,15,0.0,39.5,11.5,16.0,39.5,36.76,25.04
2016,3,5,14,30,0.0,35.0,11.8,16.0,35.0,32.56,21.59
2016,3,5,14,45,0.0,53.5,12.15,16.0,53.5,49.79,36.06
2016,3,5,15,0,0.0,72.0,12.5,16.0,72.0,67.04,50.59
2016,3,5,15,15,0.0,42.5,12.7,16.0,42.5,39.51,27.62
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,12.06,4.54
2016,3,5,15,45,0.0,11.5,13.1,16.0,11.5,10.67,3.38
2016,3,5,16,0,0.0,10.0,13.3,16.0,10.0,9.27,2.22
2016,3,5,16,15,0.0,8.5,13.3,15.5,8.5,7.88,1.06
2016,3,5,16,30,0.0,7.0,13.3,15.0,7.0,6.48,0.0
2016,3,5,16,45,0.0,5.5,13.3,15.0,5.5,5.09,0.0
2016,3,5,17,0,0.0,4.0,13.3,15.0,4.0,3.7,0.0
2016,3,5,17,15,0.0,3.0,13.1,15.0,3.0,2.77,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,6.2,12.5,22.0,16.2,0.0
2016,3,6,7,0,125.0,34.0,6.1,13.0,44.0,27.75,15.81
2016,3,6,7,15,238.5,50.5,6.05,13.0,87.0,39.0,28.3
2016,3,6,7,30,352.0,67.0,6.0,13.0,130.0,50.78,39.45
2016,3,6,7,45,425.5,78.5,5.95,13.5,179.5,69.31,46.68
2016,3,6,8,0,499.0,90.0,5.9,14.0,229.0,114.98,72.4
2016,3,6,8,15,551.5,98.0,5.9,14.0,279.0,164.88,109.86
2016,3,6,8,30,604.0,106.0,5.9,14.0,329.0,219.25,155.57
2016,3,6,8,45,640.0,112.5,5.95,14.0,377.0,273.76,204.23
2016,3,6,9,0,676.0,119.0,6.0,14.0,425.0,331.88,256.43
2016,3,6,9,15,702.5,123.5,5.9,14.0,469.0,387.76,306.53
2016,3,6,9,30,729.0,128.0,5.8,14.0,513.0,445.47,357.17
2016,3,6,9,45,751.5,130.5,5.75,14.0,552.5,500.8,404.89
2016,3,6,10,0,774.0,133.0,5.7,14.0,592.0,556.84,452.03
2016,3,6,10,15,788.0,135.5,5.5,14.0,624.5,608.23,494.02
2016,3,6,10,30,802.0,138.0,5.3,14.0,657.0,658.88,534.28
2016,3,6,10,45,817.5,137.5,5.15,14.0,684.0,705.56,570.77
2016,3,6,11,0,833.0,137.0,5.0,14.0,711.0,751.55,605.87
2016,3,6,11,15,839.0,138.0,4.95,14.0,729.0,790.33,634.14
2016,3,6,11,30,845.0,139.0,4.9,14.0,747.0,826.7,660.13
2016,3,6,11,45,706.0,193.0,4.9,14.0,705.5,799.34,638.89
2016,3,6,12,0,567.0,247.0,4.9,14.0,664.0,755.18,603.04
2016,3,6,12,15,314.0,290.0,5.0,14.0,521.5,585.05,469.57
2016,3,6,12,30,61.0,333.0,5.1,14.0,379.0,391.69,312.63
2016,3,6,12,45,321.0,285.5,5.25,14.0,520.0,603.19,486.38
2016,3,6,13,0,581.0,238.0,5.4,14.0,661.0,809.52,648.78
2016,3,6,13,15,573.5,237.0,5.55,14.0,647.5,808.25,647.89
2016,3,6,13,30,566.0,236.0,5.7,14.0,634.0,804.38,646.16
2016,3,6,13,45,531.5,238.0,5.9,14.0,602.0,776.28,625.88
2016,3,6,14,0,497.0,240.0,6.1,14.0,570.0,746.05,603.84
2016,3,6,14,15,327.0,263.5,6.25,14.0,477.0,601.14,489.44
2016,3,6,14,30,157.0,287.0,6.4,14.0,384.0,459.91,374.58
2016,3,6,14,45,124.5,267.0,6.55,14.0,341.0,407.93,333.43
2016,3,6,15,0,92.0,247.0,6.7,14.0,298.0,343.08,281.21
2016,3,6,15,15,75.5,224.5,6.8,14.0,264.0,303.37,249.24
2016,3,6,15,30,59.0,202.0,6.9,14.0,230.0,264.15,217.27
2016,3,6,15,45,29.5,159.5,7.0,14.0,173.5,191.21,156.55
2016,3,6,16,0,0.0,117.0,7.1,14.0,117.0,113.52,90.84
2016,3,6,16,15,0.0,101.0,7.15,13.5,101.0,97.7,77.87
2016,3,6,16,30,0.0,85.0,7.2,13.0,85.0,81.86,64.62
2016,3,6,16,45,0.0,68.5,7.3,13.0,68.5,65.42,50.53
2016,3,6,17,0,0.0,52.0,7.4,13.0,52.0,48.89,36.19
2016,3,6,17,15,0.0,37.0,7.5,13.0,37.0,34.37,23.46
2016,3,6,17,30,0.0,22.0,7.6,13.0,22.0,20.41,11.17
2016,3,6,17,45,0.0,11.0,7.7,13.0,11.0,10.19,0.72
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,6.1,11.0,4.0,3.81,0.0
2016,3,7,7,0,0.0,8.0,6.2,11.0,8.0,7.4,0.3
2016,3,7,7,15,0.0,15.5,6.45,11.0,15.5,14.36,6.99
2016,3,7,7,30,0.0,23.0,6.7,11.0,23.0,21.32,13.49
2016,3,7,7,45,0.0,31.5,6.95,11.0,31.5,29.23,19.64
2016,3,7,8,0,0.0,40.0,7.2,11.0,40.0,37.14,26.57
2016,3,7,8,15,0.0,48.5,7.3,11.0,48.5,45.06,33.41
2016,3,7,8,30,0.0,57.0,7.4,11.0,57.0,52.99,40.19
2016,3,7,8,45,110.0,125.5,7.5,11.0,176.0,143.9,114.33
2016,3,7,9,0,220.0,194.0,7.6,11.0,295.0,248.46,200.56
2016,3,7,9,15,490.0,155.0,7.55,11.0,407.5,334.97,270.64
2016,3,7,9,30,760.0,116.0,7.5,11.0,520.0,450.08,366.9
2016,3,7,9,45,539.0,186.5,7.5,11.0,483.5,448.49,368.9
2016,3,7,10,0,318.0,257.0,7.5,11.0,447.0,421.74,347.35
2016,3,7,10,15,375.5,257.5,7.55,11.0,494.0,475.56,392.49
2016,3,7,10,30,433.0,258.0,7.6,11.0,541.0,538.46,444.45
2016,3,7,10,45,526.5,233.5,7.65,11.5,590.0,601.77,496.44
2016,3,7,11,0,620.0,209.0,7.7,12.0,639.0,673.09,554.16
2016,3,7,11,15,409.0,280.0,7.85,12.0,567.0,606.7,497.55
2016,3,7,11,30,198.0,351.0,8.0,12.0,495.0,512.94,418.06
2016,3,7,11,45,282.0,339.0,8.15,12.0,546.5,588.31,480.41
2016,3,7,12,0,366.0,327.0,8.3,12.0,598.0,658.71,538.25
2016,3,7,12,15,441.0,298.5,8.5,12.0,625.0,716.2,585.77
2016,3,7,12,30,516.0,270.0,8.7,12.0,652.0,765.75,627.22
2016,3,7,12,45,551.0,254.5,8.9,12.0,660.0,792.16,649.56
2016,3,7,13,0,586.0,239.0,9.1,12.0,668.0,816.67,670.55
2016,3,7,13,15,437.0,283.0,9.25,12.0,599.5,732.76,601.49
2016,3,7,13,30,288.0,327.0,9.4,12.0,531.0,634.64,520.52
2016,3,7,13,45,310.5,310.5,9.6,12.0,524.0,639.59,526.45
2016,3,7,14,0,333.0,294.0,9.8,12.0,517.0,642.75,530.82
2016,3,7,14,15,347.5,276.5,9.9,12.0,500.0,635.4,526.6
2016,3,7,14,30,362.0,259.0,10.0,12.0,483.0,626.0,520.79
2016,3,7,14,45,198.5,241.5,10.1,12.5,363.5,443.0,368.82
2016,3,7,15,0,35.0,224.0,10.2,13.0,244.0,266.35,218.49
2016,3,7,15,15,56.0,216.0,10.2,13.0,245.0,276.53,228.41
2016,3,7,15,30,77.0,208.0,10.2,13.0,246.0,285.74,237.38
2016,3,7,15,45,38.5,112.0,10.2,13.0,131.0,143.2,117.53
2016,3,7,16,0,0.0,16.0,10.2,13.0,16.0,14.84,7.09
2016,3,7,16,15,0.0,13.5,10.2,12.5,13.5,12.51,5.14
2016,3,7,16,30,0.0,11.0,10.2,12.0,11.0,10.19,3.16
2016,3,7,16,45,0.0,9.0,10.2,12.0,9.0,8.33,1.55
2016,3,7,17,0,0.0,7.0,10.2,12.0,7.0,6.48,0.0
2016,3,7,17,15,0.0,5.0,10.25,12.0,5.0,4.62,0.0
2016,3,7,17,30,0.0,3.0,10.3,12.0,3.0,2.77,0.0
2016,3,7,17,45,0.0,1.5,10.4,12.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,16.0,5.1,10.5,28.5,12.81,0.0
2016,3,8,7,0,278.0,32.0,5.1,11.0,57.0,25.9,15.65
2016,3,8,7,15,388.5,43.0,5.0,11.0,103.5,33.52,23.94
2016,3,8,7,30,499.0,54.0,4.9,11.0,150.0,40.81,30.98
2016,3,8,7,45,560.0,63.0,4.8,11.5,200.0,63.92,38.18
2016,3,8,8,0,621.0,72.0,4.7,12.0,250.0,114.76,67.13
2016,3,8,8,15,665.0,77.5,4.6,12.0,301.0,167.27,107.6
2016,3,8,8,30,709.0,83.0,4.5,12.0,352.0,224.73,157.32
2016,3,8,8,45,731.0,90.0,4.4,12.5,399.0,282.18,209.45
2016,3,8,9,0,753.0,97.0,4.3,13.0,446.0,341.43,262.9
2016,3,8,9,15,541.0,158.5,4.1,13.0,422.0,359.6,285.36
2016,3,8,9,30,329.0,220.0,3.9,13.0,398.0,352.92,283.86
2016,3,8,9,45,405.5,218.0,3.75,13.0,452.5,412.67,332.91
2016,3,8,10,0,482.0,216.0,3.6,13.0,507.0,477.68,385.45
2016,3,8,10,15,459.5,237.0,3.5,13.0,526.5,511.48,412.1
2016,3,8,10,30,437.0,258.0,3.4,13.0,546.0,542.29,435.75
2016,3,8,10,45,423.5,274.0,3.35,13.0,561.0,571.59,457.97
2016,3,8,11,0,410.0,290.0,3.3,13.0,576.0,592.73,473.7
2016,3,8,11,15,379.5,307.0,3.15,13.0,577.5,605.24,481.96
2016,3,8,11,30,349.0,324.0,3.0,13.0,579.0,614.67,487.68
2016,3,8,11,45,192.5,317.0,2.9,13.0,458.0,482.73,384.46
2016,3,8,12,0,36.0,310.0,2.8,13.0,337.0,339.35,269.4
2016,3,8,12,15,152.0,332.0,2.75,13.0,446.0,477.91,380.67
2016,3,8,12,30,268.0,354.0,2.7,13.0,555.0,622.9,491.67
2016,3,8,12,45,146.5,319.5,2.7,13.0,429.5,470.05,373.34
2016,3,8,13,0,25.0,285.0,2.7,13.0,304.0,299.8,238.36
2016,3,8,13,15,44.0,302.0,2.9,13.0,334.0,350.07,279.46
2016,3,8,13,30,63.0,319.0,3.1,13.0,364.0,388.89,310.7
2016,3,8,13,45,150.0,317.0,3.35,13.0,419.5,483.9,387.9
2016,3,8,14,0,237.0,315.0,3.6,13.0,475.0,564.22,452.7
2016,3,8,14,15,144.5,291.0,3.6,13.0,387.5,452.28,364.27
2016,3,8,14,30,52.0,267.0,3.6,13.0,300.0,327.64,264.27
2016,3,8,14,45,27.5,222.0,3.6,13.0,239.5,255.51,206.6
2016,3,8,15,0,3.0,177.0,3.6,13.0,179.0,174.71,140.46
2016,3,8,15,15,1.5,141.0,3.4,12.5,142.0,136.65,109.65
2016,3,8,15,30,0.0,105.0,3.2,12.0,105.0,99.12,78.68
2016,3,8,15,45,39.5,137.5,3.05,12.0,153.5,172.73,142.16
2016,3,8,16,0,79.0,170.0,2.9,12.0,202.0,242.82,201.46
2016,3,8,16,15,72.0,149.0,2.7,12.0,175.5,212.86,176.54
2016,3,8,16,30,65.0,128.0,2.5,12.0,149.0,183.17,151.73
2016,3,8,16,45,56.0,106.5,2.4,12.0,122.0,151.89,125.11
2016,3,8,17,0,47.0,85.0,2.3,12.0,95.0,121.07,98.38
2016,3,8,17,15,31.5,64.0,1.85,11.5,70.0,87.95,69.35
2016,3,8,17,30,16.0,43.0,1.4,11.0,45.0,55.59,40.78
2016,3,8,17,45,8.0,25.0,0.95,11.0,26.0,30.76,15.93
2016,3,8,18,0,0.0,7.0,0.5,11.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,4.0,12.5,14.0,12.99,0.0
2016,3,9,7,0,0.0,28.0,4.0,13.0,28.0,25.77,15.76
2016,3,9,7,15,8.0,49.0,3.9,13.0,50.5,43.92,32.92
2016,3,9,7,30,16.0,70.0,3.8,13.0,73.0,61.78,49.38
2016,3,9,7,45,25.0,91.0,3.7,13.0,97.5,78.65,61.15
2016,3,9,8,0,34.0,112.0,3.6,13.0,122.0,100.37,78.85
2016,3,9,8,15,42.0,132.5,3.4,13.0,147.0,123.0,97.44
2016,3,9,8,30,50.0,153.0,3.2,13.0,172.0,146.87,117.14
2016,3,9,8,45,27.5,155.5,3.05,13.5,166.5,148.19,118.76
2016,3,9,9,0,5.0,158.0,2.9,14.0,161.0,146.68,117.62
2016,3,9,9,15,64.0,201.0,2.8,14.0,236.0,209.59,168.29
2016,3,9,9,30,123.0,244.0,2.7,14.0,311.0,281.69,226.05
2016,3,9,9,45,127.5,262.5,2.65,14.5,336.5,310.61,248.56
2016,3,9,10,0,132.0,281.0,2.6,15.0,362.0,340.01,271.2
2016,3,9,10,15,101.5,289.5,2.6,15.0,353.5,335.62,267.27
2016,3,9,10,30,71.0,298.0,2.6,15.0,345.0,330.88,262.88
2016,3,9,10,45,72.5,310.0,2.6,15.0,360.0,348.84,276.7
2016,3,9,11,0,74.0,322.0,2.6,15.0,375.0,366.88,290.42
2016,3,9,11,15,132.5,339.5,2.65,15.0,436.0,441.69,349.13
2016,3,9,11,30,191.0,357.0,2.7,15.0,497.0,514.17,405.0
2016,3,9,11,45,192.0,361.5,2.75,15.5,504.0,528.74,414.86
2016,3,9,12,0,193.0,366.0,2.8,16.0,511.0,542.7,424.56
2016,3,9,12,15,139.5,360.5,2.85,16.0,465.5,497.34,389.32
2016,3,9,12,30,86.0,355.0,2.9,16.0,420.0,437.52,343.04
2016,3,9,12,45,43.0,250.0,2.95,16.0,282.5,289.44,228.69
2016,3,9,13,0,0.0,145.0,3.0,16.0,145.0,136.78,106.35
2016,3,9,13,15,0.0,152.5,3.0,16.0,152.5,144.23,112.67
2016,3,9,13,30,0.0,160.0,3.0,16.0,160.0,151.77,118.85
2016,3,9,13,45,13.0,212.0,3.05,16.0,221.0,216.37,171.38
2016,3,9,14,0,26.0,264.0,3.1,16.0,282.0,283.2,224.88
2016,3,9,14,15,58.0,275.0,3.1,16.0,312.5,340.33,271.07
2016,3,9,14,30,90.0,286.0,3.1,16.0,343.0,383.96,306.43
2016,3,9,14,45,154.0,270.0,3.1,16.0,360.0,437.29,350.38
2016,3,9,15,0,218.0,254.0,3.1,16.0,377.0,473.46,380.86
2016,3,9,15,15,135.5,229.5,3.1,16.0,304.0,372.19,300.54
2016,3,9,15,30,53.0,205.0,3.1,16.0,231.0,262.02,211.54
2016,3,9,15,45,50.5,185.0,3.1,16.0,208.0,237.62,192.68
2016,3,9,16,0,48.0,165.0,3.1,16.0,185.0,213.18,173.28
2016,3,9,16,15,41.5,145.5,3.05,15.5,161.0,186.54,151.93
2016,3,9,16,30,35.0,126.0,3.0,15.0,137.0,160.29,130.49
2016,3,9,16,45,28.0,105.0,2.95,15.0,113.0,132.17,106.81
2016,3,9,17,0,21.0,84.0,2.9,15.0,89.0,104.42,83.04
2016,3,9,17,15,10.5,63.0,2.9,14.5,65.5,69.9,53.36
2016,3,9,17,30,0.0,42.0,2.9,14.0,42.0,42.32,29.4
2016,3,9,17,45,0.0,24.5,2.9,14.0,24.5,23.84,11.48
2016,3,9,18,0,0.0,7.0,2.9,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,2.95,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,45,31.5,17.5,5.7,13.5,21.0,15.48,0.0
2016,3,10,7,0,63.0,35.0,5.8,14.0,42.0,29.99,19.45
2016,3,10,7,15,97.0,56.0,5.8,14.0,72.5,46.66,35.24
2016,3,10,7,30,131.0,77.0,5.8,14.0,103.0,62.86,50.18
2016,3,10,7,45,149.5,98.5,5.85,14.5,137.0,86.27,64.33
2016,3,10,8,0,168.0,120.0,5.9,15.0,171.0,117.73,87.29
2016,3,10,8,15,186.0,139.5,6.0,15.0,204.5,150.16,113.29
2016,3,10,8,30,204.0,159.0,6.1,15.0,238.0,184.9,142.39
2016,3,10,8,45,147.5,181.0,6.25,15.5,242.0,203.0,160.12
2016,3,10,9,0,91.0,203.0,6.4,16.0,246.0,214.68,171.4
2016,3,10,9,15,180.5,219.5,6.4,16.0,315.0,273.02,218.36
2016,3,10,9,30,270.0,236.0,6.4,16.0,384.0,342.72,275.06
2016,3,10,9,45,135.5,205.0,6.4,16.0,279.5,262.12,210.9
2016,3,10,10,0,1.0,174.0,6.4,16.0,175.0,162.69,128.95
2016,3,10,10,15,99.0,244.5,6.35,16.0,311.0,295.25,237.61
2016,3,10,10,30,197.0,315.0,6.3,16.0,447.0,434.03,348.78
2016,3,10,10,45,132.0,318.0,6.3,16.0,408.0,403.54,323.22
2016,3,10,11,0,67.0,321.0,6.3,16.0,369.0,360.78,287.87
2016,3,10,11,15,54.5,318.0,6.2,16.0,357.5,352.68,281.0
2016,3,10,11,30,42.0,315.0,6.1,16.0,346.0,343.37,273.1
2016,3,10,11,45,42.5,318.5,6.0,16.0,350.5,350.55,278.61
2016,3,10,12,0,43.0,322.0,5.9,16.0,355.0,357.65,284.06
2016,3,10,12,15,48.0,329.0,5.75,16.0,365.5,372.36,295.6
2016,3,10,12,30,53.0,336.0,5.6,16.0,376.0,387.27,307.29
2016,3,10,12,45,26.5,231.0,5.45,16.0,251.0,254.43,202.05
2016,3,10,13,0,0.0,126.0,5.3,16.0,126.0,118.39,91.74
2016,3,10,13,15,0.0,104.5,5.1,16.0,104.5,97.77,75.06
2016,3,10,13,30,0.0,83.0,4.9,16.0,83.0,77.42,58.45
2016,3,10,13,45,0.0,88.0,4.75,16.0,88.0,82.08,62.37
2016,3,10,14,0,0.0,93.0,4.6,16.0,93.0,86.75,66.29
2016,3,10,14,15,0.0,102.0,4.45,16.0,102.0,95.38,73.5
2016,3,10,14,30,0.0,111.0,4.3,16.0,111.0,104.18,80.87
2016,3,10,14,45,0.0,65.0,4.2,16.0,65.0,60.53,44.93
2016,3,10,15,0,0.0,19.0,4.1,16.0,19.0,17.65,9.2
2016,3,10,15,15,0.0,24.5,4.1,16.0,24.5,22.76,13.55
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,27.87,17.91
2016,3,10,15,45,0.0,26.5,4.15,16.0,26.5,24.6,15.21
2016,3,10,16,0,0.0,23.0,4.2,16.0,23.0,21.34,12.5
2016,3,10,16,15,0.0,20.0,4.25,15.5,20.0,18.55,10.19
2016,3,10,16,30,0.0,17.0,4.3,15.0,17.0,15.76,7.86
2016,3,10,16,45,0.0,14.0,4.4,15.0,14.0,12.97,5.47
2016,3,10,17,0,0.0,11.0,4.5,15.0,11.0,10.19,3.05
2016,3,10,17,15,0.0,8.0,4.65,14.5,8.0,7.4,0.62
2016,3,10,17,30,0.0,5.0,4.8,14.0,5.0,4.62,0.0
2016,3,10,17,45,0.0,2.5,5.0,14.0,2.5,2.31,0.0
2016,3,10,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,13.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,10.7,13.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,10.45,13.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,10.2,13.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,3.5,9.95,13.0,3.5,3.24,0.0
2016,3,11,8,0,0.0,4.0,9.7,13.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,9.6,13.0,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,9.5,13.0,6.0,5.56,0.0
2016,3,11,8,45,0.0,69.0,9.45,13.5,69.0,64.2,49.15
2016,3,11,9,0,0.0,132.0,9.4,14.0,132.0,121.81,97.41
2016,3,11,9,15,181.5,177.0,9.3,14.0,277.5,236.3,190.73
2016,3,11,9,30,363.0,222.0,9.2,14.0,423.0,373.21,303.16
2016,3,11,9,45,202.5,239.5,9.1,14.0,353.0,328.41,267.53
2016,3,11,10,0,42.0,257.0,9.0,14.0,283.0,265.0,214.49
2016,3,11,10,15,21.0,192.0,9.15,14.0,205.0,194.45,156.4
2016,3,11,10,30,0.0,127.0,9.3,14.0,127.0,118.61,93.31
2016,3,11,10,45,93.0,236.0,9.45,14.0,303.0,296.37,241.2
2016,3,11,11,0,186.0,345.0,9.6,14.0,479.0,478.83,389.2
2016,3,11,11,15,377.5,298.0,9.15,14.0,576.0,597.5,487.66
2016,3,11,11,30,569.0,251.0,8.7,14.0,673.0,729.3,594.56
2016,3,11,11,45,748.0,177.0,8.3,14.0,739.5,827.95,673.37
2016,3,11,12,0,927.0,103.0,7.9,14.0,806.0,917.83,739.91
2016,3,11,12,15,541.5,239.0,7.95,14.0,649.5,747.91,607.15
2016,3,11,12,30,156.0,375.0,8.0,14.0,493.0,533.84,429.44
2016,3,11,12,45,103.0,352.0,8.1,14.0,430.0,453.41,365.46
2016,3,11,13,0,50.0,329.0,8.2,14.0,367.0,382.36,307.6
2016,3,11,13,15,123.0,340.0,8.2,14.0,430.0,478.78,387.12
2016,3,11,13,30,196.0,351.0,8.2,14.0,493.0,563.0,455.97
2016,3,11,13,45,319.5,311.5,8.25,14.0,534.0,651.03,529.49
2016,3,11,14,0,443.0,272.0,8.3,14.0,575.0,735.87,599.76
2016,3,11,14,15,426.0,263.5,8.4,13.5,545.0,708.55,580.22
2016,3,11,14,30,409.0,255.0,8.5,13.0,515.0,666.17,549.26
2016,3,11,14,45,246.5,255.0,8.6,13.0,409.0,516.26,426.75
2016,3,11,15,0,84.0,255.0,8.7,13.0,303.0,344.49,283.56
2016,3,11,15,15,42.0,206.0,8.95,12.5,230.0,251.88,207.4
2016,3,11,15,30,0.0,157.0,9.2,12.0,157.0,152.91,124.09
2016,3,11,15,45,0.0,118.0,9.45,12.0,118.0,112.87,90.69
2016,3,11,16,0,0.0,79.0,9.7,12.0,79.0,73.61,57.53
2016,3,11,16,15,0.0,68.5,9.8,12.0,68.5,63.73,49.22
2016,3,11,16,30,0.0,58.0,9.9,12.0,58.0,53.92,40.89
2016,3,11,16,45,0.0,47.0,10.05,12.0,47.0,43.66,32.06
2016,3,11,17,0,0.0,36.0,10.2,12.0,36.0,33.42,23.14
2016,3,11,17,15,0.0,26.5,10.2,11.5,26.5,24.58,15.39
2016,3,11,17,30,0.0,17.0,10.2,11.0,17.0,15.75,7.59
2016,3,11,17,45,0.0,9.5,10.25,11.0,9.5,8.79,1.04
2016,3,11,18,0,0.0,2.0,10.3,11.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,10.25,11.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.0,11.5,16.5,15.31,2.23
2016,3,12,7,0,0.0,33.0,5.2,12.0,33.0,30.2,20.27
2016,3,12,7,15,8.5,55.0,5.4,12.0,57.0,49.08,37.84
2016,3,12,7,30,17.0,77.0,5.6,12.0,81.0,67.64,54.95
2016,3,12,7,45,29.0,99.5,5.85,12.5,108.0,86.05,67.44
2016,3,12,8,0,41.0,122.0,6.1,13.0,135.0,109.7,86.5
2016,3,12,8,15,53.0,142.5,6.2,13.0,162.0,133.67,106.11
2016,3,12,8,30,65.0,163.0,6.3,13.0,189.0,159.34,127.34
2016,3,12,8,45,154.5,183.5,6.45,13.0,255.5,208.21,165.88
2016,3,12,9,0,244.0,204.0,6.6,13.0,322.0,268.99,215.47
2016,3,12,9,15,129.5,202.5,6.65,13.0,265.5,238.58,193.06
2016,3,12,9,30,15.0,201.0,6.7,13.0,209.0,192.58,155.74
2016,3,12,9,45,16.0,213.5,6.8,13.5,223.0,206.25,166.45
2016,3,12,10,0,17.0,226.0,6.9,14.0,237.0,220.04,177.14
2016,3,12,10,15,18.5,239.0,6.9,14.0,251.5,234.74,188.84
2016,3,12,10,30,20.0,252.0,6.9,14.0,266.0,249.63,200.66
2016,3,12,10,45,12.5,226.5,6.95,14.0,235.5,221.67,177.61
2016,3,12,11,0,5.0,201.0,7.0,14.0,205.0,192.75,153.74
2016,3,12,11,15,34.5,270.0,7.0,14.0,296.0,289.09,232.42
2016,3,12,11,30,64.0,339.0,7.0,14.0,387.0,385.52,309.76
2016,3,12,11,45,54.0,334.0,7.05,14.0,375.0,376.02,301.71
2016,3,12,12,0,44.0,329.0,7.1,14.0,363.0,365.61,293.12
2016,3,12,12,15,31.0,302.5,7.1,14.0,326.5,329.26,263.85
2016,3,12,12,30,18.0,276.0,7.1,14.0,290.0,281.75,225.52
2016,3,12,12,45,9.0,169.5,7.1,14.0,176.5,168.73,134.04
2016,3,12,13,0,0.0,63.0,7.1,14.0,63.0,58.75,43.31
2016,3,12,13,15,6.0,152.0,7.1,14.0,156.5,149.32,118.37
2016,3,12,13,30,12.0,241.0,7.1,14.0,250.0,244.13,195.78
2016,3,12,13,45,6.0,150.0,7.1,14.0,154.5,147.67,117.14
2016,3,12,14,0,0.0,59.0,7.1,14.0,59.0,54.97,40.36
2016,3,12,14,15,0.0,104.5,7.0,14.0,104.5,97.8,76.11
2016,3,12,14,30,0.0,150.0,6.9,14.0,150.0,142.74,113.45
2016,3,12,14,45,0.0,111.5,6.85,14.0,111.5,104.75,82.17
2016,3,12,15,0,0.0,73.0,6.8,14.0,73.0,67.98,51.66
2016,3,12,15,15,0.0,89.0,6.7,14.0,89.0,82.92,64.36
2016,3,12,15,30,0.0,105.0,6.6,14.0,105.0,98.96,78.01
2016,3,12,15,45,11.5,132.0,6.55,14.0,137.0,136.49,110.17
2016,3,12,16,0,23.0,159.0,6.5,14.0,169.0,176.09,143.92
2016,3,12,16,15,17.0,140.0,6.45,14.0,147.0,152.18,123.99
2016,3,12,16,30,11.0,121.0,6.4,14.0,125.0,128.68,104.24
2016,3,12,16,45,5.5,100.5,6.35,14.0,102.5,104.18,83.4
2016,3,12,17,0,0.0,80.0,6.3,14.0,80.0,80.02,62.6
2016,3,12,17,15,0.0,59.0,6.2,13.5,59.0,58.41,43.94
2016,3,12,17,30,0.0,38.0,6.1,13.0,38.0,36.36,24.76
2016,3,12,17,45,0.0,22.0,6.05,13.0,22.0,20.42,10.06
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,5.95,13.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.15,14.0,0.5,0.46,0.0
