Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,30,779.0,143.0,1.4,13.0,654.0,544.71,428.35
2016,4,2,9,45,794.5,145.0,1.45,13.5,692.0,600.21,470.87
2016,4,2,10,0,810.0,147.0,1.5,14.0,730.0,653.89,511.12
2016,4,2,10,15,820.0,149.5,1.65,14.0,760.5,703.83,549.31
2016,4,2,10,30,830.0,152.0,1.8,14.0,791.0,752.46,585.9
2016,4,2,10,45,842.5,150.0,1.95,14.5,816.0,797.08,617.26
2016,4,2,11,0,855.0,148.0,2.1,15.0,841.0,840.01,646.35
2016,4,2,11,15,735.5,212.0,2.3,15.0,815.5,839.24,646.38
2016,4,2,11,30,616.0,276.0,2.5,15.0,790.0,825.22,634.95
2016,4,2,11,45,746.5,210.5,2.75,15.0,839.5,898.99,691.19
2016,4,2,12,0,877.0,145.0,3.0,15.0,889.0,969.05,740.65
2016,4,2,12,15,876.5,145.0,3.2,15.0,888.0,989.01,755.23
2016,4,2,12,30,876.0,145.0,3.4,15.0,887.0,1005.47,767.99
2016,4,2,12,45,669.5,237.5,3.65,15.0,801.5,921.43,711.61
2016,4,2,13,0,463.0,330.0,3.9,15.0,716.0,821.57,637.08
2016,4,2,13,15,669.5,231.5,4.0,15.0,777.5,930.04,722.02
2016,4,2,13,30,876.0,133.0,4.1,15.0,839.0,1014.97,781.81
2016,4,2,13,45,862.0,135.0,4.25,15.0,812.5,1011.13,780.26
2016,4,2,14,0,848.0,137.0,4.4,15.0,786.0,994.81,771.2
2016,4,2,14,15,696.0,187.0,4.4,15.0,705.0,901.29,706.25
2016,4,2,14,30,544.0,237.0,4.4,15.0,624.0,797.43,630.65
2016,4,2,14,45,540.0,223.5,4.4,15.0,590.5,769.51,612.14
2016,4,2,15,0,536.0,210.0,4.4,15.0,557.0,739.38,591.36
2016,4,2,15,15,439.0,221.5,4.4,14.5,493.5,653.67,527.07
2016,4,2,15,30,342.0,233.0,4.4,14.0,430.0,559.16,454.85
2016,4,2,15,45,320.0,220.5,4.4,14.0,392.5,516.98,423.02
2016,4,2,16,0,298.0,208.0,4.4,14.0,355.0,475.3,390.84
2016,4,2,16,15,164.0,180.0,4.3,14.0,259.5,321.94,266.02
2016,4,2,16,30,30.0,152.0,4.2,14.0,164.0,181.03,147.66
2016,4,2,16,45,22.0,131.5,4.15,14.0,139.5,145.32,118.15
2016,4,2,17,0,14.0,111.0,4.1,14.0,115.0,119.21,96.13
2016,4,2,17,15,7.0,89.5,4.05,13.5,91.5,93.16,74.0
2016,4,2,17,30,0.0,68.0,4.0,13.0,68.0,67.6,51.97
2016,4,2,17,45,0.0,47.5,3.95,13.0,47.5,46.69,33.65
2016,4,2,18,0,0.0,27.0,3.9,13.0,27.0,25.21,14.61
2016,4,2,18,15,0.0,13.5,3.8,12.5,13.5,12.52,0.0
2016,4,2,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,145.5,21.0,2.9,9.0,38.0,16.35,5.53
2016,4,3,6,30,291.0,42.0,2.9,9.0,76.0,32.48,22.85
2016,4,3,6,45,385.0,54.0,2.95,9.5,124.5,41.87,31.97
2016,4,3,7,0,479.0,66.0,3.0,10.0,173.0,49.54,39.23
2016,4,3,7,15,239.5,86.0,2.95,10.0,139.5,66.64,54.85
2016,4,3,7,30,0.0,106.0,2.9,10.0,106.0,94.44,76.12
2016,4,3,7,45,3.5,125.0,2.9,10.5,126.5,112.22,90.79
2016,4,3,8,0,7.0,144.0,2.9,11.0,147.0,130.58,105.7
2016,4,3,8,15,21.0,171.5,2.9,11.0,181.5,159.18,128.81
2016,4,3,8,30,35.0,199.0,2.9,11.0,216.0,187.02,151.26
2016,4,3,8,45,159.0,226.0,2.95,11.5,318.0,257.49,206.42
2016,4,3,9,0,283.0,253.0,3.0,12.0,420.0,343.78,274.86
2016,4,3,9,15,559.0,186.0,3.0,12.0,546.0,435.21,348.22
2016,4,3,9,30,835.0,119.0,3.0,12.0,672.0,555.47,444.81
2016,4,3,9,45,847.0,122.0,3.0,12.5,709.5,610.98,488.54
2016,4,3,10,0,859.0,125.0,3.0,13.0,747.0,665.78,530.67
2016,4,3,10,15,868.5,127.0,3.0,13.0,778.5,716.94,569.91
2016,4,3,10,30,878.0,129.0,3.0,13.0,810.0,766.61,606.87
2016,4,3,10,45,883.5,131.0,3.05,13.0,833.5,808.28,636.22
2016,4,3,11,0,889.0,133.0,3.1,13.0,857.0,850.07,665.5
2016,4,3,11,15,753.5,205.0,3.2,13.0,826.0,848.78,664.3
2016,4,3,11,30,618.0,277.0,3.3,13.0,795.0,829.0,647.36
2016,4,3,11,45,609.5,284.5,3.4,13.5,799.5,850.25,661.84
2016,4,3,12,0,601.0,292.0,3.5,14.0,804.0,867.78,673.29
2016,4,3,12,15,598.5,292.5,3.65,14.0,802.5,882.26,684.4
2016,4,3,12,30,596.0,293.0,3.8,14.0,801.0,894.13,693.71
2016,4,3,12,45,739.5,219.0,4.0,14.0,842.0,971.16,752.09
2016,4,3,13,0,883.0,145.0,4.2,14.0,883.0,1036.68,798.72
2016,4,3,13,15,878.5,144.0,4.4,14.0,866.0,1037.24,800.87
2016,4,3,13,30,874.0,143.0,4.6,14.0,849.0,1034.06,801.34
2016,4,3,13,45,865.5,142.0,4.8,14.0,824.0,1023.26,796.53
2016,4,3,14,0,857.0,141.0,5.0,14.0,799.0,1008.89,789.21
2016,4,3,14,15,847.0,138.5,5.1,14.0,767.0,987.96,776.39
2016,4,3,14,30,837.0,136.0,5.2,14.0,735.0,963.75,761.24
2016,4,3,14,45,829.5,130.5,5.35,14.0,697.5,935.42,743.37
2016,4,3,15,0,822.0,125.0,5.5,14.0,660.0,904.03,723.1
2016,4,3,15,15,804.5,121.0,5.55,14.0,615.5,862.66,694.62
2016,4,3,15,30,787.0,117.0,5.6,14.0,571.0,819.19,664.3
2016,4,3,15,45,772.0,109.5,5.65,14.0,524.0,776.12,633.91
2016,4,3,16,0,757.0,102.0,5.7,14.0,477.0,727.15,598.5
2016,4,3,16,15,663.0,103.0,5.65,13.5,405.5,628.78,524.09
2016,4,3,16,30,569.0,104.0,5.6,13.0,334.0,535.83,450.0
2016,4,3,16,45,590.5,91.0,5.6,13.0,300.0,508.14,427.75
2016,4,3,17,0,612.0,78.0,5.6,13.0,266.0,476.73,400.94
2016,4,3,17,15,547.0,69.5,5.5,12.5,213.5,399.51,334.94
2016,4,3,17,30,482.0,61.0,5.4,12.0,161.0,327.71,271.52
2016,4,3,17,45,378.0,49.0,5.35,12.0,113.5,241.12,194.21
2016,4,3,18,0,274.0,37.0,5.3,12.0,66.0,165.52,124.35
2016,4,3,18,15,137.0,18.5,5.2,11.5,33.0,76.04,12.44
2016,4,3,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,7.2,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,7.3,12.0,9.0,8.58,0.0
2016,4,4,6,15,79.5,27.5,7.3,12.0,37.0,22.71,10.86
2016,4,4,6,30,159.0,46.0,7.3,12.0,65.0,37.19,26.7
2016,4,4,6,45,216.0,65.0,7.35,12.5,105.5,51.56,40.15
2016,4,4,7,0,273.0,84.0,7.4,13.0,146.0,65.43,52.91
2016,4,4,7,15,309.0,102.0,7.35,13.0,189.5,78.06,64.4
2016,4,4,7,30,345.0,120.0,7.3,13.0,233.0,110.11,77.36
2016,4,4,7,45,390.5,129.0,7.3,13.0,277.5,147.99,103.18
2016,4,4,8,0,436.0,138.0,7.3,13.0,322.0,191.34,137.9
2016,4,4,8,15,614.5,119.5,7.35,13.0,414.5,249.49,182.84
2016,4,4,8,30,793.0,101.0,7.4,13.0,507.0,330.23,249.93
2016,4,4,8,45,817.0,104.5,7.5,13.5,556.5,391.06,305.18
2016,4,4,9,0,841.0,108.0,7.6,14.0,606.0,453.6,360.79
2016,4,4,9,15,857.0,110.5,7.65,14.0,650.5,512.79,413.14
2016,4,4,9,30,873.0,113.0,7.7,14.0,695.0,572.15,464.34
2016,4,4,9,45,885.5,115.5,7.8,14.0,733.0,629.35,512.7
2016,4,4,10,0,898.0,118.0,7.9,14.0,771.0,685.16,558.91
2016,4,4,10,15,906.5,120.0,7.85,14.0,803.0,736.6,600.47
2016,4,4,10,30,915.0,122.0,7.8,14.0,835.0,786.32,638.95
2016,4,4,10,45,921.0,123.5,7.75,14.5,858.5,831.69,671.3
2016,4,4,11,0,927.0,125.0,7.7,15.0,882.0,874.69,701.49
2016,4,4,11,15,930.5,126.0,7.7,15.0,898.0,912.51,729.09
2016,4,4,11,30,934.0,127.0,7.7,15.0,914.0,947.4,754.45
2016,4,4,11,45,934.5,128.0,7.7,15.0,921.0,976.5,775.51
2016,4,4,12,0,935.0,129.0,7.7,15.0,928.0,1002.21,794.12
2016,4,4,12,15,934.5,129.0,7.65,15.0,927.0,1022.46,808.57
2016,4,4,12,30,934.0,129.0,7.6,15.0,926.0,1039.07,820.47
2016,4,4,12,45,934.0,127.0,7.6,15.0,917.5,1050.38,828.88
2016,4,4,13,0,934.0,125.0,7.6,15.0,909.0,1057.89,834.71
2016,4,4,13,15,929.5,124.0,7.55,15.0,891.5,1058.2,835.22
2016,4,4,13,30,925.0,123.0,7.5,15.0,874.0,1054.67,833.13
2016,4,4,13,45,916.5,122.5,7.45,15.0,848.0,1043.94,825.98
2016,4,4,14,0,908.0,122.0,7.4,15.0,822.0,1029.56,816.34
2016,4,4,14,15,898.0,120.0,7.65,15.0,788.5,1008.53,803.41
2016,4,4,14,30,888.0,118.0,7.9,15.0,755.0,992.6,794.22
2016,4,4,14,45,870.5,117.0,8.2,15.0,714.5,958.96,771.94
2016,4,4,15,0,853.0,116.0,8.5,15.0,674.0,922.58,747.37
2016,4,4,15,15,835.0,113.0,8.7,14.5,629.0,881.02,719.58
2016,4,4,15,30,817.0,110.0,8.9,14.0,584.0,837.31,689.68
2016,4,4,15,45,788.0,107.5,9.15,14.0,533.0,783.33,650.03
2016,4,4,16,0,759.0,105.0,9.4,14.0,482.0,732.68,612.4
2016,4,4,16,15,726.5,100.0,9.25,13.5,429.5,672.32,566.65
2016,4,4,16,30,694.0,95.0,9.1,13.0,377.0,612.36,519.21
2016,4,4,16,45,644.0,89.0,8.95,13.0,322.5,540.69,459.3
2016,4,4,17,0,594.0,83.0,8.8,13.0,268.0,471.87,400.32
2016,4,4,17,15,525.5,74.5,8.5,12.5,215.0,393.47,332.31
2016,4,4,17,30,457.0,66.0,8.2,12.0,162.0,320.75,267.38
2016,4,4,17,45,349.0,53.5,7.9,12.0,114.0,232.31,188.01
2016,4,4,18,0,241.0,41.0,7.6,12.0,66.0,158.07,119.69
2016,4,4,18,15,120.5,20.5,7.4,12.0,33.0,73.96,19.73
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,4.0,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,4.0,12.0,14.0,11.44,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.0,52.0,20.22,9.83
2016,4,5,6,30,390.0,39.0,3.6,12.0,90.0,30.42,20.96
2016,4,5,6,45,476.0,49.0,3.45,12.5,139.5,36.85,27.2
2016,4,5,7,0,562.0,59.0,3.3,13.0,189.0,42.95,32.91
2016,4,5,7,15,620.5,66.0,3.1,13.0,243.5,46.2,35.95
2016,4,5,7,30,679.0,73.0,2.9,13.0,298.0,94.03,51.99
2016,4,5,7,45,720.0,77.5,2.7,13.5,352.5,147.57,87.64
2016,4,5,8,0,761.0,82.0,2.5,14.0,407.0,209.34,137.85
2016,4,5,8,15,789.0,86.0,2.45,14.0,459.5,268.26,189.92
2016,4,5,8,30,817.0,90.0,2.4,14.0,512.0,329.92,245.06
2016,4,5,8,45,841.0,92.0,2.4,14.5,561.5,390.72,298.58
2016,4,5,9,0,865.0,94.0,2.4,15.0,611.0,453.14,351.93
2016,4,5,9,15,880.0,96.5,2.55,15.5,655.0,514.79,403.37
2016,4,5,9,30,895.0,99.0,2.7,16.0,699.0,574.06,451.42
2016,4,5,9,45,906.5,101.0,2.85,16.5,737.0,630.48,495.88
2016,4,5,10,0,918.0,103.0,3.0,17.0,775.0,685.93,538.33
2016,4,5,10,15,926.0,104.5,3.15,17.0,806.0,737.27,577.74
2016,4,5,10,30,934.0,106.0,3.3,17.0,837.0,786.78,613.48
2016,4,5,10,45,938.5,107.5,3.45,17.5,860.5,831.56,643.89
2016,4,5,11,0,943.0,109.0,3.6,18.0,884.0,873.78,672.24
2016,4,5,11,15,946.5,110.0,3.6,18.0,899.5,911.92,698.0
2016,4,5,11,30,950.0,111.0,3.6,18.0,915.0,947.07,721.58
2016,4,5,11,45,951.5,111.0,3.65,18.0,922.5,976.25,741.34
2016,4,5,12,0,953.0,111.0,3.7,18.0,930.0,1002.02,758.84
2016,4,5,12,15,953.0,111.0,3.65,18.0,929.0,1022.83,772.34
2016,4,5,12,30,953.0,111.0,3.6,18.0,928.0,1039.96,783.44
2016,4,5,12,45,951.5,110.0,3.6,18.5,919.0,1050.8,789.33
2016,4,5,13,0,950.0,109.0,3.6,19.0,910.0,1057.78,792.79
2016,4,5,13,15,946.0,108.5,3.6,19.0,892.5,1058.94,794.05
2016,4,5,13,30,942.0,108.0,3.6,19.0,875.0,1056.21,792.92
2016,4,5,13,45,936.5,106.0,3.6,19.0,850.0,1046.5,787.29
2016,4,5,14,0,931.0,104.0,3.6,19.0,825.0,1033.0,779.31
2016,4,5,14,15,922.5,102.5,3.6,19.0,792.5,1013.46,767.38
2016,4,5,14,30,914.0,101.0,3.6,19.0,760.0,990.44,753.2
2016,4,5,14,45,901.5,99.0,3.65,19.0,721.0,959.8,734.17
2016,4,5,15,0,889.0,97.0,3.7,19.0,682.0,926.2,713.02
2016,4,5,15,15,873.5,94.5,3.8,18.5,637.0,886.65,689.11
2016,4,5,15,30,858.0,92.0,3.9,18.0,592.0,851.73,668.12
2016,4,5,15,45,835.0,89.5,4.05,18.0,542.5,801.34,634.44
2016,4,5,16,0,812.0,87.0,4.2,18.0,493.0,749.69,599.19
2016,4,5,16,15,782.5,82.5,4.3,17.5,440.0,689.97,557.99
2016,4,5,16,30,753.0,78.0,4.4,17.0,387.0,630.24,515.7
2016,4,5,16,45,709.5,73.5,4.55,17.0,332.5,564.84,464.71
2016,4,5,17,0,666.0,69.0,4.7,17.0,278.0,498.86,411.3
2016,4,5,17,15,604.0,62.0,4.65,16.5,224.0,422.4,347.71
2016,4,5,17,30,542.0,55.0,4.6,16.0,170.0,351.04,286.04
2016,4,5,17,45,440.0,45.0,4.6,15.5,121.0,264.33,210.32
2016,4,5,18,0,338.0,35.0,4.6,15.0,72.0,188.49,141.54
2016,4,5,18,15,169.0,17.5,4.45,14.5,36.0,88.23,31.27
2016,4,5,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,12.39,0.0
2016,4,6,6,15,238.0,27.0,3.3,15.5,54.0,21.42,11.11
2016,4,6,6,30,384.0,41.0,3.3,16.0,92.0,32.01,22.03
2016,4,6,6,45,472.5,50.5,3.35,16.5,142.5,37.91,27.7
2016,4,6,7,0,561.0,60.0,3.4,17.0,193.0,43.54,32.89
2016,4,6,7,15,618.5,67.0,3.3,17.0,247.5,46.75,35.84
2016,4,6,7,30,676.0,74.0,3.2,17.0,302.0,96.81,52.89
2016,4,6,7,45,714.0,79.5,3.1,17.5,356.0,150.7,89.04
2016,4,6,8,0,752.0,85.0,3.0,18.0,410.0,212.6,139.07
2016,4,6,8,15,780.0,89.5,2.9,18.0,462.5,271.47,190.43
2016,4,6,8,30,808.0,94.0,2.8,18.0,515.0,333.07,244.75
2016,4,6,8,45,827.5,98.0,2.7,18.5,563.0,393.55,297.17
2016,4,6,9,0,847.0,102.0,2.6,19.0,611.0,455.18,348.9
2016,4,6,9,15,862.0,104.5,2.5,19.5,654.5,514.1,396.8
2016,4,6,9,30,877.0,107.0,2.4,20.0,698.0,573.06,442.87
2016,4,6,9,45,886.0,110.5,2.3,20.5,735.0,629.48,485.25
2016,4,6,10,0,895.0,114.0,2.2,21.0,772.0,683.76,524.47
2016,4,6,10,15,902.5,116.0,2.1,21.5,802.5,734.2,559.56
2016,4,6,10,30,910.0,118.0,2.0,22.0,833.0,782.83,591.03
2016,4,6,10,45,912.5,120.5,1.95,22.5,855.5,826.08,617.75
2016,4,6,11,0,915.0,123.0,1.9,23.0,878.0,866.7,642.28
2016,4,6,11,15,918.0,124.0,1.8,23.0,893.0,903.5,664.63
2016,4,6,11,30,921.0,125.0,1.7,23.0,908.0,937.37,684.75
2016,4,6,11,45,919.5,127.0,1.65,23.5,914.0,965.11,699.96
2016,4,6,12,0,918.0,129.0,1.6,24.0,920.0,989.43,712.91
2016,4,6,12,15,782.0,201.5,1.55,24.0,875.0,968.23,698.42
2016,4,6,12,30,646.0,274.0,1.5,24.0,830.0,927.19,670.5
2016,4,6,12,45,770.5,205.5,1.45,24.5,862.0,990.0,710.44
2016,4,6,13,0,895.0,137.0,1.4,25.0,894.0,1034.41,735.55
2016,4,6,13,15,764.0,197.0,1.4,25.0,834.5,989.79,707.67
2016,4,6,13,30,633.0,257.0,1.4,25.0,775.0,925.82,667.4
2016,4,6,13,45,568.0,270.5,1.4,25.0,725.0,872.73,633.33
2016,4,6,14,0,503.0,284.0,1.4,25.0,675.0,821.44,599.65
2016,4,6,14,15,420.0,301.0,1.35,25.0,618.5,755.39,554.6
2016,4,6,14,30,337.0,318.0,1.3,25.0,562.0,677.87,501.36
2016,4,6,14,45,445.5,263.0,1.3,25.0,567.5,726.16,539.09
2016,4,6,15,0,554.0,208.0,1.3,25.0,573.0,754.45,562.08
2016,4,6,15,15,667.5,162.0,1.25,25.0,573.0,794.71,591.09
2016,4,6,15,30,781.0,116.0,1.2,25.0,573.0,814.42,604.82
2016,4,6,15,45,711.5,116.5,1.2,25.0,506.5,736.24,553.51
2016,4,6,16,0,642.0,117.0,1.2,25.0,440.0,656.36,500.64
2016,4,6,16,15,596.0,114.0,1.3,24.0,389.0,592.85,459.45
2016,4,6,16,30,550.0,111.0,1.4,23.0,338.0,531.09,417.03
2016,4,6,16,45,493.0,107.0,1.5,22.5,289.5,459.09,364.18
2016,4,6,17,0,436.0,103.0,1.6,22.0,241.0,396.77,316.51
2016,4,6,17,15,386.0,88.5,1.65,21.5,193.5,330.52,263.96
2016,4,6,17,30,336.0,74.0,1.7,21.0,146.0,268.74,213.01
2016,4,6,17,45,262.5,57.5,1.75,20.5,104.0,199.12,154.4
2016,4,6,18,0,189.0,41.0,1.8,20.0,62.0,137.58,100.96
2016,4,6,18,15,94.5,20.5,1.8,19.5,31.0,66.17,26.17
2016,4,6,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.1,14.0,13.0,12.06,0.0
2016,4,7,6,15,69.0,32.5,3.15,14.0,42.0,27.82,16.79
2016,4,7,6,30,138.0,52.0,3.2,14.0,71.0,41.71,30.74
2016,4,7,6,45,185.0,72.5,3.25,14.5,110.0,56.97,44.79
2016,4,7,7,0,232.0,93.0,3.3,15.0,149.0,71.68,58.09
2016,4,7,7,15,283.0,105.5,3.25,15.0,190.5,81.29,66.73
2016,4,7,7,30,334.0,118.0,3.2,15.0,232.0,111.28,76.9
2016,4,7,7,45,377.5,132.5,3.2,15.0,281.5,152.85,106.42
2016,4,7,8,0,421.0,147.0,3.2,15.0,331.0,199.82,143.96
2016,4,7,8,15,344.0,183.5,3.15,15.0,345.5,242.39,183.8
2016,4,7,8,30,267.0,220.0,3.1,15.0,360.0,272.81,212.54
2016,4,7,8,45,372.0,216.5,3.05,15.5,431.0,328.51,256.59
2016,4,7,9,0,477.0,213.0,3.0,16.0,502.0,394.65,309.28
2016,4,7,9,15,496.5,221.5,2.9,16.0,541.0,442.15,348.04
2016,4,7,9,30,516.0,230.0,2.8,16.0,580.0,490.98,386.99
2016,4,7,9,45,493.5,254.0,2.75,16.0,603.0,530.19,417.35
2016,4,7,10,0,471.0,278.0,2.7,16.0,626.0,566.41,444.57
2016,4,7,10,15,506.0,278.0,2.65,16.0,666.0,617.06,482.81
2016,4,7,10,30,541.0,278.0,2.6,16.0,706.0,669.43,521.54
2016,4,7,10,45,476.5,314.0,2.55,16.0,699.0,680.46,527.55
2016,4,7,11,0,412.0,350.0,2.5,16.0,692.0,685.34,529.05
2016,4,7,11,15,418.0,354.0,2.45,16.0,706.0,713.76,549.21
2016,4,7,11,30,424.0,358.0,2.4,16.0,720.0,741.12,568.2
2016,4,7,11,45,432.5,353.0,2.4,16.0,725.0,760.71,582.16
2016,4,7,12,0,441.0,348.0,2.4,16.0,730.0,778.84,595.11
2016,4,7,12,15,404.0,371.0,2.35,16.0,721.0,780.14,594.33
2016,4,7,12,30,367.0,394.0,2.3,16.0,712.0,770.25,586.06
2016,4,7,12,45,360.0,391.0,2.3,16.0,700.0,768.69,585.22
2016,4,7,13,0,353.0,388.0,2.3,16.0,688.0,765.28,583.07
2016,4,7,13,15,421.0,350.5,2.3,16.0,701.5,808.63,616.02
2016,4,7,13,30,489.0,313.0,2.3,16.0,715.0,839.93,640.25
2016,4,7,13,45,401.5,335.5,2.35,16.0,659.0,765.76,587.04
2016,4,7,14,0,314.0,358.0,2.4,16.0,603.0,704.32,542.38
2016,4,7,14,15,377.0,321.5,2.4,16.0,604.0,723.54,559.74
2016,4,7,14,30,440.0,285.0,2.4,16.0,605.0,752.35,582.98
2016,4,7,14,45,381.0,285.5,2.45,16.0,552.5,677.7,529.29
2016,4,7,15,0,322.0,286.0,2.5,16.0,500.0,617.67,485.67
2016,4,7,15,15,181.5,262.5,2.5,16.0,381.5,446.54,355.43
2016,4,7,15,30,41.0,239.0,2.5,16.0,263.0,283.88,226.18
2016,4,7,15,45,28.5,210.0,2.5,16.0,226.5,241.49,193.29
2016,4,7,16,0,16.0,181.0,2.5,16.0,190.0,190.08,152.17
2016,4,7,16,15,14.0,164.0,2.45,15.5,171.0,171.5,137.8
2016,4,7,16,30,12.0,147.0,2.4,15.0,152.0,153.07,123.26
2016,4,7,16,45,6.0,127.5,2.35,15.0,130.0,129.45,103.82
2016,4,7,17,0,0.0,108.0,2.3,15.0,108.0,106.35,84.57
2016,4,7,17,15,0.0,87.0,2.2,14.5,87.0,85.37,67.06
2016,4,7,17,30,0.0,66.0,2.1,14.0,66.0,64.23,49.04
2016,4,7,17,45,0.0,47.0,2.05,14.0,47.0,45.13,32.42
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,26.0,15.68
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,12.98,1.72
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,19.5,0.85,14.0,19.5,18.09,9.27
2016,4,8,6,30,0.0,33.0,0.8,14.0,33.0,30.65,21.25
2016,4,8,6,45,0.0,50.5,0.8,14.0,50.5,46.38,35.65
2016,4,8,7,0,0.0,68.0,0.8,14.0,68.0,61.73,49.56
2016,4,8,7,15,0.0,87.5,0.75,14.0,87.5,78.55,64.54
2016,4,8,7,30,0.0,107.0,0.7,14.0,107.0,96.01,76.07
2016,4,8,7,45,4.0,129.0,0.7,14.5,131.0,116.26,92.36
2016,4,8,8,0,8.0,151.0,0.7,15.0,155.0,137.26,108.93
2016,4,8,8,15,28.0,183.0,0.65,15.0,198.0,168.24,133.02
2016,4,8,8,30,48.0,215.0,0.6,15.0,241.0,205.2,161.77
2016,4,8,8,45,51.5,237.0,0.55,15.0,267.0,230.59,181.41
2016,4,8,9,0,55.0,259.0,0.5,15.0,293.0,256.62,201.31
2016,4,8,9,15,33.5,242.5,0.5,15.0,263.5,237.43,186.09
2016,4,8,9,30,12.0,226.0,0.5,15.0,234.0,215.03,168.32
2016,4,8,9,45,8.5,210.0,0.5,15.0,215.5,199.74,156.16
2016,4,8,10,0,5.0,194.0,0.5,15.0,197.0,183.7,143.33
2016,4,8,10,15,50.0,286.0,0.55,15.0,325.5,302.86,236.43
2016,4,8,10,30,95.0,378.0,0.6,15.0,454.0,426.74,328.62
2016,4,8,10,45,88.0,386.0,0.65,15.0,457.5,435.73,333.93
2016,4,8,11,0,81.0,394.0,0.7,15.0,461.0,443.96,339.74
2016,4,8,11,15,113.0,411.5,0.75,15.0,507.0,500.39,381.49
2016,4,8,11,30,145.0,429.0,0.8,15.0,553.0,553.34,419.81
2016,4,8,11,45,117.0,425.0,0.9,15.0,526.0,531.99,404.0
2016,4,8,12,0,89.0,421.0,1.0,15.0,499.0,499.02,380.4
2016,4,8,12,15,110.0,427.0,1.05,15.0,523.0,529.75,403.86
2016,4,8,12,30,131.0,433.0,1.1,15.0,547.0,572.1,434.82
2016,4,8,12,45,79.5,385.5,1.15,15.0,455.0,464.76,356.35
2016,4,8,13,0,28.0,338.0,1.2,15.0,363.0,366.69,283.2
2016,4,8,13,15,24.0,319.0,1.2,15.0,340.0,331.99,257.81
2016,4,8,13,30,20.0,300.0,1.2,15.0,317.0,309.69,241.18
2016,4,8,13,45,120.5,339.0,1.3,15.0,434.5,478.29,372.2
2016,4,8,14,0,221.0,378.0,1.4,15.0,552.0,621.24,478.36
2016,4,8,14,15,144.0,353.0,1.35,15.0,464.5,518.83,401.28
2016,4,8,14,30,67.0,328.0,1.3,15.0,377.0,403.62,314.66
2016,4,8,14,45,63.5,308.5,1.3,15.0,353.0,379.55,297.84
2016,4,8,15,0,60.0,289.0,1.3,15.0,329.0,355.29,280.12
2016,4,8,15,15,69.0,273.5,1.25,15.0,317.0,346.52,274.47
2016,4,8,15,30,78.0,258.0,1.2,15.0,305.0,337.02,268.15
2016,4,8,15,45,39.0,191.0,1.2,15.0,214.5,228.29,182.56
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,117.91,92.79
2016,4,8,16,15,0.0,72.5,1.15,15.0,72.5,67.47,51.41
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,19.49,11.01
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,16.69,8.68
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,13.9,6.31
2016,4,8,17,15,0.0,12.0,0.95,14.5,12.0,11.12,3.92
2016,4,8,17,30,0.0,9.0,0.9,14.0,9.0,8.33,1.51
2016,4,8,17,45,0.0,6.5,0.85,14.0,6.5,6.01,0.0
2016,4,8,18,0,0.0,4.0,0.8,14.0,4.0,3.7,0.0
2016,4,8,18,15,0.0,2.0,0.75,14.0,2.0,1.85,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.9,13.5,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.5,0.85,14.0,9.5,8.79,1.7
2016,4,9,6,30,0.0,16.0,0.8,14.0,16.0,14.82,7.42
2016,4,9,6,45,0.0,24.5,0.8,14.0,24.5,22.72,14.67
2016,4,9,7,0,0.0,33.0,0.8,14.0,33.0,30.62,21.9
2016,4,9,7,15,0.0,42.0,0.75,14.0,42.0,39.0,27.93
2016,4,9,7,30,0.0,51.0,0.7,14.0,51.0,47.39,35.05
2016,4,9,7,45,46.0,118.5,0.7,14.5,139.0,110.88,86.15
2016,4,9,8,0,92.0,186.0,0.7,15.0,227.0,178.28,138.91
2016,4,9,8,15,49.0,180.5,0.7,15.0,203.0,171.82,135.08
2016,4,9,8,30,6.0,175.0,0.7,15.0,179.0,161.09,127.45
2016,4,9,8,45,3.0,146.0,0.7,15.0,148.0,135.65,106.67
2016,4,9,9,0,0.0,117.0,0.7,15.0,117.0,108.66,84.56
2016,4,9,9,15,0.0,101.0,0.7,15.0,101.0,94.11,72.53
2016,4,9,9,30,0.0,85.0,0.7,15.0,85.0,79.27,60.23
2016,4,9,9,45,22.0,201.0,0.75,15.5,217.5,199.97,157.3
2016,4,9,10,0,44.0,317.0,0.8,16.0,350.0,323.21,251.47
2016,4,9,10,15,29.0,288.5,0.85,16.0,311.0,290.71,225.61
2016,4,9,10,30,14.0,260.0,0.9,16.0,272.0,253.27,196.67
2016,4,9,10,45,29.5,311.5,1.0,16.0,337.0,319.1,247.49
2016,4,9,11,0,45.0,363.0,1.1,16.0,402.0,384.57,296.6
2016,4,9,11,15,101.0,397.0,1.15,16.0,484.0,469.44,360.32
2016,4,9,11,30,157.0,431.0,1.2,16.0,566.0,565.89,430.66
2016,4,9,11,45,196.0,432.0,1.25,16.0,602.0,610.67,462.98
2016,4,9,12,0,235.0,433.0,1.3,16.0,638.0,656.63,496.35
2016,4,9,12,15,202.5,435.5,1.25,16.0,612.0,636.82,480.75
2016,4,9,12,30,170.0,438.0,1.2,16.0,586.0,614.96,464.32
2016,4,9,12,45,336.5,383.5,1.2,16.0,672.5,738.13,555.8
2016,4,9,13,0,503.0,329.0,1.2,16.0,759.0,862.91,643.72
2016,4,9,13,15,389.5,362.5,1.15,16.0,691.5,779.3,582.84
2016,4,9,13,30,276.0,396.0,1.1,16.0,624.0,705.96,530.04
2016,4,9,13,45,338.0,365.0,1.1,16.0,636.5,735.47,553.96
2016,4,9,14,0,400.0,334.0,1.1,16.0,649.0,762.18,574.73
2016,4,9,14,15,346.0,334.0,1.15,15.5,598.5,707.44,537.76
2016,4,9,14,30,292.0,334.0,1.2,15.0,548.0,652.76,500.83
2016,4,9,14,45,298.0,313.5,1.25,15.0,522.5,631.76,488.27
2016,4,9,15,0,304.0,293.0,1.3,15.0,497.0,609.04,473.97
2016,4,9,15,15,213.0,280.5,1.35,15.0,419.0,494.65,389.48
2016,4,9,15,30,122.0,268.0,1.4,15.0,341.0,398.59,316.29
2016,4,9,15,45,97.5,242.0,1.45,15.0,297.5,334.46,267.83
2016,4,9,16,0,73.0,216.0,1.5,15.0,254.0,284.37,228.96
2016,4,9,16,15,50.5,187.0,1.5,15.0,212.0,233.79,188.83
2016,4,9,16,30,28.0,158.0,1.5,15.0,170.0,184.82,149.22
2016,4,9,16,45,21.5,137.5,1.55,15.0,146.0,150.27,121.19
2016,4,9,17,0,15.0,117.0,1.6,15.0,122.0,125.09,100.4
2016,4,9,17,15,7.5,96.5,1.55,14.5,99.0,99.91,79.35
2016,4,9,17,30,0.0,76.0,1.5,14.0,76.0,75.36,58.46
2016,4,9,17,45,0.0,55.0,1.45,14.0,55.0,54.1,40.02
2016,4,9,18,0,0.0,34.0,1.4,14.0,34.0,32.39,21.07
2016,4,9,18,15,0.0,19.0,1.35,14.0,19.0,17.64,5.83
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.81,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,13.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.5,13.5,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.17
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.34,1.52
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.19,3.11
2016,4,10,7,45,0.0,35.5,3.9,14.0,35.5,32.96,22.59
2016,4,10,8,0,0.0,60.0,4.0,14.0,60.0,55.8,41.9
2016,4,10,8,15,0.0,63.5,4.05,14.0,63.5,59.08,44.51
2016,4,10,8,30,0.0,67.0,4.1,14.0,67.0,62.36,47.11
2016,4,10,8,45,0.0,61.0,4.15,14.0,61.0,56.78,42.27
2016,4,10,9,0,0.0,55.0,4.2,14.0,55.0,51.2,37.46
2016,4,10,9,15,0.0,62.5,4.3,14.0,62.5,58.22,43.22
2016,4,10,9,30,0.0,70.0,4.4,14.0,70.0,65.25,48.95
2016,4,10,9,45,0.0,105.5,4.5,14.0,105.5,98.38,76.23
2016,4,10,10,0,0.0,141.0,4.6,14.0,141.0,131.4,103.13
2016,4,10,10,15,0.0,143.5,4.65,14.0,143.5,133.89,104.96
2016,4,10,10,30,0.0,146.0,4.7,14.0,146.0,136.37,106.83
2016,4,10,10,45,1.5,155.5,4.8,14.0,156.5,146.6,115.07
2016,4,10,11,0,3.0,165.0,4.9,14.0,167.0,157.0,123.44
2016,4,10,11,15,1.5,133.5,5.0,14.0,134.5,126.3,98.39
2016,4,10,11,30,0.0,102.0,5.1,14.0,102.0,95.43,73.12
2016,4,10,11,45,0.0,112.5,5.2,14.0,112.5,105.38,81.24
2016,4,10,12,0,0.0,123.0,5.3,14.0,123.0,115.36,89.36
2016,4,10,12,15,1.5,144.0,5.35,14.0,145.5,136.81,106.88
2016,4,10,12,30,3.0,165.0,5.4,14.0,168.0,158.47,124.5
2016,4,10,12,45,5.0,181.5,5.45,14.0,186.5,176.49,139.18
2016,4,10,13,0,7.0,198.0,5.5,14.0,205.0,194.68,154.0
2016,4,10,13,15,4.0,177.0,5.5,14.0,181.0,171.52,135.27
2016,4,10,13,30,1.0,156.0,5.5,14.0,157.0,148.31,116.45
2016,4,10,13,45,0.5,138.0,5.55,14.0,138.5,130.49,102.07
2016,4,10,14,0,0.0,120.0,5.6,14.0,120.0,112.69,87.64
2016,4,10,14,15,6.0,179.5,5.55,13.5,184.0,176.53,140.47
2016,4,10,14,30,12.0,239.0,5.5,13.0,248.0,242.28,194.49
2016,4,10,14,45,8.0,213.0,5.5,13.0,219.0,212.55,170.52
2016,4,10,15,0,4.0,187.0,5.5,13.0,190.0,182.97,146.63
2016,4,10,15,15,2.0,157.0,5.4,13.0,158.5,151.36,120.94
2016,4,10,15,30,0.0,127.0,5.3,13.0,127.0,120.01,95.22
2016,4,10,15,45,0.0,89.0,5.25,13.0,89.0,82.93,64.51
2016,4,10,16,0,0.0,51.0,5.2,13.0,51.0,47.43,34.74
2016,4,10,16,15,0.0,82.5,5.1,13.0,82.5,76.82,59.82
2016,4,10,16,30,0.0,114.0,5.0,13.0,114.0,109.09,87.32
2016,4,10,16,45,0.0,97.5,4.9,13.0,97.5,92.95,73.87
2016,4,10,17,0,0.0,81.0,4.8,13.0,81.0,76.79,60.26
2016,4,10,17,15,0.0,65.5,4.65,13.0,65.5,61.65,47.34
2016,4,10,17,30,0.0,50.0,4.5,13.0,50.0,46.48,34.2
2016,4,10,17,45,0.0,36.0,4.35,13.0,36.0,33.43,22.75
2016,4,10,18,0,0.0,22.0,4.2,13.0,22.0,20.41,11.28
2016,4,10,18,15,0.0,12.0,4.15,13.0,12.0,11.12,1.93
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,32.0,10.5,1.65,12.0,12.5,10.01,0.0
2016,4,11,6,0,64.0,21.0,1.5,12.0,25.0,17.52,1.6
2016,4,11,6,15,164.0,40.0,1.4,12.0,63.0,31.04,20.91
2016,4,11,6,30,264.0,59.0,1.3,12.0,101.0,45.03,34.28
2016,4,11,6,45,142.5,77.0,1.25,12.5,100.5,60.16,48.2
2016,4,11,7,0,21.0,95.0,1.2,13.0,100.0,80.02,66.03
2016,4,11,7,15,31.5,116.0,1.2,13.0,126.5,97.48,77.33
2016,4,11,7,30,42.0,137.0,1.2,13.0,153.0,119.38,94.32
2016,4,11,7,45,24.5,145.5,1.25,13.0,155.5,129.47,102.97
2016,4,11,8,0,7.0,154.0,1.3,13.0,158.0,139.93,112.11
2016,4,11,8,15,34.5,190.5,1.4,13.0,209.5,176.55,140.99
2016,4,11,8,30,62.0,227.0,1.5,13.0,261.0,220.18,175.53
2016,4,11,8,45,116.5,256.0,1.6,13.5,326.0,269.95,214.18
2016,4,11,9,0,171.0,285.0,1.7,14.0,391.0,328.8,259.96
2016,4,11,9,15,234.5,297.0,1.75,14.0,453.5,383.97,303.12
2016,4,11,9,30,298.0,309.0,1.8,14.0,516.0,445.67,351.11
2016,4,11,9,45,567.0,217.5,1.9,14.5,637.0,546.34,430.39
2016,4,11,10,0,836.0,126.0,2.0,15.0,758.0,667.17,523.43
2016,4,11,10,15,575.0,248.5,2.05,15.0,691.0,641.36,500.15
2016,4,11,10,30,314.0,371.0,2.1,15.0,624.0,589.07,456.89
2016,4,11,10,45,589.5,252.0,2.15,15.0,743.0,713.95,554.95
2016,4,11,11,0,865.0,133.0,2.2,15.0,862.0,843.59,649.37
2016,4,11,11,15,869.0,134.0,2.2,15.0,877.0,879.19,672.23
2016,4,11,11,30,873.0,135.0,2.2,15.0,892.0,912.1,694.03
2016,4,11,11,45,875.5,134.5,2.2,15.0,899.0,939.33,711.92
2016,4,11,12,0,878.0,134.0,2.2,15.0,906.0,963.47,727.76
2016,4,11,12,15,877.5,134.0,2.2,15.0,904.5,982.05,739.94
2016,4,11,12,30,877.0,134.0,2.2,15.0,903.0,997.23,749.98
2016,4,11,12,45,636.5,254.0,2.2,15.0,809.5,912.57,692.31
2016,4,11,13,0,396.0,374.0,2.2,15.0,716.0,793.51,604.01
2016,4,11,13,15,297.0,392.5,2.15,15.0,646.0,719.71,550.47
2016,4,11,13,30,198.0,411.0,2.1,15.0,576.0,631.15,485.07
2016,4,11,13,45,202.0,397.5,2.1,15.0,561.5,622.49,480.35
2016,4,11,14,0,206.0,384.0,2.1,15.0,547.0,612.7,474.24
2016,4,11,14,15,278.5,352.5,2.05,15.0,563.5,662.31,513.04
2016,4,11,14,30,351.0,321.0,2.0,15.0,580.0,694.34,538.64
2016,4,11,14,45,297.0,314.0,1.95,15.0,525.5,631.12,492.07
2016,4,11,15,0,243.0,307.0,1.9,15.0,471.0,555.32,436.48
2016,4,11,15,15,240.0,286.0,1.9,15.0,439.0,524.44,415.17
2016,4,11,15,30,237.0,265.0,1.9,15.0,407.0,492.72,392.62
2016,4,11,15,45,476.5,186.5,1.9,15.0,442.5,618.57,494.47
2016,4,11,16,0,716.0,108.0,1.9,15.0,478.0,704.65,561.69
2016,4,11,16,15,685.5,103.0,1.9,15.0,427.5,647.27,520.17
2016,4,11,16,30,655.0,98.0,1.9,15.0,377.0,590.28,478.11
2016,4,11,16,45,616.0,90.5,1.95,15.0,325.5,525.61,428.78
2016,4,11,17,0,577.0,83.0,2.0,15.0,274.0,462.95,379.24
2016,4,11,17,15,517.5,74.5,2.05,14.5,223.0,390.25,320.37
2016,4,11,17,30,458.0,66.0,2.1,14.0,172.0,322.5,263.24
2016,4,11,17,45,373.0,54.0,2.2,14.0,125.5,245.19,196.27
2016,4,11,18,0,288.0,42.0,2.3,14.0,79.0,175.66,134.58
2016,4,11,18,15,166.0,26.0,2.45,13.5,45.5,99.49,61.33
2016,4,11,18,30,44.0,10.0,2.6,13.0,12.0,21.43,0.0
2016,4,11,18,45,22.0,5.0,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,4.75,12.0,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,4.9,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,18.0,4.95,12.0,18.0,16.69,8.7
2016,4,12,6,30,0.0,29.0,5.0,12.0,29.0,26.91,18.26
2016,4,12,6,45,0.0,42.5,5.05,12.5,42.5,39.48,29.77
2016,4,12,7,0,0.0,56.0,5.1,13.0,56.0,52.07,41.16
2016,4,12,7,15,0.0,70.5,5.1,13.0,70.5,65.08,50.3
2016,4,12,7,30,0.0,85.0,5.1,13.0,85.0,78.15,61.35
2016,4,12,7,45,0.0,68.0,5.1,13.0,68.0,63.26,48.52
2016,4,12,8,0,0.0,51.0,5.1,13.0,51.0,47.41,34.89
2016,4,12,8,15,0.0,65.5,5.2,13.0,65.5,60.95,46.24
2016,4,12,8,30,0.0,80.0,5.3,13.0,80.0,74.51,57.5
2016,4,12,8,45,0.0,93.5,5.4,13.0,93.5,87.12,67.88
2016,4,12,9,0,0.0,107.0,5.5,13.0,107.0,99.55,78.04
2016,4,12,9,15,0.0,99.0,5.55,13.0,99.0,92.28,71.78
2016,4,12,9,30,0.0,91.0,5.6,13.0,91.0,84.89,65.46
2016,4,12,9,45,4.0,156.5,5.7,13.5,159.5,147.94,117.22
2016,4,12,10,0,8.0,222.0,5.8,14.0,228.0,211.53,168.44
2016,4,12,10,15,8.5,227.0,5.85,14.0,234.0,217.45,172.92
2016,4,12,10,30,9.0,232.0,5.9,14.0,240.0,223.4,177.51
2016,4,12,10,45,4.5,190.0,6.0,14.0,194.0,181.32,143.31
2016,4,12,11,0,0.0,148.0,6.1,14.0,148.0,138.55,108.4
2016,4,12,11,15,4.5,188.0,6.1,14.0,192.0,180.32,142.38
2016,4,12,11,30,9.0,228.0,6.1,14.0,236.0,222.77,176.57
2016,4,12,11,45,6.0,197.0,6.2,14.0,202.5,191.04,150.89
2016,4,12,12,0,3.0,166.0,6.3,14.0,169.0,159.02,124.94
2016,4,12,12,15,8.5,222.0,6.25,14.0,230.0,218.27,172.94
2016,4,12,12,30,14.0,278.0,6.2,14.0,291.0,278.62,221.24
2016,4,12,12,45,16.0,290.0,6.2,14.0,304.5,293.15,232.84
2016,4,12,13,0,18.0,302.0,6.2,14.0,318.0,307.83,244.64
2016,4,12,13,15,14.5,276.5,6.2,14.0,289.5,279.69,222.35
2016,4,12,13,30,11.0,251.0,6.2,14.0,261.0,251.37,199.88
