Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,40.5,307.5,6.25,14.0,340.5,351.04,280.64
2016,4,12,14,0,70.0,364.0,6.3,14.0,420.0,442.72,353.79
2016,4,12,14,15,69.0,350.0,6.35,14.0,403.5,427.77,342.5
2016,4,12,14,30,68.0,336.0,6.4,14.0,387.0,412.51,331.19
2016,4,12,14,45,76.0,320.5,6.5,14.0,374.5,403.72,325.4
2016,4,12,15,0,84.0,305.0,6.6,14.0,362.0,394.26,319.08
2016,4,12,15,15,188.0,281.0,6.6,14.0,397.5,472.47,385.69
2016,4,12,15,30,292.0,257.0,6.6,14.0,433.0,543.29,445.48
2016,4,12,15,45,286.5,235.0,6.6,14.0,396.0,505.17,416.18
2016,4,12,16,0,281.0,213.0,6.6,14.0,359.0,466.31,386.2
2016,4,12,16,15,282.5,189.5,6.5,13.5,323.5,430.26,358.76
2016,4,12,16,30,284.0,166.0,6.4,13.0,288.0,393.06,329.76
2016,4,12,16,45,243.5,153.0,6.35,13.0,247.5,340.02,285.48
2016,4,12,17,0,203.0,140.0,6.3,13.0,207.0,281.3,235.87
2016,4,12,17,15,175.0,117.5,6.15,12.5,168.5,231.38,193.35
2016,4,12,17,30,147.0,95.0,6.0,12.0,130.0,183.89,151.99
2016,4,12,17,45,110.0,72.5,5.9,12.0,95.0,134.93,108.55
2016,4,12,18,0,73.0,50.0,5.8,12.0,60.0,89.41,68.04
2016,4,12,18,15,36.5,29.0,5.7,12.0,34.0,48.93,29.38
2016,4,12,18,30,0.0,8.0,5.6,12.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,5.6,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,12.5,3.2,11.5,15.0,11.91,0.0
2016,4,13,6,0,80.0,25.0,3.2,12.0,30.0,20.71,7.27
2016,4,13,6,15,182.5,43.5,3.2,12.0,70.0,33.67,23.45
2016,4,13,6,30,285.0,62.0,3.2,12.0,110.0,47.16,36.25
2016,4,13,6,45,210.0,85.0,3.25,12.5,127.0,65.99,53.44
2016,4,13,7,0,135.0,108.0,3.3,13.0,144.0,85.69,71.12
2016,4,13,7,15,163.0,127.0,3.25,13.0,180.0,104.52,81.13
2016,4,13,7,30,191.0,146.0,3.2,13.0,216.0,135.26,101.82
2016,4,13,7,45,214.5,167.5,3.15,13.5,257.5,166.8,125.61
2016,4,13,8,0,238.0,189.0,3.1,14.0,299.0,205.84,157.06
2016,4,13,8,15,483.5,156.0,3.05,14.0,411.5,260.27,195.24
2016,4,13,8,30,729.0,123.0,3.0,14.0,524.0,344.75,261.47
2016,4,13,8,45,749.5,127.5,3.0,14.0,571.0,402.0,311.75
2016,4,13,9,0,770.0,132.0,3.0,14.0,618.0,460.62,362.01
2016,4,13,9,15,786.0,135.5,2.9,14.0,660.0,519.27,410.68
2016,4,13,9,30,802.0,139.0,2.8,14.0,702.0,575.61,456.12
2016,4,13,9,45,825.5,136.0,2.75,14.5,741.0,630.44,498.47
2016,4,13,10,0,849.0,133.0,2.7,15.0,780.0,685.6,539.74
2016,4,13,10,15,857.5,135.0,2.65,15.0,810.0,735.05,576.47
2016,4,13,10,30,866.0,137.0,2.6,15.0,840.0,782.93,610.37
2016,4,13,10,45,870.5,139.0,2.6,15.0,862.0,825.87,639.73
2016,4,13,11,0,875.0,141.0,2.6,15.0,884.0,862.13,664.19
2016,4,13,11,15,878.5,142.0,2.55,15.0,898.5,897.57,687.56
2016,4,13,11,30,882.0,143.0,2.5,15.0,913.0,930.25,708.84
2016,4,13,11,45,884.5,143.0,2.5,15.0,920.0,958.14,727.24
2016,4,13,12,0,887.0,143.0,2.5,15.0,927.0,982.93,743.57
2016,4,13,12,15,886.5,142.5,2.55,15.0,926.0,1001.13,756.04
2016,4,13,12,30,886.0,142.0,2.6,15.0,925.0,1015.9,766.38
2016,4,13,12,45,883.0,142.0,2.65,15.5,915.0,1025.2,771.78
2016,4,13,13,0,880.0,142.0,2.7,16.0,905.0,1030.92,774.96
2016,4,13,13,15,876.0,141.0,2.85,15.5,888.0,1031.02,778.45
2016,4,13,13,30,872.0,140.0,3.0,15.0,871.0,1027.52,779.65
2016,4,13,13,45,860.0,141.5,3.2,15.0,844.5,1024.61,780.33
2016,4,13,14,0,848.0,143.0,3.4,15.0,818.0,1008.93,772.3
2016,4,13,14,15,685.5,199.5,3.45,15.0,731.5,909.62,704.93
2016,4,13,14,30,523.0,256.0,3.5,15.0,645.0,800.76,626.59
2016,4,13,14,45,413.5,277.0,3.6,15.0,574.5,711.78,561.21
2016,4,13,15,0,304.0,298.0,3.7,15.0,504.0,614.11,487.64
2016,4,13,15,15,325.5,272.0,3.75,14.5,480.0,597.18,478.46
2016,4,13,15,30,347.0,246.0,3.8,14.0,456.0,577.5,466.55
2016,4,13,15,45,525.5,184.5,3.9,14.0,473.5,656.53,532.85
2016,4,13,16,0,704.0,123.0,4.0,14.0,491.0,713.06,579.8
2016,4,13,16,15,673.0,117.5,4.05,14.0,440.0,655.05,536.64
2016,4,13,16,30,642.0,112.0,4.1,14.0,389.0,597.44,492.51
2016,4,13,16,45,596.0,105.0,4.2,14.0,335.5,529.14,438.75
2016,4,13,17,0,550.0,98.0,4.3,14.0,282.0,463.4,385.39
2016,4,13,17,15,489.0,88.0,4.25,13.5,230.5,386.46,321.56
2016,4,13,17,30,428.0,78.0,4.2,13.0,179.0,318.83,263.38
2016,4,13,17,45,328.0,65.0,4.2,12.5,130.5,236.3,191.6
2016,4,13,18,0,228.0,52.0,4.2,12.0,82.0,164.8,128.4
2016,4,13,18,15,114.0,32.5,4.1,12.0,47.5,85.55,55.95
2016,4,13,18,30,0.0,13.0,4.0,12.0,13.0,12.39,0.0
2016,4,13,18,45,0.0,6.5,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,5,45,58.0,14.0,5.3,11.5,18.0,13.34,0.0
2016,4,14,6,0,116.0,28.0,5.4,12.0,36.0,23.08,10.18
2016,4,14,6,15,233.5,44.5,5.4,12.0,78.5,34.42,24.2
2016,4,14,6,30,351.0,61.0,5.4,12.0,121.0,46.32,35.55
2016,4,14,6,45,424.5,73.0,5.45,12.5,171.5,54.16,42.93
2016,4,14,7,0,498.0,85.0,5.5,13.0,222.0,62.85,50.82
2016,4,14,7,15,426.5,106.5,5.45,13.0,241.5,87.97,62.14
2016,4,14,7,30,355.0,128.0,5.4,13.0,261.0,128.29,89.35
2016,4,14,7,45,489.0,118.5,5.4,13.0,330.0,166.33,113.61
2016,4,14,8,0,623.0,109.0,5.4,13.0,399.0,219.22,154.35
2016,4,14,8,15,499.0,161.0,5.35,13.0,409.5,269.88,204.5
2016,4,14,8,30,375.0,213.0,5.3,13.0,420.0,307.85,241.85
2016,4,14,8,45,421.5,220.0,5.25,13.5,472.0,355.78,281.98
2016,4,14,9,0,468.0,227.0,5.2,14.0,524.0,410.61,327.28
2016,4,14,9,15,629.5,190.0,5.2,14.0,617.5,489.64,392.19
2016,4,14,9,30,791.0,153.0,5.2,14.0,711.0,582.46,467.81
2016,4,14,9,45,823.5,145.0,5.25,14.0,751.5,639.25,514.09
2016,4,14,10,0,856.0,137.0,5.3,14.0,792.0,695.57,559.3
2016,4,14,10,15,864.0,139.0,5.35,14.0,821.5,744.96,598.01
2016,4,14,10,30,872.0,141.0,5.4,14.0,851.0,792.72,633.99
2016,4,14,10,45,867.5,148.0,5.45,14.5,870.5,833.67,662.42
2016,4,14,11,0,863.0,155.0,5.5,15.0,890.0,871.68,688.48
2016,4,14,11,15,866.5,156.0,5.55,15.0,904.5,907.58,714.18
2016,4,14,11,30,870.0,157.0,5.6,15.0,919.0,940.75,737.87
2016,4,14,11,45,853.0,169.0,5.65,15.0,921.0,963.32,753.95
2016,4,14,12,0,836.0,181.0,5.7,15.0,923.0,981.95,767.35
2016,4,14,12,15,835.5,180.5,5.9,15.0,921.5,1000.02,781.46
2016,4,14,12,30,835.0,180.0,6.1,15.0,920.0,1014.75,793.3
2016,4,14,12,45,860.5,162.0,6.3,15.0,917.0,1033.61,808.26
2016,4,14,13,0,886.0,144.0,6.5,15.0,914.0,1039.64,814.14
2016,4,14,13,15,881.5,143.0,6.6,15.0,896.5,1039.22,814.98
2016,4,14,13,30,877.0,142.0,6.7,15.0,879.0,1044.59,820.16
2016,4,14,13,45,862.0,145.5,6.8,15.0,852.0,1031.48,812.13
2016,4,14,14,0,847.0,149.0,6.9,15.0,825.0,1014.94,801.8
2016,4,14,14,15,837.0,146.5,6.9,14.5,793.0,993.52,788.94
2016,4,14,14,30,827.0,144.0,6.9,14.0,761.0,968.89,773.75
2016,4,14,14,45,811.5,142.0,6.95,14.0,721.5,936.63,751.65
2016,4,14,15,0,796.0,140.0,7.0,14.0,682.0,901.77,727.54
2016,4,14,15,15,778.0,136.0,7.1,14.0,638.0,865.02,702.05
2016,4,14,15,30,760.0,132.0,7.2,14.0,594.0,821.54,671.18
2016,4,14,15,45,741.5,125.5,7.3,14.0,546.0,773.15,636.15
2016,4,14,16,0,723.0,119.0,7.4,14.0,498.0,723.5,599.64
2016,4,14,16,15,691.5,113.5,7.45,13.5,446.5,664.37,555.84
2016,4,14,16,30,660.0,108.0,7.5,13.0,395.0,605.66,509.97
2016,4,14,16,45,616.0,101.0,7.6,13.0,341.5,537.91,454.52
2016,4,14,17,0,572.0,94.0,7.7,13.0,288.0,472.55,399.57
2016,4,14,17,15,511.0,85.0,7.7,12.5,235.5,398.42,336.33
2016,4,14,17,30,450.0,76.0,7.7,12.0,183.0,327.37,273.97
2016,4,14,17,45,358.0,63.5,7.75,12.0,135.0,247.69,202.72
2016,4,14,18,0,266.0,51.0,7.8,12.0,87.0,178.08,139.7
2016,4,14,18,15,133.0,33.0,7.75,12.0,51.0,92.03,61.73
2016,4,14,18,30,0.0,15.0,7.7,12.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,7.7,12.0,7.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.5,5.6,10.5,20.5,12.87,0.0
2016,4,15,6,0,195.0,27.0,5.5,11.0,41.0,21.17,9.89
2016,4,15,6,15,314.0,40.0,5.4,11.0,85.5,31.56,21.92
2016,4,15,6,30,433.0,53.0,5.3,11.0,130.0,40.71,30.75
2016,4,15,6,45,509.5,62.0,5.25,11.5,182.0,45.74,35.58
2016,4,15,7,0,586.0,71.0,5.2,12.0,234.0,50.54,39.97
2016,4,15,7,15,636.5,78.0,5.15,12.0,288.5,72.88,44.61
2016,4,15,7,30,687.0,85.0,5.1,12.0,343.0,125.01,73.03
2016,4,15,7,45,719.0,91.0,5.05,12.5,396.5,179.67,114.78
2016,4,15,8,0,751.0,97.0,5.0,13.0,450.0,238.02,164.96
2016,4,15,8,15,777.0,101.5,4.95,13.0,502.0,300.41,221.09
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,361.32,276.25
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,421.32,329.47
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,482.17,381.84
2016,4,15,9,15,851.5,118.5,4.7,14.0,692.0,540.03,430.95
2016,4,15,9,30,866.0,121.0,4.6,14.0,735.0,597.87,478.55
2016,4,15,9,45,883.5,120.0,4.6,14.5,773.5,654.04,522.93
2016,4,15,10,0,901.0,119.0,4.6,15.0,812.0,709.08,565.18
2016,4,15,10,15,909.0,120.5,4.6,15.0,842.0,759.04,603.55
2016,4,15,10,30,917.0,122.0,4.6,15.0,872.0,807.21,637.92
2016,4,15,10,45,925.0,121.5,4.6,15.0,895.5,851.44,669.08
2016,4,15,11,0,933.0,121.0,4.6,15.0,919.0,893.4,698.36
2016,4,15,11,15,936.5,122.0,4.75,15.0,934.0,930.45,725.11
2016,4,15,11,30,940.0,123.0,4.9,15.0,949.0,964.56,749.82
2016,4,15,11,45,942.5,122.5,5.05,15.5,956.0,993.16,769.2
2016,4,15,12,0,945.0,122.0,5.2,16.0,963.0,1018.44,786.3
2016,4,15,12,15,944.0,122.0,5.4,16.0,961.0,1037.43,800.99
2016,4,15,12,30,943.0,122.0,5.6,16.0,959.0,1052.76,813.29
2016,4,15,12,45,943.5,119.5,5.8,16.0,949.5,1063.25,822.34
2016,4,15,13,0,944.0,117.0,6.0,16.0,940.0,1069.94,828.88
2016,4,15,13,15,939.5,116.0,6.2,16.0,922.0,1069.39,830.44
2016,4,15,13,30,935.0,115.0,6.4,16.0,904.0,1065.0,829.42
2016,4,15,13,45,930.5,112.5,6.6,16.0,878.5,1055.19,824.62
2016,4,15,14,0,926.0,110.0,6.8,16.0,853.0,1041.63,817.19
2016,4,15,14,15,917.0,108.5,6.85,16.0,819.5,1021.12,803.94
2016,4,15,14,30,908.0,107.0,6.9,16.0,786.0,997.2,788.29
2016,4,15,14,45,895.0,105.0,6.95,16.0,746.5,965.74,767.14
2016,4,15,15,0,882.0,103.0,7.0,16.0,707.0,931.41,743.81
2016,4,15,15,15,866.5,100.5,6.95,16.0,661.5,898.92,721.32
2016,4,15,15,30,851.0,98.0,6.9,16.0,616.0,856.59,691.33
2016,4,15,15,45,828.0,95.0,6.9,16.0,566.5,805.49,654.64
2016,4,15,16,0,805.0,92.0,6.9,16.0,517.0,753.19,616.59
2016,4,15,16,15,777.5,88.0,6.9,15.5,464.5,695.55,574.87
2016,4,15,16,30,750.0,84.0,6.9,15.0,412.0,637.79,532.11
2016,4,15,16,45,711.0,79.0,6.9,15.0,357.5,574.5,480.91
2016,4,15,17,0,672.0,74.0,6.9,15.0,303.0,510.28,427.49
2016,4,15,17,15,616.5,67.0,6.85,14.5,249.5,436.78,365.48
2016,4,15,17,30,561.0,60.0,6.8,14.0,196.0,367.7,305.13
2016,4,15,17,45,477.5,50.5,6.75,14.0,146.0,288.2,234.11
2016,4,15,18,0,394.0,41.0,6.7,14.0,96.0,217.3,169.41
2016,4,15,18,15,257.0,27.5,6.65,13.5,57.5,133.9,91.94
2016,4,15,18,30,120.0,14.0,6.6,13.0,19.0,56.38,0.0
2016,4,15,18,45,60.0,7.0,6.55,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.0,12.5,22.5,12.87,0.0
2016,4,16,6,0,232.0,27.0,1.0,13.0,45.0,21.66,10.91
2016,4,16,6,15,343.0,39.5,1.0,13.0,89.5,30.86,21.29
2016,4,16,6,30,454.0,52.0,1.0,13.0,134.0,39.56,29.59
2016,4,16,6,45,525.0,60.5,1.0,13.5,185.5,44.21,34.01
2016,4,16,7,0,596.0,69.0,1.0,14.0,237.0,48.64,38.02
2016,4,16,7,15,644.0,75.5,1.0,14.0,291.0,72.91,43.08
2016,4,16,7,30,692.0,82.0,1.0,14.0,345.0,124.93,71.58
2016,4,16,7,45,724.0,88.0,1.0,14.5,398.5,179.89,113.01
2016,4,16,8,0,756.0,94.0,1.0,15.0,452.0,242.31,165.23
2016,4,16,8,15,781.0,98.0,1.1,15.5,503.5,300.32,215.82
2016,4,16,8,30,806.0,102.0,1.2,16.0,555.0,360.65,268.12
2016,4,16,8,45,821.0,107.0,1.3,16.5,601.5,419.97,318.71
2016,4,16,9,0,836.0,112.0,1.4,17.0,648.0,479.9,368.22
2016,4,16,9,15,850.5,115.0,1.4,17.0,691.0,538.08,415.09
2016,4,16,9,30,865.0,118.0,1.4,17.0,734.0,596.24,460.4
2016,4,16,9,45,873.0,122.0,1.45,17.5,770.0,651.07,501.26
2016,4,16,10,0,881.0,126.0,1.5,18.0,806.0,703.95,539.48
2016,4,16,10,15,889.0,128.0,1.55,18.0,836.0,753.45,575.38
2016,4,16,10,30,897.0,130.0,1.6,18.0,866.0,801.21,607.82
2016,4,16,10,45,904.0,130.0,1.65,18.5,889.0,844.33,635.35
2016,4,16,11,0,911.0,130.0,1.7,19.0,912.0,885.17,661.07
2016,4,16,11,15,914.5,130.5,1.75,19.0,926.5,920.99,684.53
2016,4,16,11,30,918.0,131.0,1.8,19.0,941.0,953.94,706.07
2016,4,16,11,45,928.0,126.0,1.9,19.5,950.0,984.39,725.22
2016,4,16,12,0,938.0,121.0,2.0,20.0,959.0,1011.83,742.4
2016,4,16,12,15,937.5,121.0,2.05,20.0,957.0,1031.07,755.13
2016,4,16,12,30,937.0,121.0,2.1,20.0,955.0,1046.7,765.73
2016,4,16,12,45,937.5,118.5,2.2,20.0,946.0,1057.04,773.72
2016,4,16,13,0,938.0,116.0,2.3,20.0,937.0,1063.61,779.47
2016,4,16,13,15,934.0,115.0,2.35,20.0,918.5,1063.46,780.44
2016,4,16,13,30,930.0,114.0,2.4,20.0,900.0,1059.5,779.16
2016,4,16,13,45,923.5,113.0,2.5,20.0,874.5,1049.28,774.55
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,1035.4,767.64
2016,4,16,14,15,908.5,110.0,2.65,20.0,816.5,1014.91,755.93
2016,4,16,14,30,900.0,108.0,2.7,20.0,784.0,991.03,742.03
2016,4,16,14,45,889.0,105.5,2.8,20.0,745.0,961.01,724.42
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,928.05,704.68
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,896.07,686.34
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,854.25,660.82
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,805.35,628.62
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,754.99,594.83
2016,4,16,16,15,783.5,86.0,3.1,18.5,467.0,697.89,556.2
2016,4,16,16,30,757.0,82.0,3.1,18.0,415.0,640.59,516.42
2016,4,16,16,45,717.5,77.5,3.1,18.0,360.5,577.05,467.96
2016,4,16,17,0,678.0,73.0,3.1,18.0,306.0,512.83,417.21
2016,4,16,17,15,625.5,66.5,3.0,17.5,253.0,441.28,359.4
2016,4,16,17,30,573.0,60.0,2.9,17.0,200.0,373.82,302.7
2016,4,16,17,45,480.0,51.5,2.8,16.5,149.0,290.54,231.53
2016,4,16,18,0,387.0,43.0,2.7,16.0,98.0,216.79,166.81
2016,4,16,18,15,193.5,32.0,2.6,15.5,59.5,116.68,80.19
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,21.6,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,14.0,1.15,13.5,24.0,13.34,0.0
2016,4,17,6,0,242.0,28.0,1.2,14.0,48.0,22.4,11.96
2016,4,17,6,15,348.0,40.0,1.25,14.0,92.0,31.09,21.45
2016,4,17,6,30,454.0,52.0,1.3,14.0,136.0,39.3,29.26
2016,4,17,6,45,520.5,61.5,1.4,14.5,187.5,44.82,34.41
2016,4,17,7,0,587.0,71.0,1.5,15.0,239.0,50.03,39.08
2016,4,17,7,15,634.0,77.5,1.45,15.0,292.5,75.99,44.75
2016,4,17,7,30,681.0,84.0,1.4,15.0,346.0,127.38,73.54
2016,4,17,7,45,713.5,89.5,1.4,15.5,399.0,181.38,114.46
2016,4,17,8,0,746.0,95.0,1.4,16.0,452.0,239.09,163.0
2016,4,17,8,15,771.0,99.5,1.3,16.5,503.0,300.76,216.23
2016,4,17,8,30,796.0,104.0,1.2,17.0,554.0,360.94,267.74
2016,4,17,8,45,814.5,107.5,1.2,17.5,601.0,419.68,317.21
2016,4,17,9,0,833.0,111.0,1.2,18.0,648.0,479.41,365.76
2016,4,17,9,15,847.0,113.5,1.15,18.5,690.0,536.65,410.43
2016,4,17,9,30,861.0,116.0,1.1,19.0,732.0,593.8,453.21
2016,4,17,9,45,875.5,116.5,1.1,19.5,769.5,649.27,493.56
2016,4,17,10,0,890.0,117.0,1.1,20.0,807.0,703.17,531.45
2016,4,17,10,15,897.5,118.5,1.1,20.0,836.5,752.09,565.62
2016,4,17,10,30,905.0,120.0,1.1,20.0,866.0,799.2,596.11
2016,4,17,10,45,911.5,120.5,1.15,20.5,889.0,842.54,623.23
2016,4,17,11,0,918.0,121.0,1.2,21.0,912.0,883.54,648.53
2016,4,17,11,15,921.5,121.5,1.15,21.0,926.5,919.43,670.04
2016,4,17,11,30,925.0,122.0,1.1,21.0,941.0,952.42,689.49
2016,4,17,11,45,927.5,122.0,1.1,21.5,948.0,980.94,705.49
2016,4,17,12,0,930.0,122.0,1.1,22.0,955.0,1006.22,719.42
2016,4,17,12,15,930.0,121.5,1.1,22.0,953.5,1025.21,730.85
2016,4,17,12,30,930.0,121.0,1.1,22.0,952.0,1040.63,740.22
2016,4,17,12,45,930.0,119.5,1.1,22.5,943.0,1051.37,745.43
2016,4,17,13,0,930.0,118.0,1.1,23.0,934.0,1058.38,748.52
2016,4,17,13,15,926.5,117.0,1.15,23.0,916.5,1058.67,750.1
2016,4,17,13,30,923.0,116.0,1.2,23.0,899.0,1055.17,749.58
2016,4,17,13,45,919.5,113.5,1.25,23.0,874.0,1046.32,745.9
2016,4,17,14,0,916.0,111.0,1.3,23.0,849.0,1033.75,740.07
2016,4,17,14,15,908.0,109.0,1.35,22.5,817.0,1013.7,731.05
2016,4,17,14,30,900.0,107.0,1.4,22.0,785.0,990.25,719.9
2016,4,17,14,45,891.0,104.0,1.5,22.0,746.5,961.5,704.64
2016,4,17,15,0,882.0,101.0,1.6,22.0,708.0,929.72,687.17
2016,4,17,15,15,867.5,98.5,1.6,21.5,664.0,890.77,664.73
2016,4,17,15,30,853.0,96.0,1.6,21.0,620.0,856.4,645.09
2016,4,17,15,45,835.0,92.0,1.6,21.0,571.5,808.14,614.4
2016,4,17,16,0,817.0,88.0,1.6,21.0,523.0,758.32,582.24
2016,4,17,16,15,791.5,84.5,1.55,20.5,471.0,702.28,545.61
2016,4,17,16,30,766.0,81.0,1.5,20.0,419.0,645.92,507.86
2016,4,17,16,45,730.5,76.0,1.5,19.5,365.0,581.34,461.64
2016,4,17,17,0,695.0,71.0,1.5,19.0,311.0,520.82,416.21
2016,4,17,17,15,643.5,64.5,1.4,18.5,257.5,448.98,359.66
2016,4,17,17,30,592.0,58.0,1.3,18.0,204.0,381.12,304.03
2016,4,17,17,45,510.5,49.5,1.25,17.5,153.5,301.96,237.66
2016,4,17,18,0,429.0,41.0,1.2,17.0,103.0,231.1,176.17
2016,4,17,18,15,214.5,32.0,1.1,16.5,63.0,123.32,85.14
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,24.09,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,10.96,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,15.0,26.0,11.49,0.0
2016,4,18,6,0,259.0,29.0,0.6,15.0,52.0,23.15,12.94
2016,4,18,6,15,366.0,41.0,0.7,15.0,97.5,31.8,22.07
2016,4,18,6,30,473.0,53.0,0.8,15.0,143.0,39.99,29.8
2016,4,18,6,45,541.0,62.0,0.9,15.5,195.5,45.05,34.5
2016,4,18,7,0,609.0,71.0,1.0,16.0,248.0,49.85,38.77
2016,4,18,7,15,655.5,77.5,1.05,16.0,302.5,78.56,45.32
2016,4,18,7,30,702.0,84.0,1.1,16.0,357.0,131.29,75.3
2016,4,18,7,45,734.0,89.5,1.2,16.5,410.5,186.51,117.26
2016,4,18,8,0,766.0,95.0,1.3,17.0,464.0,249.17,169.74
2016,4,18,8,15,790.5,99.0,1.35,17.0,515.5,307.63,220.9
2016,4,18,8,30,815.0,103.0,1.4,17.0,567.0,368.33,273.71
2016,4,18,8,45,834.5,106.0,1.5,17.5,614.5,428.08,324.44
2016,4,18,9,0,854.0,109.0,1.6,18.0,662.0,488.89,374.46
2016,4,18,9,15,867.5,111.0,1.6,18.5,704.5,546.49,420.06
2016,4,18,9,30,881.0,113.0,1.6,19.0,747.0,604.9,464.55
2016,4,18,9,45,896.0,112.5,1.65,19.5,784.5,659.78,505.36
2016,4,18,10,0,911.0,112.0,1.7,20.0,822.0,713.96,544.43
2016,4,18,10,15,918.0,113.5,1.7,20.0,851.5,763.37,579.19
2016,4,18,10,30,925.0,115.0,1.7,20.0,881.0,810.86,610.49
2016,4,18,10,45,930.5,116.0,1.75,20.5,903.5,854.56,638.16
2016,4,18,11,0,936.0,117.0,1.8,21.0,926.0,895.79,663.9
2016,4,18,11,15,939.0,117.5,1.8,21.0,940.5,931.74,686.65
2016,4,18,11,30,942.0,118.0,1.8,21.0,955.0,964.69,707.37
2016,4,18,11,45,942.0,119.0,1.8,21.0,960.5,992.24,724.55
2016,4,18,12,0,942.0,120.0,1.8,21.0,966.0,1016.39,739.58
2016,4,18,12,15,941.0,120.0,1.75,21.0,964.5,1035.07,750.48
2016,4,18,12,30,940.0,120.0,1.7,21.0,963.0,1050.11,759.15
2016,4,18,12,45,932.5,123.0,1.7,21.0,951.0,1058.13,764.28
2016,4,18,13,0,925.0,126.0,1.7,21.0,939.0,1062.36,767.23
2016,4,18,13,15,920.5,125.0,1.65,21.0,921.0,1061.65,766.48
2016,4,18,13,30,916.0,124.0,1.6,21.0,903.0,1057.19,763.55
2016,4,18,13,45,902.0,127.0,1.6,21.0,875.5,1043.83,755.99
2016,4,18,14,0,888.0,130.0,1.6,21.0,848.0,1027.06,746.48
2016,4,18,14,15,780.0,167.5,1.6,20.5,780.5,961.65,707.1
2016,4,18,14,30,672.0,205.0,1.6,20.0,713.0,893.64,665.64
2016,4,18,14,45,640.5,202.5,1.65,20.0,667.0,848.74,638.15
2016,4,18,15,0,609.0,200.0,1.7,20.0,621.0,802.48,608.63
2016,4,18,15,15,602.0,186.0,1.75,19.5,580.5,764.86,586.07
2016,4,18,15,30,595.0,172.0,1.8,19.0,540.0,725.2,561.44
2016,4,18,15,45,520.0,179.0,1.85,19.0,481.5,645.7,504.97
2016,4,18,16,0,445.0,186.0,1.9,19.0,423.0,575.48,453.9
2016,4,18,16,15,385.0,176.5,2.0,18.5,367.5,502.24,400.74
2016,4,18,16,30,325.0,167.0,2.1,18.0,312.0,421.88,340.44
2016,4,18,16,45,290.5,153.5,2.25,18.0,270.5,370.06,300.38
2016,4,18,17,0,256.0,140.0,2.4,18.0,229.0,320.91,261.15
2016,4,18,17,15,232.5,118.5,2.6,17.5,189.0,271.12,221.0
2016,4,18,17,30,209.0,97.0,2.8,17.0,149.0,223.18,181.02
2016,4,18,17,45,169.5,76.0,3.05,16.5,111.5,170.76,136.18
2016,4,18,18,0,130.0,55.0,3.3,16.0,74.0,122.25,93.93
2016,4,18,18,15,65.0,35.5,3.35,15.5,45.0,65.6,44.67
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,14.93,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,15.5,0.75,14.5,26.5,12.2,0.0
2016,4,19,6,0,247.0,31.0,0.8,15.0,53.0,24.83,14.63
2016,4,19,6,15,351.0,43.5,0.8,15.0,98.5,33.87,23.92
2016,4,19,6,30,455.0,56.0,0.8,15.0,144.0,42.41,31.97
2016,4,19,6,45,528.5,63.5,0.8,15.5,196.0,46.07,35.42
2016,4,19,7,0,602.0,71.0,0.8,16.0,248.0,49.59,38.55
2016,4,19,7,15,648.0,77.5,0.75,16.0,302.0,80.04,45.87
2016,4,19,7,30,694.0,84.0,0.7,16.0,356.0,132.32,76.13
2016,4,19,7,45,721.0,91.0,0.7,16.0,408.5,187.49,118.58
2016,4,19,8,0,748.0,98.0,0.7,16.0,461.0,245.72,167.73
2016,4,19,8,15,772.5,102.5,0.8,16.5,512.0,307.46,220.82
2016,4,19,8,30,797.0,107.0,0.9,17.0,563.0,367.54,272.23
2016,4,19,8,45,807.0,114.0,1.05,17.5,608.5,426.03,321.71
2016,4,19,9,0,817.0,121.0,1.2,18.0,654.0,484.6,369.75
2016,4,19,9,15,736.0,159.0,1.3,18.0,662.0,522.37,401.2
2016,4,19,9,30,655.0,197.0,1.4,18.0,670.0,553.07,425.76
2016,4,19,9,45,645.0,215.5,1.55,18.5,700.5,600.46,461.23
2016,4,19,10,0,635.0,234.0,1.7,19.0,731.0,645.64,493.98
2016,4,19,10,15,752.5,188.5,1.75,19.0,798.5,719.71,549.24
2016,4,19,10,30,870.0,143.0,1.8,19.0,866.0,799.72,606.46
2016,4,19,10,45,688.5,238.0,1.85,19.5,819.0,785.55,592.38
2016,4,19,11,0,507.0,333.0,1.9,20.0,772.0,753.83,565.48
2016,4,19,11,15,509.0,340.5,1.95,20.0,787.5,784.73,587.31
2016,4,19,11,30,511.0,348.0,2.0,20.0,803.0,814.08,607.33
2016,4,19,11,45,500.5,354.0,2.05,20.0,802.5,828.78,617.18
2016,4,19,12,0,490.0,360.0,2.1,20.0,802.0,841.07,625.52
2016,4,19,12,15,519.5,350.0,2.1,20.0,817.5,873.58,648.18
2016,4,19,12,30,549.0,340.0,2.1,20.0,833.0,904.61,669.56
2016,4,19,12,45,476.0,360.0,2.15,20.0,784.5,862.79,640.18
2016,4,19,13,0,403.0,380.0,2.2,20.0,736.0,807.47,602.17
2016,4,19,13,15,315.0,399.5,2.2,19.5,674.5,744.69,558.56
2016,4,19,13,30,227.0,419.0,2.2,19.0,613.0,667.49,504.1
2016,4,19,13,45,211.5,408.0,2.2,19.0,584.5,641.93,486.85
2016,4,19,14,0,196.0,397.0,2.2,19.0,556.0,615.5,468.49
2016,4,19,14,15,238.5,373.5,2.2,18.5,559.0,631.25,483.15
2016,4,19,14,30,281.0,350.0,2.2,18.0,562.0,658.31,505.41
2016,4,19,14,45,264.0,333.5,2.2,18.0,525.5,620.45,478.66
2016,4,19,15,0,247.0,317.0,2.2,18.0,489.0,582.08,451.74
2016,4,19,15,15,325.5,278.0,2.2,18.0,489.5,602.91,470.88
2016,4,19,15,30,404.0,239.0,2.2,18.0,490.0,630.08,493.81
2016,4,19,15,45,432.5,211.0,2.25,18.0,460.0,609.32,480.73
2016,4,19,16,0,461.0,183.0,2.3,18.0,430.0,584.62,464.79
2016,4,19,16,15,566.5,147.0,2.35,17.5,420.5,604.0,483.6
2016,4,19,16,30,672.0,111.0,2.4,17.0,411.0,617.96,497.32
2016,4,19,16,45,650.5,99.5,2.45,17.0,360.0,559.33,452.77
2016,4,19,17,0,629.0,88.0,2.5,17.0,309.0,500.99,407.35
2016,4,19,17,15,574.5,79.5,2.45,16.5,256.0,428.29,349.08
2016,4,19,17,30,520.0,71.0,2.4,16.0,203.0,359.91,292.17
2016,4,19,17,45,455.5,59.0,2.4,16.0,154.0,288.12,230.25
2016,4,19,18,0,391.0,47.0,2.4,16.0,105.0,222.83,172.23
2016,4,19,18,15,263.0,32.5,2.3,15.5,65.0,141.09,100.18
2016,4,19,18,30,135.0,18.0,2.2,15.0,25.0,65.44,0.0
2016,4,19,18,45,67.5,9.0,2.15,15.0,12.5,23.37,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.5,15.5,1.6,14.0,29.0,12.14,0.0
2016,4,20,6,0,277.0,31.0,1.7,14.0,58.0,24.63,14.78
2016,4,20,6,15,379.5,42.5,1.75,14.5,103.5,32.74,23.01
2016,4,20,6,30,482.0,54.0,1.8,15.0,149.0,40.41,30.2
2016,4,20,6,45,556.5,60.5,1.85,15.5,202.0,43.36,33.01
2016,4,20,7,0,631.0,67.0,1.9,16.0,255.0,46.23,35.55
2016,4,20,7,15,674.5,73.0,1.85,16.0,309.0,79.34,43.79
2016,4,20,7,30,718.0,79.0,1.8,16.0,363.0,132.59,75.31
2016,4,20,7,45,750.5,83.0,1.75,16.5,416.5,191.36,120.86
2016,4,20,8,0,783.0,87.0,1.7,17.0,470.0,249.64,170.24
2016,4,20,8,15,805.5,90.5,1.65,17.0,520.5,308.04,221.74
2016,4,20,8,30,828.0,94.0,1.6,17.0,571.0,368.38,274.45
2016,4,20,8,45,844.0,97.5,1.6,17.5,617.5,427.76,324.84
2016,4,20,9,0,860.0,101.0,1.6,18.0,664.0,487.78,373.99
2016,4,20,9,15,597.0,209.0,1.55,18.0,611.5,497.04,383.12
2016,4,20,9,30,334.0,317.0,1.5,18.0,559.0,477.67,367.87
2016,4,20,9,45,470.0,282.5,1.5,18.0,641.5,552.87,425.57
2016,4,20,10,0,606.0,248.0,1.5,18.0,724.0,639.93,490.31
2016,4,20,10,15,541.0,284.5,1.5,18.0,721.0,658.37,501.92
2016,4,20,10,30,476.0,321.0,1.5,18.0,718.0,670.83,509.34
2016,4,20,10,45,466.0,335.0,1.5,18.5,732.0,699.86,528.3
2016,4,20,11,0,456.0,349.0,1.5,19.0,746.0,726.92,545.36
2016,4,20,11,15,687.5,237.5,1.5,19.0,846.5,841.46,629.24
2016,4,20,11,30,919.0,126.0,1.5,19.0,947.0,953.87,702.62
2016,4,20,11,45,914.0,130.0,1.5,19.0,951.5,979.06,717.28
2016,4,20,12,0,909.0,134.0,1.5,19.0,956.0,1000.76,730.78
2016,4,20,12,15,908.5,134.0,1.5,19.0,954.0,1019.28,742.33
2016,4,20,12,30,908.0,134.0,1.5,19.0,952.0,1034.32,751.77
2016,4,20,12,45,905.5,133.5,1.55,19.0,942.0,1043.31,758.35
2016,4,20,13,0,903.0,133.0,1.6,19.0,932.0,1048.67,762.83
2016,4,20,13,15,898.0,132.0,1.65,19.0,913.5,1047.34,763.23
2016,4,20,13,30,893.0,131.0,1.7,19.0,895.0,1042.36,761.51
2016,4,20,13,45,740.0,201.5,1.75,19.0,822.5,978.36,721.78
2016,4,20,14,0,587.0,272.0,1.8,19.0,750.0,893.37,665.87
2016,4,20,14,15,587.0,257.0,1.85,18.5,719.5,871.55,655.23
2016,4,20,14,30,587.0,242.0,1.9,18.0,689.0,847.04,641.92
2016,4,20,14,45,588.5,225.5,1.95,18.0,654.5,824.06,628.26
2016,4,20,15,0,590.0,209.0,2.0,18.0,620.0,794.58,610.04
2016,4,20,15,15,693.0,162.0,2.05,18.0,615.5,819.71,630.68
2016,4,20,15,30,796.0,115.0,2.1,18.0,611.0,829.83,639.61
2016,4,20,15,45,776.0,111.0,2.15,18.0,562.5,781.82,607.92
2016,4,20,16,0,756.0,107.0,2.2,18.0,514.0,735.98,577.75
2016,4,20,16,15,691.0,104.5,2.2,17.5,448.5,654.1,521.07
2016,4,20,16,30,626.0,102.0,2.2,17.0,383.0,575.49,463.91
2016,4,20,16,45,569.5,102.5,2.25,17.0,334.0,509.68,413.55
2016,4,20,17,0,513.0,103.0,2.3,17.0,285.0,443.13,361.04
2016,4,20,17,15,470.0,90.5,2.3,16.5,236.0,378.82,309.42
2016,4,20,17,30,427.0,78.0,2.3,16.0,187.0,318.06,258.74
2016,4,20,17,45,363.5,64.0,2.3,16.0,141.5,250.25,200.35
2016,4,20,18,0,300.0,50.0,2.3,16.0,96.0,189.09,146.43
2016,4,20,18,15,150.0,37.0,2.25,15.5,60.0,107.62,76.83
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.67,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,38.5,18.0,1.1,15.0,22.0,15.88,0.0
2016,4,21,6,0,77.0,36.0,1.2,15.0,44.0,29.4,18.9
2016,4,21,6,15,125.5,56.5,1.3,15.0,78.0,45.07,33.76
2016,4,21,6,30,174.0,77.0,1.4,15.0,112.0,60.2,47.67
2016,4,21,6,45,206.0,97.5,1.5,15.5,151.0,74.75,60.71
2016,4,21,7,0,238.0,118.0,1.6,16.0,190.0,88.71,72.94
2016,4,21,7,15,274.5,132.5,1.65,16.0,231.0,114.06,83.0
2016,4,21,7,30,311.0,147.0,1.7,16.0,272.0,149.73,106.47
2016,4,21,7,45,230.5,179.5,1.8,16.0,279.0,183.86,137.21
2016,4,21,8,0,150.0,212.0,1.9,16.0,286.0,212.63,164.28
2016,4,21,8,15,206.5,230.5,1.95,16.0,343.5,256.69,198.63
2016,4,21,8,30,263.0,249.0,2.0,16.0,401.0,304.53,236.48
2016,4,21,8,45,380.5,237.0,2.1,16.5,477.0,361.47,280.76
2016,4,21,9,0,498.0,225.0,2.2,17.0,553.0,429.15,333.81
2016,4,21,9,15,524.0,232.0,2.25,17.0,596.5,479.79,374.17
2016,4,21,9,30,550.0,239.0,2.3,17.0,640.0,532.32,415.23
2016,4,21,9,45,557.0,252.5,2.35,17.0,675.0,580.56,452.06
2016,4,21,10,0,564.0,266.0,2.4,17.0,710.0,628.44,487.85
2016,4,21,10,15,698.0,209.0,2.35,17.0,779.0,702.03,543.85
2016,4,21,10,30,832.0,152.0,2.3,17.0,848.0,781.86,602.53
2016,4,21,10,45,841.5,151.0,2.3,17.0,870.5,824.04,630.66
2016,4,21,11,0,851.0,150.0,2.3,17.0,893.0,864.31,657.53
2016,4,21,11,15,855.0,151.0,2.3,17.0,907.0,899.65,680.83
2016,4,21,11,30,859.0,152.0,2.3,17.0,921.0,932.34,702.25
2016,4,21,11,45,866.5,148.5,2.3,17.0,929.0,953.97,716.2
2016,4,21,12,0,874.0,145.0,2.3,17.0,937.0,979.14,732.65
2016,4,21,12,15,873.5,144.5,2.35,17.0,934.5,996.54,744.48
2016,4,21,12,30,873.0,144.0,2.4,17.0,932.0,1010.58,754.26
2016,4,21,12,45,594.0,282.0,2.5,17.0,816.0,902.13,680.47
2016,4,21,13,0,315.0,420.0,2.6,17.0,700.0,761.6,576.49
2016,4,21,13,15,396.0,377.5,2.65,17.0,722.0,802.33,609.75
2016,4,21,13,30,477.0,335.0,2.7,17.0,744.0,852.96,647.95
2016,4,21,13,45,297.5,365.5,2.8,17.0,618.5,694.73,532.85
2016,4,21,14,0,118.0,396.0,2.9,17.0,493.0,536.73,414.22
2016,4,21,14,15,84.5,363.5,2.95,17.0,431.5,455.58,354.62
2016,4,21,14,30,51.0,331.0,3.0,17.0,370.0,388.46,303.75
2016,4,21,14,45,55.5,317.5,3.1,17.0,358.0,378.85,297.62
2016,4,21,15,0,60.0,304.0,3.2,17.0,346.0,368.82,290.91
2016,4,21,15,15,30.5,237.5,3.2,17.0,259.0,269.26,213.16
2016,4,21,15,30,1.0,171.0,3.2,17.0,172.0,164.49,129.3
2016,4,21,15,45,16.5,190.5,3.25,17.0,199.5,198.0,157.52
2016,4,21,16,0,32.0,210.0,3.3,17.0,227.0,242.17,193.9
2016,4,21,16,15,120.5,198.0,3.3,16.5,254.0,306.33,248.81
2016,4,21,16,30,209.0,186.0,3.3,16.0,281.0,351.61,287.86
2016,4,21,16,45,197.5,164.5,3.3,16.0,245.5,311.64,255.81
2016,4,21,17,0,186.0,143.0,3.3,16.0,210.0,272.22,223.81
2016,4,21,17,15,172.5,120.5,3.25,15.5,174.5,231.1,189.97
2016,4,21,17,30,159.0,98.0,3.2,15.0,139.0,190.9,155.95
2016,4,21,17,45,135.0,77.0,3.2,15.0,106.0,148.84,119.26
2016,4,21,18,0,111.0,56.0,3.2,15.0,73.0,115.13,89.03
2016,4,21,18,15,57.0,37.5,3.15,15.0,46.0,64.53,45.05
2016,4,21,18,30,3.0,19.0,3.1,15.0,19.0,18.89,0.18
2016,4,21,18,45,1.5,9.5,3.1,15.0,9.5,9.38,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.5,14.0,6.5,6.01,0.0
2016,4,22,6,0,0.0,13.0,5.6,14.0,13.0,12.04,4.5
2016,4,22,6,15,0.0,23.0,5.6,14.0,23.0,21.33,13.1
2016,4,22,6,30,0.0,33.0,5.6,14.0,33.0,30.63,21.65
2016,4,22,6,45,0.0,44.5,5.65,14.5,44.5,41.34,31.32
2016,4,22,7,0,0.0,56.0,5.7,15.0,56.0,52.06,40.86
2016,4,22,7,15,0.0,68.0,5.7,15.0,68.0,63.26,48.3
2016,4,22,7,30,0.0,80.0,5.7,15.0,80.0,74.25,57.45
2016,4,22,7,45,0.0,58.0,5.7,15.0,58.0,53.94,40.13
2016,4,22,8,0,0.0,36.0,5.7,15.0,36.0,33.45,22.7
2016,4,22,8,15,75.5,148.5,5.75,15.0,192.5,152.82,120.13
2016,4,22,8,30,151.0,261.0,5.8,15.0,349.0,278.47,221.26
2016,4,22,8,45,80.5,237.5,5.85,15.0,284.5,245.12,195.58
2016,4,22,9,0,10.0,214.0,5.9,15.0,220.0,200.68,159.83
2016,4,22,9,15,5.0,175.5,6.0,15.0,178.5,164.82,130.45
2016,4,22,9,30,0.0,137.0,6.1,15.0,137.0,127.39,99.65
2016,4,22,9,45,1.0,150.5,6.2,15.5,151.5,140.63,110.09
2016,4,22,10,0,2.0,164.0,6.3,16.0,166.0,154.04,120.57
2016,4,22,10,15,3.5,171.0,6.45,16.0,174.0,161.94,126.82
2016,4,22,10,30,5.0,178.0,6.6,16.0,182.0,170.01,133.21
2016,4,22,10,45,10.0,230.5,6.75,16.0,239.0,223.65,176.19
2016,4,22,11,0,15.0,283.0,6.9,16.0,296.0,278.17,219.43
2016,4,22,11,15,36.0,346.5,7.1,15.5,379.0,363.77,287.75
