Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,11,30,57.0,410.0,7.3,15.0,462.0,448.17,354.5
2016,4,22,11,45,34.0,326.5,7.55,15.0,358.0,348.23,275.94
2016,4,22,12,0,11.0,243.0,7.8,15.0,254.0,240.18,189.75
2016,4,22,12,15,11.0,239.5,7.85,15.0,250.0,237.42,187.68
2016,4,22,12,30,11.0,236.0,7.9,15.0,246.0,234.58,185.46
2016,4,22,12,45,15.0,273.5,8.0,15.0,287.0,275.56,218.38
2016,4,22,13,0,19.0,311.0,8.1,15.0,328.0,317.17,251.61
2016,4,22,13,15,247.0,323.5,8.05,15.0,536.5,595.24,478.05
2016,4,22,13,30,475.0,336.0,8.0,15.0,745.0,851.96,678.65
2016,4,22,13,45,661.0,239.0,7.95,15.0,790.0,939.47,749.91
2016,4,22,14,0,847.0,142.0,7.9,15.0,835.0,1009.71,802.37
2016,4,22,14,15,839.0,140.0,7.85,15.0,804.5,990.44,788.82
2016,4,22,14,30,831.0,138.0,7.8,15.0,774.0,967.98,773.35
2016,4,22,14,45,830.0,130.5,7.75,15.0,739.0,942.97,756.06
2016,4,22,15,0,829.0,123.0,7.7,15.0,704.0,914.69,736.35
2016,4,22,15,15,640.0,176.0,7.7,14.5,608.0,787.96,642.88
2016,4,22,15,30,451.0,229.0,7.7,14.0,512.0,659.16,541.03
2016,4,22,15,45,615.5,166.0,7.75,14.0,519.0,714.99,590.82
2016,4,22,16,0,780.0,103.0,7.8,14.0,526.0,747.2,618.61
2016,4,22,16,15,753.0,98.5,7.7,14.0,475.0,693.38,577.65
2016,4,22,16,30,726.0,94.0,7.6,14.0,424.0,636.49,533.47
2016,4,22,16,45,363.0,78.0,7.5,14.0,243.0,345.6,292.24
2016,4,22,17,0,0.0,62.0,7.4,14.0,62.0,57.66,43.63
2016,4,22,17,15,0.0,51.5,7.2,13.5,51.5,47.86,35.47
2016,4,22,17,30,0.0,41.0,7.0,13.0,41.0,38.07,27.1
2016,4,22,17,45,178.5,47.0,6.8,13.0,75.5,145.69,118.23
2016,4,22,18,0,357.0,53.0,6.6,13.0,110.0,214.97,170.42
2016,4,22,18,15,233.0,38.5,6.45,13.0,70.0,136.82,100.64
2016,4,22,18,30,109.0,24.0,6.3,13.0,30.0,67.2,20.08
2016,4,22,18,45,54.5,12.0,6.2,13.0,15.0,23.46,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,19.0,4.65,12.5,32.5,14.86,1.19
2016,4,23,6,0,252.0,38.0,4.8,13.0,65.0,29.49,19.47
2016,4,23,6,15,351.0,50.0,4.85,13.0,110.5,38.95,28.74
2016,4,23,6,30,450.0,62.0,4.9,13.0,156.0,46.8,36.2
2016,4,23,6,45,514.0,70.5,4.95,13.0,207.0,51.08,40.26
2016,4,23,7,0,578.0,79.0,5.0,13.0,258.0,55.15,43.96
2016,4,23,7,15,419.5,118.0,4.9,13.0,261.0,107.32,73.52
2016,4,23,7,30,261.0,157.0,4.8,13.0,264.0,153.24,113.05
2016,4,23,7,45,495.5,130.0,4.7,13.5,366.0,187.95,131.23
2016,4,23,8,0,730.0,103.0,4.6,14.0,468.0,252.55,178.39
2016,4,23,8,15,754.0,107.0,4.6,14.0,517.5,309.11,229.5
2016,4,23,8,30,778.0,111.0,4.6,14.0,567.0,371.04,284.81
2016,4,23,8,45,794.5,115.0,4.7,14.5,612.5,428.18,335.07
2016,4,23,9,0,811.0,119.0,4.8,15.0,658.0,486.09,384.61
2016,4,23,9,15,824.5,121.5,4.85,15.0,698.5,541.59,431.59
2016,4,23,9,30,838.0,124.0,4.9,15.0,739.0,596.98,477.27
2016,4,23,9,45,859.0,120.0,4.95,15.0,777.0,650.83,520.86
2016,4,23,10,0,880.0,116.0,5.0,15.0,815.0,703.79,562.88
2016,4,23,10,15,887.0,117.5,5.05,15.0,843.5,751.41,599.29
2016,4,23,10,30,894.0,119.0,5.1,15.0,872.0,797.2,632.49
2016,4,23,10,45,897.5,121.0,5.2,15.0,893.0,838.64,662.54
2016,4,23,11,0,901.0,123.0,5.3,15.0,914.0,877.58,690.69
2016,4,23,11,15,904.0,123.5,5.2,15.0,928.0,912.0,714.28
2016,4,23,11,30,907.0,124.0,5.1,15.0,942.0,943.56,735.65
2016,4,23,11,45,906.5,125.5,5.05,15.5,947.5,969.87,752.09
2016,4,23,12,0,906.0,127.0,5.0,16.0,953.0,992.92,766.16
2016,4,23,12,15,905.5,127.0,5.0,16.0,951.0,1011.1,778.73
2016,4,23,12,30,905.0,127.0,5.0,16.0,949.0,1025.83,789.01
2016,4,23,12,45,899.0,128.5,5.05,16.0,938.0,1033.12,794.67
2016,4,23,13,0,893.0,130.0,5.1,16.0,927.0,1036.77,797.99
2016,4,23,13,15,889.0,129.5,5.3,16.0,909.5,1036.75,800.15
2016,4,23,13,30,885.0,129.0,5.5,16.0,892.0,1033.15,799.87
2016,4,23,13,45,871.5,131.5,5.7,16.0,865.0,1019.67,792.69
2016,4,23,14,0,858.0,134.0,5.9,16.0,838.0,1011.97,789.66
2016,4,23,14,15,849.0,132.0,6.0,15.5,806.0,991.52,778.36
2016,4,23,14,30,840.0,130.0,6.1,15.0,774.0,967.89,764.76
2016,4,23,14,45,823.0,129.5,6.25,15.0,734.5,935.37,743.4
2016,4,23,15,0,806.0,129.0,6.4,15.0,695.0,900.37,720.02
2016,4,23,15,15,789.5,126.0,6.4,15.0,652.0,860.81,692.34
2016,4,23,15,30,773.0,123.0,6.4,15.0,609.0,819.27,662.98
2016,4,23,15,45,540.0,172.0,6.45,15.0,499.0,653.96,536.12
2016,4,23,16,0,307.0,221.0,6.5,15.0,389.0,493.75,405.88
2016,4,23,16,15,238.5,206.0,6.5,14.5,329.0,414.38,342.67
2016,4,23,16,30,170.0,191.0,6.5,14.0,269.0,329.59,273.57
2016,4,23,16,45,379.5,142.5,6.5,14.0,288.0,425.52,356.62
2016,4,23,17,0,589.0,94.0,6.5,14.0,307.0,483.8,406.19
2016,4,23,17,15,535.0,86.0,6.4,14.0,255.5,413.88,346.48
2016,4,23,17,30,481.0,78.0,6.3,14.0,204.0,348.22,289.16
2016,4,23,17,45,395.0,67.5,6.25,14.0,155.5,268.47,219.12
2016,4,23,18,0,309.0,57.0,6.2,14.0,107.0,200.9,158.68
2016,4,23,18,15,201.5,40.5,6.15,13.5,68.0,128.58,94.85
2016,4,23,18,30,94.0,24.0,6.1,13.0,29.0,58.7,20.99
2016,4,23,18,45,47.0,12.0,6.1,13.0,14.5,21.83,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,24,5,45,57.5,23.5,8.05,12.5,30.0,19.51,5.19
2016,4,24,6,0,115.0,47.0,8.2,13.0,60.0,37.75,26.63
2016,4,24,6,15,196.0,67.0,8.15,13.0,103.5,52.87,41.02
2016,4,24,6,30,277.0,87.0,8.1,13.0,147.0,67.52,54.64
2016,4,24,6,45,354.0,100.0,8.1,13.0,198.0,73.1,59.94
2016,4,24,7,0,431.0,113.0,8.1,13.0,249.0,80.63,66.72
2016,4,24,7,15,545.5,97.5,8.05,13.0,301.0,99.23,62.38
2016,4,24,7,30,660.0,82.0,8.0,13.0,353.0,135.38,80.68
2016,4,24,7,45,525.5,132.0,7.95,13.0,366.0,195.92,137.35
2016,4,24,8,0,391.0,182.0,7.9,13.0,379.0,239.68,181.57
2016,4,24,8,15,557.5,162.5,7.85,13.0,474.5,299.8,229.58
2016,4,24,8,30,724.0,143.0,7.8,13.0,570.0,377.94,294.82
2016,4,24,8,45,761.0,139.5,7.8,13.5,620.0,434.53,344.87
2016,4,24,9,0,798.0,136.0,7.8,14.0,670.0,496.78,398.5
2016,4,24,9,15,812.5,139.0,7.75,14.0,711.5,552.61,446.61
2016,4,24,9,30,827.0,142.0,7.7,14.0,753.0,608.49,493.58
2016,4,24,9,45,847.0,139.5,7.7,14.5,790.5,662.48,537.25
2016,4,24,10,0,867.0,137.0,7.7,15.0,828.0,716.38,579.79
2016,4,24,10,15,874.5,139.0,7.75,15.0,857.0,765.16,618.53
2016,4,24,10,30,882.0,141.0,7.8,15.0,886.0,809.5,651.75
2016,4,24,10,45,885.0,143.5,7.9,15.0,907.0,850.63,682.34
2016,4,24,11,0,888.0,146.0,8.0,15.0,928.0,889.27,710.99
2016,4,24,11,15,891.0,147.0,8.2,15.0,942.0,923.87,736.92
2016,4,24,11,30,894.0,148.0,8.4,15.0,956.0,955.67,760.81
2016,4,24,11,45,888.0,152.5,8.65,15.0,960.0,979.56,779.08
2016,4,24,12,0,882.0,157.0,8.9,15.0,964.0,1000.03,794.95
2016,4,24,12,15,881.5,157.5,9.1,15.0,962.0,1018.49,809.28
2016,4,24,12,30,881.0,158.0,9.3,15.0,960.0,1042.76,828.03
2016,4,24,12,45,721.5,243.5,9.5,15.0,895.5,990.61,790.19
2016,4,24,13,0,562.0,329.0,9.7,15.0,831.0,924.55,737.55
2016,4,24,13,15,699.0,251.5,9.8,15.0,864.0,989.61,791.69
2016,4,24,13,30,836.0,174.0,9.9,15.0,897.0,1041.16,831.02
2016,4,24,13,45,683.0,235.0,10.05,15.0,814.5,957.38,769.33
2016,4,24,14,0,530.0,296.0,10.2,15.0,732.0,862.5,694.7
2016,4,24,14,15,456.0,313.0,10.25,14.5,678.0,803.2,649.56
2016,4,24,14,30,382.0,330.0,10.3,14.0,624.0,732.24,594.88
2016,4,24,14,45,549.0,259.5,10.4,14.0,659.0,819.49,669.32
2016,4,24,15,0,716.0,189.0,10.5,14.0,694.0,888.97,727.79
2016,4,24,15,15,543.0,221.0,10.55,13.5,590.5,745.5,615.7
2016,4,24,15,30,370.0,253.0,10.6,13.0,487.0,603.33,500.67
2016,4,24,15,45,402.0,223.5,10.65,13.0,459.5,597.22,498.07
2016,4,24,16,0,434.0,194.0,10.7,13.0,432.0,575.1,482.37
2016,4,24,16,15,506.0,169.5,10.75,13.0,421.5,584.13,492.24
2016,4,24,16,30,578.0,145.0,10.8,13.0,411.0,585.31,495.15
2016,4,24,16,45,549.0,132.0,10.85,13.0,360.0,524.96,445.24
2016,4,24,17,0,520.0,119.0,10.9,13.0,309.0,465.92,395.41
2016,4,24,17,15,463.0,108.0,10.95,12.5,256.5,395.24,334.98
2016,4,24,17,30,406.0,97.0,11.0,12.0,204.0,329.54,277.36
2016,4,24,17,45,335.0,81.0,11.05,12.0,156.5,257.3,212.73
2016,4,24,18,0,264.0,65.0,11.1,12.0,109.0,192.57,154.11
2016,4,24,18,15,167.5,45.0,11.15,12.0,69.5,116.61,86.84
2016,4,24,18,30,71.0,25.0,11.2,12.0,30.0,53.81,22.24
2016,4,24,18,45,35.5,12.5,11.3,12.0,15.0,19.78,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,7.75,10.5,38.5,13.78,3.05
2016,4,25,6,0,350.0,36.0,7.7,11.0,77.0,28.36,18.9
2016,4,25,6,15,446.0,46.0,7.7,11.0,125.0,34.94,25.49
2016,4,25,6,30,542.0,56.0,7.7,11.0,173.0,41.19,31.48
2016,4,25,6,45,607.5,62.0,7.75,11.5,227.0,43.73,33.89
2016,4,25,7,0,673.0,68.0,7.8,12.0,281.0,46.19,36.06
2016,4,25,7,15,713.5,73.0,7.75,12.0,336.0,94.38,52.61
2016,4,25,7,30,754.0,78.0,7.7,12.0,391.0,148.66,87.96
2016,4,25,7,45,783.5,82.0,7.7,12.0,444.5,204.97,134.41
2016,4,25,8,0,813.0,86.0,7.7,12.0,498.0,264.52,187.93
2016,4,25,8,15,834.5,89.5,7.6,12.0,549.5,324.26,243.38
2016,4,25,8,30,856.0,93.0,7.5,12.0,601.0,385.75,300.16
2016,4,25,8,45,871.0,96.5,7.45,12.5,648.0,449.22,357.03
2016,4,25,9,0,886.0,100.0,7.4,13.0,695.0,509.42,409.76
2016,4,25,9,15,899.0,102.0,7.35,13.0,737.0,567.36,460.02
2016,4,25,9,30,912.0,104.0,7.3,13.0,779.0,624.91,508.66
2016,4,25,9,45,915.5,109.0,7.3,13.5,814.0,678.62,552.04
2016,4,25,10,0,919.0,114.0,7.3,14.0,849.0,730.54,592.84
2016,4,25,10,15,926.0,115.5,7.35,14.0,878.5,779.75,631.02
2016,4,25,10,30,933.0,117.0,7.4,14.0,908.0,827.02,666.18
2016,4,25,10,45,937.0,118.5,7.5,14.0,929.5,869.74,697.89
2016,4,25,11,0,941.0,120.0,7.6,14.0,951.0,909.89,727.58
2016,4,25,11,15,943.5,121.0,7.7,14.0,965.0,945.5,753.83
2016,4,25,11,30,946.0,122.0,7.8,14.0,979.0,978.1,777.87
2016,4,25,11,45,945.0,123.0,7.9,14.0,984.0,1004.32,797.25
2016,4,25,12,0,944.0,124.0,8.0,14.0,989.0,1027.1,814.2
2016,4,25,12,15,943.5,124.0,8.1,14.0,987.0,1045.85,828.31
2016,4,25,12,30,943.0,124.0,8.2,14.0,985.0,1061.0,839.92
2016,4,25,12,45,934.5,127.0,8.3,14.0,972.5,1067.62,845.44
2016,4,25,13,0,926.0,130.0,8.4,14.0,960.0,1070.45,848.38
2016,4,25,13,15,921.5,129.5,8.45,14.0,942.0,1069.95,848.81
2016,4,25,13,30,917.0,129.0,8.5,14.0,924.0,1065.74,846.67
2016,4,25,13,45,912.5,126.5,8.55,14.5,898.0,1055.74,838.83
2016,4,25,14,0,908.0,124.0,8.6,15.0,872.0,1042.1,828.48
2016,4,25,14,15,899.0,122.0,8.6,14.5,839.5,1021.03,815.7
2016,4,25,14,30,890.0,120.0,8.6,14.0,807.0,996.67,800.51
2016,4,25,14,45,878.5,117.5,8.65,14.0,767.5,966.27,779.44
2016,4,25,15,0,867.0,115.0,8.7,14.0,728.0,940.78,762.08
2016,4,25,15,15,851.5,112.5,8.7,14.0,683.5,901.0,733.62
2016,4,25,15,30,836.0,110.0,8.7,14.0,639.0,859.01,703.33
2016,4,25,15,45,815.5,106.5,8.75,14.0,590.0,809.81,667.32
2016,4,25,16,0,795.0,103.0,8.8,14.0,541.0,759.3,629.89
2016,4,25,16,15,768.0,98.5,8.75,13.5,488.5,701.82,587.29
2016,4,25,16,30,741.0,94.0,8.7,13.0,436.0,647.27,545.97
2016,4,25,16,45,702.5,89.0,8.65,13.0,382.0,581.92,492.31
2016,4,25,17,0,664.0,84.0,8.6,13.0,328.0,518.33,438.83
2016,4,25,17,15,612.0,77.5,8.5,12.5,274.5,447.64,378.69
2016,4,25,17,30,560.0,71.0,8.4,12.0,221.0,380.91,320.13
2016,4,25,17,45,478.5,62.0,8.35,12.0,170.0,302.51,249.87
2016,4,25,18,0,397.0,53.0,8.3,12.0,119.0,232.18,185.7
2016,4,25,18,15,277.5,39.0,8.15,11.5,77.5,151.86,114.02
2016,4,25,18,30,158.0,25.0,8.0,11.0,36.0,83.3,40.61
2016,4,25,18,45,79.0,12.5,7.9,11.0,18.0,29.47,0.0
2016,4,25,19,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,10.0,7.0,6.67,0.0
2016,4,26,5,45,51.5,25.5,5.1,10.5,32.0,22.09,9.49
2016,4,26,6,0,103.0,44.0,5.1,11.0,57.0,35.59,25.29
2016,4,26,6,15,149.0,64.5,5.1,11.0,92.5,51.05,39.87
2016,4,26,6,30,195.0,85.0,5.1,11.0,128.0,65.96,53.75
2016,4,26,6,45,219.0,106.5,5.15,11.5,167.0,80.96,67.34
2016,4,26,7,0,243.0,128.0,5.2,12.0,206.0,95.34,80.07
2016,4,26,7,15,281.0,141.0,5.2,12.0,246.5,124.57,91.79
2016,4,26,7,30,319.0,154.0,5.2,12.0,287.0,160.04,116.45
2016,4,26,7,45,330.5,175.0,5.2,12.5,328.5,201.37,150.13
2016,4,26,8,0,342.0,196.0,5.2,13.0,370.0,244.31,186.55
2016,4,26,8,15,345.0,217.5,5.1,13.0,408.5,286.6,223.33
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,329.29,260.09
2016,4,26,8,45,380.5,251.5,4.9,13.0,494.5,377.02,299.99
2016,4,26,9,0,413.0,264.0,4.8,13.0,542.0,426.58,340.93
2016,4,26,9,15,391.5,289.5,4.7,13.0,566.0,464.89,372.14
2016,4,26,9,30,370.0,315.0,4.6,13.0,590.0,499.27,399.36
2016,4,26,9,45,476.5,289.5,4.6,13.5,661.0,566.63,452.65
2016,4,26,10,0,583.0,264.0,4.6,14.0,732.0,642.71,511.77
2016,4,26,10,15,519.0,300.0,4.7,14.0,727.5,660.1,524.07
2016,4,26,10,30,455.0,336.0,4.8,14.0,723.0,671.02,531.27
2016,4,26,10,45,500.5,332.5,4.95,14.0,768.0,727.24,574.78
2016,4,26,11,0,546.0,329.0,5.1,14.0,813.0,785.22,619.03
2016,4,26,11,15,435.0,378.5,5.25,14.0,768.0,758.31,596.51
2016,4,26,11,30,324.0,428.0,5.4,14.0,723.0,719.32,565.02
2016,4,26,11,45,329.0,432.5,5.6,14.0,733.5,741.79,582.68
2016,4,26,12,0,334.0,437.0,5.8,14.0,744.0,763.24,599.33
2016,4,26,12,15,327.0,435.0,5.95,14.0,735.5,765.34,601.35
2016,4,26,12,30,320.0,433.0,6.1,14.0,727.0,765.68,602.18
2016,4,26,12,45,395.0,396.0,6.35,14.0,754.5,809.58,638.7
2016,4,26,13,0,470.0,359.0,6.6,14.0,782.0,863.03,681.84
2016,4,26,13,15,449.5,358.0,6.75,14.0,756.0,846.17,669.76
2016,4,26,13,30,429.0,357.0,6.9,14.0,730.0,827.1,656.27
2016,4,26,13,45,472.5,329.5,7.1,14.0,729.5,842.59,670.95
2016,4,26,14,0,516.0,302.0,7.3,14.0,729.0,854.78,683.15
2016,4,26,14,15,651.5,231.5,7.35,14.0,749.0,911.6,731.25
2016,4,26,14,30,787.0,161.0,7.4,14.0,769.0,950.79,761.72
2016,4,26,14,45,603.0,221.0,7.45,14.0,673.5,832.88,673.52
2016,4,26,15,0,419.0,281.0,7.5,14.0,578.0,710.68,576.23
2016,4,26,15,15,577.0,211.5,7.5,14.0,593.5,765.06,624.69
2016,4,26,15,30,735.0,142.0,7.5,14.0,609.0,812.33,664.13
2016,4,26,15,45,723.0,133.5,7.5,14.0,563.5,767.85,631.35
2016,4,26,16,0,711.0,125.0,7.5,14.0,518.0,721.73,597.27
2016,4,26,16,15,545.0,145.0,7.45,13.5,429.5,585.39,489.18
2016,4,26,16,30,379.0,165.0,7.4,13.0,341.0,467.57,392.15
2016,4,26,16,45,454.0,130.5,7.4,13.0,316.5,460.68,388.5
2016,4,26,17,0,529.0,96.0,7.4,13.0,292.0,449.7,380.09
2016,4,26,17,15,459.0,93.5,7.4,12.5,244.0,376.16,317.6
2016,4,26,17,30,389.0,91.0,7.4,12.0,196.0,314.0,263.3
2016,4,26,17,45,325.0,76.0,7.4,12.0,151.0,246.88,203.6
2016,4,26,18,0,261.0,61.0,7.4,12.0,106.0,186.46,149.08
2016,4,26,18,15,175.0,43.5,7.25,12.0,69.0,122.76,92.24
2016,4,26,18,30,89.0,26.0,7.1,12.0,32.0,60.44,30.64
2016,4,26,18,45,44.5,13.0,7.0,12.0,16.0,22.31,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.5,5.0,3.7,12.0,5.0,0.0,0.0
2016,4,27,5,30,23.0,10.0,3.9,12.0,10.0,9.53,0.0
2016,4,27,5,45,147.0,26.0,4.1,12.5,42.5,20.34,9.01
2016,4,27,6,0,271.0,42.0,4.3,13.0,75.0,32.39,22.41
2016,4,27,6,15,362.5,53.5,4.45,13.0,121.0,40.39,30.19
2016,4,27,6,30,454.0,65.0,4.6,13.0,167.0,48.5,37.81
2016,4,27,6,45,258.5,96.0,4.75,13.0,157.5,73.76,60.55
2016,4,27,7,0,63.0,127.0,4.9,13.0,148.0,104.25,87.67
2016,4,27,7,15,72.5,149.0,5.15,13.0,177.0,128.15,101.19
2016,4,27,7,30,82.0,171.0,5.4,13.0,206.0,153.85,121.25
2016,4,27,7,45,44.5,170.5,5.65,13.0,190.0,155.45,123.91
2016,4,27,8,0,7.0,170.0,5.9,13.0,174.0,154.86,124.69
2016,4,27,8,15,3.5,168.5,6.3,13.0,171.0,154.29,123.99
2016,4,27,8,30,0.0,167.0,6.7,13.0,168.0,152.88,122.56
2016,4,27,8,45,3.0,182.5,7.1,13.5,185.0,168.59,134.93
2016,4,27,9,0,6.0,198.0,7.5,14.0,202.0,184.72,147.58
2016,4,27,9,15,3.0,177.0,7.7,13.5,179.0,165.19,131.54
2016,4,27,9,30,0.0,156.0,7.9,13.0,156.0,144.83,114.77
2016,4,27,9,45,0.0,143.5,8.15,13.0,143.5,133.55,105.31
2016,4,27,10,0,0.0,131.0,8.4,13.0,131.0,122.13,95.75
2016,4,27,10,15,20.5,247.0,8.5,13.0,264.5,245.82,197.02
2016,4,27,10,30,41.0,363.0,8.6,13.0,398.0,372.1,298.27
2016,4,27,10,45,185.0,388.5,8.75,13.0,552.0,519.79,418.91
2016,4,27,11,0,329.0,414.0,8.9,13.0,706.0,679.74,546.69
2016,4,27,11,15,280.5,433.5,8.9,13.0,685.5,672.02,538.83
2016,4,27,11,30,232.0,453.0,8.9,13.0,665.0,654.4,523.68
2016,4,27,11,45,546.0,314.5,8.95,13.0,816.0,833.84,671.93
2016,4,27,12,0,860.0,176.0,9.0,13.0,967.0,1007.5,807.18
2016,4,27,12,15,860.0,175.5,9.0,13.0,965.5,1025.65,820.12
2016,4,27,12,30,860.0,175.0,9.0,13.0,964.0,1040.43,831.2
2016,4,27,12,45,852.0,178.5,9.05,13.0,952.5,1047.9,837.17
2016,4,27,13,0,844.0,182.0,9.1,13.0,941.0,1051.79,840.65
2016,4,27,13,15,839.0,180.5,9.15,13.0,923.5,1050.01,840.08
2016,4,27,13,30,834.0,179.0,9.2,13.0,906.0,1044.71,837.05
2016,4,27,13,45,440.0,268.5,9.25,13.0,651.5,745.4,605.48
2016,4,27,14,0,46.0,358.0,9.3,13.0,397.0,409.14,328.6
2016,4,27,14,15,59.0,355.5,9.3,13.0,403.0,420.5,339.11
2016,4,27,14,30,72.0,353.0,9.3,13.0,409.0,431.38,348.85
2016,4,27,14,45,203.5,330.0,9.35,13.0,477.5,544.04,444.14
2016,4,27,15,0,335.0,307.0,9.4,13.0,546.0,649.67,532.39
2016,4,27,15,15,235.0,299.0,9.4,13.0,461.5,531.07,436.48
2016,4,27,15,30,135.0,291.0,9.4,13.0,377.0,430.83,353.84
2016,4,27,15,45,83.0,252.0,9.4,13.0,303.5,329.26,270.83
2016,4,27,16,0,31.0,213.0,9.4,13.0,230.0,243.45,199.32
2016,4,27,16,15,15.5,156.5,9.4,13.0,165.0,162.35,132.01
2016,4,27,16,30,0.0,100.0,9.4,13.0,100.0,94.06,74.43
2016,4,27,16,45,0.0,108.0,9.45,13.0,108.0,102.69,82.02
2016,4,27,17,0,0.0,116.0,9.5,13.0,116.0,112.15,90.29
2016,4,27,17,15,0.0,97.0,9.5,12.5,97.0,93.5,74.71
2016,4,27,17,30,0.0,78.0,9.5,12.0,78.0,74.8,58.79
2016,4,27,17,45,0.0,60.0,9.5,12.0,60.0,57.09,43.38
2016,4,27,18,0,0.0,42.0,9.5,12.0,42.0,39.28,27.75
2016,4,27,18,15,0.0,27.5,9.5,12.0,27.5,25.53,15.51
2016,4,27,18,30,0.0,13.0,9.5,12.0,13.0,12.05,2.35
2016,4,27,18,45,0.0,6.5,9.5,12.0,6.5,6.2,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,11.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,23.0,11.0,7.7,11.0,12.0,10.48,0.0
2016,4,28,5,45,137.5,28.5,7.75,11.5,45.0,22.31,11.15
2016,4,28,6,0,252.0,46.0,7.8,12.0,78.0,35.5,25.27
2016,4,28,6,15,158.0,66.5,7.75,12.0,89.5,52.55,41.12
2016,4,28,6,30,64.0,87.0,7.7,12.0,101.0,73.21,60.06
2016,4,28,6,45,84.5,108.0,7.65,12.0,132.0,85.82,71.59
2016,4,28,7,0,105.0,129.0,7.6,12.0,163.0,100.87,85.05
2016,4,28,7,15,197.0,145.5,7.5,12.0,224.0,129.2,98.25
2016,4,28,7,30,289.0,162.0,7.4,12.0,285.0,163.8,121.01
2016,4,28,7,45,509.5,134.5,7.3,12.5,384.5,199.44,141.36
2016,4,28,8,0,730.0,107.0,7.2,13.0,484.0,263.24,189.49
2016,4,28,8,15,754.0,111.5,7.1,13.0,534.0,320.13,241.53
2016,4,28,8,30,778.0,116.0,7.0,13.0,584.0,382.48,297.83
2016,4,28,8,45,798.0,118.5,6.95,13.5,630.5,439.51,348.48
2016,4,28,9,0,818.0,121.0,6.9,14.0,677.0,497.69,398.73
2016,4,28,9,15,832.0,123.5,6.8,14.0,718.0,553.53,446.51
2016,4,28,9,30,846.0,126.0,6.7,14.0,759.0,609.3,492.97
2016,4,28,9,45,868.0,121.5,6.6,14.5,797.5,663.51,536.26
2016,4,28,10,0,890.0,117.0,6.5,15.0,836.0,716.87,577.76
2016,4,28,10,15,628.5,249.5,6.4,15.0,766.0,694.15,555.39
2016,4,28,10,30,367.0,382.0,6.3,15.0,696.0,644.28,511.12
2016,4,28,10,45,397.5,375.5,6.25,15.0,723.5,681.78,540.41
2016,4,28,11,0,428.0,369.0,6.2,15.0,751.0,724.04,572.67
2016,4,28,11,15,671.0,249.0,6.2,15.0,857.5,841.73,667.36
2016,4,28,11,30,914.0,129.0,6.2,15.0,964.0,957.78,752.63
2016,4,28,11,45,912.5,131.5,6.2,15.5,969.0,984.0,769.24
2016,4,28,12,0,911.0,134.0,6.2,16.0,974.0,1006.93,783.91
2016,4,28,12,15,911.0,133.5,6.35,16.0,972.0,1024.97,797.58
2016,4,28,12,30,911.0,133.0,6.5,16.0,970.0,1039.57,808.95
2016,4,28,12,45,681.5,250.0,6.65,16.0,873.0,957.82,751.22
2016,4,28,13,0,452.0,367.0,6.8,16.0,776.0,852.9,668.69
2016,4,28,13,15,347.0,397.0,6.95,15.5,707.0,772.85,608.97
2016,4,28,13,30,242.0,427.0,7.1,15.0,638.0,689.28,545.08
2016,4,28,13,45,276.5,405.5,7.25,15.0,640.5,715.3,567.11
2016,4,28,14,0,311.0,384.0,7.4,15.0,643.0,726.59,577.99
2016,4,28,14,15,185.0,364.0,7.55,15.0,516.5,566.4,453.06
2016,4,28,14,30,59.0,344.0,7.7,15.0,390.0,408.76,326.67
2016,4,28,14,45,44.0,310.5,7.85,15.0,344.0,358.74,287.55
2016,4,28,15,0,29.0,277.0,8.0,15.0,298.0,309.05,248.08
2016,4,28,15,15,23.5,252.5,8.05,14.5,269.0,266.63,214.81
2016,4,28,15,30,18.0,228.0,8.1,14.0,240.0,236.93,191.43
2016,4,28,15,45,72.5,236.5,8.2,14.0,278.0,302.96,247.93
2016,4,28,16,0,127.0,245.0,8.3,14.0,316.0,366.51,301.85
2016,4,28,16,15,84.5,214.0,8.25,13.5,259.5,285.5,235.6
2016,4,28,16,30,42.0,183.0,8.2,13.0,203.0,218.97,180.3
2016,4,28,16,45,32.0,159.5,8.2,13.0,173.5,186.05,153.01
2016,4,28,17,0,22.0,136.0,8.2,13.0,144.0,146.99,120.19
2016,4,28,17,15,15.0,116.0,8.15,12.5,121.0,122.37,99.51
2016,4,28,17,30,8.0,96.0,8.1,12.0,98.0,98.39,79.05
2016,4,28,17,45,181.5,78.5,8.05,12.0,110.5,176.9,145.39
2016,4,28,18,0,355.0,61.0,8.0,12.0,123.0,223.56,179.56
2016,4,28,18,15,244.0,45.5,7.85,11.5,81.5,148.26,112.67
2016,4,28,18,30,133.0,30.0,7.7,11.0,40.0,84.1,49.57
2016,4,28,18,45,66.5,15.0,7.55,11.0,20.0,29.21,0.0
2016,4,28,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,4.55,11.0,2.5,0.0,0.0
2016,4,29,5,30,0.0,5.0,4.4,11.0,5.0,4.77,0.0
2016,4,29,5,45,0.0,21.5,4.25,11.0,21.5,19.96,9.91
2016,4,29,6,0,0.0,38.0,4.1,11.0,38.0,34.73,24.82
2016,4,29,6,15,3.5,59.5,4.1,11.0,60.5,53.19,41.93
2016,4,29,6,30,7.0,81.0,4.1,11.0,83.0,71.38,58.68
2016,4,29,6,45,20.0,102.0,4.2,11.5,108.5,89.05,74.58
2016,4,29,7,0,33.0,123.0,4.3,12.0,134.0,101.98,85.93
2016,4,29,7,15,22.5,136.0,4.4,12.0,144.5,120.96,97.07
2016,4,29,7,30,12.0,149.0,4.5,12.0,155.0,133.78,107.82
2016,4,29,7,45,52.5,185.5,4.6,12.0,212.5,168.76,134.99
2016,4,29,8,0,93.0,222.0,4.7,12.0,270.0,213.48,170.47
2016,4,29,8,15,200.5,237.0,4.8,12.0,354.5,263.76,209.21
2016,4,29,8,30,308.0,252.0,4.9,12.0,439.0,327.12,260.0
2016,4,29,8,45,342.5,265.0,5.0,12.5,487.5,374.05,298.61
2016,4,29,9,0,377.0,278.0,5.1,13.0,536.0,424.48,339.67
2016,4,29,9,15,279.5,318.0,5.2,13.0,515.0,431.54,346.02
2016,4,29,9,30,182.0,358.0,5.3,13.0,494.0,429.36,343.81
2016,4,29,9,45,149.0,374.0,5.4,13.0,489.0,435.85,348.57
2016,4,29,10,0,116.0,390.0,5.5,13.0,484.0,438.99,350.34
2016,4,29,10,15,271.5,370.5,5.55,13.0,600.5,544.61,435.82
2016,4,29,10,30,427.0,351.0,5.6,13.0,717.0,664.01,530.3
2016,4,29,10,45,294.0,398.5,5.7,13.0,653.5,620.19,493.5
2016,4,29,11,0,161.0,446.0,5.8,13.0,590.0,564.63,447.44
2016,4,29,11,15,240.5,439.5,6.1,13.0,658.0,642.71,509.97
2016,4,29,11,30,320.0,433.0,6.4,13.0,726.0,720.46,571.46
2016,4,29,11,45,297.0,442.5,6.75,13.5,716.0,721.71,571.3
2016,4,29,12,0,274.0,452.0,7.1,14.0,706.0,720.82,569.73
2016,4,29,12,15,234.0,458.0,7.25,14.0,674.5,688.85,544.94
2016,4,29,12,30,194.0,464.0,7.4,14.0,643.0,662.78,524.39
2016,4,29,12,45,193.0,458.5,7.55,14.0,635.5,661.83,524.31
2016,4,29,13,0,192.0,453.0,7.7,14.0,628.0,659.81,523.4
2016,4,29,13,15,134.5,432.5,7.75,14.0,554.0,584.03,464.06
2016,4,29,13,30,77.0,412.0,7.8,14.0,480.0,494.21,393.25
2016,4,29,13,45,130.5,410.0,7.85,14.0,521.0,560.7,447.53
2016,4,29,14,0,184.0,408.0,7.9,14.0,562.0,613.01,490.35
2016,4,29,14,15,153.0,390.0,7.9,14.0,515.0,563.15,451.4
2016,4,29,14,30,122.0,372.0,7.9,14.0,468.0,513.34,412.39
2016,4,29,14,45,247.5,335.0,7.95,14.0,516.5,603.93,488.66
2016,4,29,15,0,373.0,298.0,8.0,14.0,565.0,674.13,548.21
2016,4,29,15,15,336.0,286.5,8.0,14.0,516.0,619.6,505.7
2016,4,29,15,30,299.0,275.0,8.0,14.0,467.0,565.95,463.73
2016,4,29,15,45,275.0,256.5,8.05,14.0,422.5,516.46,425.13
2016,4,29,16,0,251.0,238.0,8.1,14.0,378.0,467.68,386.6
2016,4,29,16,15,169.0,217.0,8.15,13.5,307.5,362.58,300.95
2016,4,29,16,30,87.0,196.0,8.2,13.0,237.0,265.45,220.05
2016,4,29,16,45,181.5,168.0,8.25,13.0,240.5,303.44,254.43
2016,4,29,17,0,276.0,140.0,8.3,13.0,244.0,330.98,278.94
2016,4,29,17,15,233.0,126.5,8.35,12.5,205.0,278.72,234.38
2016,4,29,17,30,190.0,113.0,8.4,12.0,166.0,230.62,192.65
2016,4,29,17,45,246.0,90.0,8.5,12.0,143.5,220.18,181.81
2016,4,29,18,0,302.0,67.0,8.6,12.0,121.0,209.52,168.54
2016,4,29,18,15,201.0,49.5,8.65,12.0,80.5,138.35,105.4
2016,4,29,18,30,100.0,32.0,8.7,12.0,40.0,72.6,43.77
2016,4,29,18,45,50.0,16.0,8.75,12.0,20.0,26.49,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,94.0,14.0,6.4,12.0,17.0,13.34,0.0
2016,4,30,5,45,229.0,28.0,6.4,12.5,53.5,22.34,12.05
2016,4,30,6,0,364.0,42.0,6.4,13.0,90.0,32.99,23.13
2016,4,30,6,15,451.5,51.5,6.25,13.0,139.0,38.89,28.95
2016,4,30,6,30,539.0,61.0,6.1,13.0,188.0,44.51,34.29
2016,4,30,6,45,597.0,68.0,6.0,13.5,241.0,47.69,37.18
2016,4,30,7,0,655.0,75.0,5.9,14.0,294.0,53.5,42.29
2016,4,30,7,15,695.0,80.5,5.75,14.0,348.0,102.61,57.11
2016,4,30,7,30,735.0,86.0,5.6,14.0,402.0,156.63,94.16
2016,4,30,7,45,765.0,90.0,5.45,14.5,455.5,216.21,143.39
2016,4,30,8,0,795.0,94.0,5.3,15.0,509.0,274.72,194.93
2016,4,30,8,15,816.0,97.5,5.2,15.0,559.0,333.09,247.94
2016,4,30,8,30,837.0,101.0,5.1,15.0,609.0,393.16,301.93
2016,4,30,8,45,852.5,104.0,5.0,15.5,655.5,451.9,353.18
2016,4,30,9,0,868.0,107.0,4.9,16.0,702.0,513.7,405.12
2016,4,30,9,15,880.0,109.5,4.85,16.0,743.0,570.31,452.39
2016,4,30,9,30,892.0,112.0,4.8,16.0,784.0,626.45,497.94
2016,4,30,9,45,906.5,110.5,4.8,16.0,820.5,679.84,540.45
2016,4,30,10,0,921.0,109.0,4.8,16.0,857.0,732.41,581.35
2016,4,30,10,15,927.0,110.5,4.75,16.0,885.5,780.54,616.31
2016,4,30,10,30,933.0,112.0,4.7,16.0,914.0,826.64,648.64
2016,4,30,10,45,936.0,113.5,4.7,16.5,934.5,868.11,676.29
2016,4,30,11,0,939.0,115.0,4.7,17.0,955.0,906.94,701.78
2016,4,30,11,15,941.0,115.5,4.7,17.0,968.0,941.14,725.18
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,972.31,746.4
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.5,998.94,762.96
2016,4,30,12,0,944.0,117.0,4.7,18.0,992.0,1022.24,777.18
2016,4,30,12,15,943.0,117.0,4.75,18.0,989.0,1040.13,789.73
2016,4,30,12,30,942.0,117.0,4.8,18.0,986.0,1054.45,799.99
2016,4,30,12,45,937.0,117.5,4.85,18.0,974.5,1061.65,805.54
2016,4,30,13,0,932.0,118.0,4.9,18.0,963.0,1065.12,808.73
2016,4,30,13,15,928.0,117.5,4.95,18.0,944.5,1064.83,809.51
2016,4,30,13,30,924.0,117.0,5.0,18.0,926.0,1060.83,807.92
2016,4,30,13,45,917.0,116.0,5.05,18.0,900.0,1049.63,801.52
2016,4,30,14,0,910.0,115.0,5.1,18.0,874.0,1034.87,792.8
2016,4,30,14,15,901.5,113.0,5.2,18.0,841.5,1014.09,780.38
2016,4,30,14,30,893.0,111.0,5.3,18.0,809.0,990.03,765.66
2016,4,30,14,45,881.5,109.0,5.4,18.0,770.0,960.0,746.65
2016,4,30,15,0,870.0,107.0,5.5,18.0,731.0,927.16,725.52
2016,4,30,15,15,855.5,104.5,5.6,17.5,687.0,888.49,701.32
2016,4,30,15,30,841.0,102.0,5.7,17.0,643.0,854.39,680.13
2016,4,30,15,45,822.0,99.0,5.8,17.0,595.0,806.91,647.3
2016,4,30,16,0,803.0,96.0,5.9,17.0,547.0,758.04,612.96
2016,4,30,16,15,777.5,92.0,6.05,16.5,495.5,702.08,573.82
2016,4,30,16,30,752.0,88.0,6.2,16.0,444.0,645.88,533.49
2016,4,30,16,45,718.0,83.0,6.4,16.0,390.5,585.49,486.07
2016,4,30,17,0,684.0,78.0,6.6,16.0,337.0,524.08,436.23
2016,4,30,17,15,636.0,72.0,6.7,15.5,284.5,455.37,379.42
2016,4,30,17,30,588.0,66.0,6.8,15.0,232.0,390.23,323.64
2016,4,30,17,45,516.0,58.0,6.95,15.0,181.5,315.87,258.13
2016,4,30,18,0,444.0,50.0,7.1,15.0,131.0,248.59,197.39
2016,4,30,18,15,333.0,38.5,7.05,14.5,88.0,171.81,129.48
2016,4,30,18,30,222.0,27.0,7.0,14.0,45.0,107.54,67.01
2016,4,30,18,45,111.0,13.5,6.95,14.0,22.5,37.91,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.0,0.75,13.0,9.5,6.67,0.0
2016,5,1,5,30,118.0,14.0,0.7,13.0,19.0,11.0,0.0
2016,5,1,5,45,250.0,27.0,0.7,13.5,56.0,21.23,11.51
2016,5,1,6,0,382.0,40.0,0.7,14.0,93.0,30.94,21.41
2016,5,1,6,15,466.5,49.0,0.7,14.0,141.0,36.51,26.85
2016,5,1,6,30,551.0,58.0,0.7,14.0,189.0,41.8,31.83
2016,5,1,6,45,603.5,65.0,0.7,14.5,241.0,45.1,34.81
2016,5,1,7,0,656.0,72.0,0.7,15.0,293.0,52.57,41.35
2016,5,1,7,15,694.5,77.0,0.7,15.0,346.5,101.24,55.17
2016,5,1,7,30,733.0,82.0,0.7,15.0,400.0,158.69,94.77
2016,5,1,7,45,760.0,86.5,0.7,15.5,452.0,213.61,139.2
2016,5,1,8,0,787.0,91.0,0.7,16.0,504.0,271.48,188.66
2016,5,1,8,15,808.0,94.5,0.7,16.0,553.5,329.3,239.06
2016,5,1,8,30,829.0,98.0,0.7,16.0,603.0,388.84,290.02
2016,5,1,8,45,844.0,101.0,0.7,16.5,649.0,446.82,337.88
2016,5,1,9,0,859.0,104.0,0.7,17.0,695.0,507.92,386.16
2016,5,1,9,15,871.0,106.0,0.75,17.5,735.5,563.49,429.1
2016,5,1,9,30,883.0,108.0,0.8,18.0,776.0,618.61,470.26
2016,5,1,9,45,890.5,111.0,0.85,18.5,810.5,671.09,508.18
2016,5,1,10,0,898.0,114.0,0.9,19.0,845.0,722.21,544.0
2016,5,1,10,15,904.5,115.5,1.0,19.0,873.5,769.63,577.03
2016,5,1,10,30,911.0,117.0,1.1,19.0,902.0,815.14,607.65
2016,5,1,10,45,914.0,119.0,1.2,19.0,922.5,856.19,635.13
2016,5,1,11,0,917.0,121.0,1.3,19.0,943.0,894.67,660.84
2016,5,1,11,15,920.0,121.5,1.4,19.0,956.5,929.01,683.8
2016,5,1,11,30,923.0,122.0,1.5,19.0,970.0,960.46,704.91
2016,5,1,11,45,922.0,123.5,1.65,19.0,975.0,986.15,723.05
2016,5,1,12,0,921.0,125.0,1.8,19.0,980.0,1008.53,739.15
2016,5,1,12,15,920.5,125.0,1.85,18.5,978.0,1026.52,752.59
2016,5,1,12,30,920.0,125.0,1.9,18.0,976.0,1041.04,763.98
2016,5,1,12,45,915.0,126.5,2.0,18.0,965.0,1049.06,770.6
2016,5,1,13,0,910.0,128.0,2.1,18.0,954.0,1053.46,775.07
2016,5,1,13,15,906.0,127.0,2.1,18.0,936.5,1052.66,775.02
2016,5,1,13,30,902.0,126.0,2.1,18.0,919.0,1048.23,772.83
2016,5,1,13,45,893.5,126.0,2.1,18.0,893.0,1036.76,766.23
2016,5,1,14,0,885.0,126.0,2.1,18.0,867.0,1021.85,757.58
2016,5,1,14,15,877.0,124.0,2.05,18.0,835.0,1001.99,745.18
2016,5,1,14,30,869.0,122.0,2.0,18.0,803.0,978.9,730.78
2016,5,1,14,45,854.5,121.5,2.0,18.0,764.0,956.35,717.4
2016,5,1,15,0,840.0,121.0,2.0,18.0,725.0,922.89,696.69
2016,5,1,15,15,825.0,118.0,1.9,17.5,681.5,883.76,672.29
2016,5,1,15,30,810.0,115.0,1.8,17.0,638.0,842.5,646.24
2016,5,1,15,45,786.5,113.0,1.75,17.0,589.5,793.45,613.77
2016,5,1,16,0,763.0,111.0,1.7,17.0,541.0,743.39,580.19
2016,5,1,16,15,736.5,106.5,1.65,17.0,490.0,690.92,544.33
2016,5,1,16,30,710.0,102.0,1.6,17.0,439.0,635.2,504.75
2016,5,1,16,45,669.5,97.5,1.55,17.0,385.5,570.55,456.5
2016,5,1,17,0,629.0,93.0,1.5,17.0,332.0,507.89,408.36
2016,5,1,17,15,579.0,85.5,1.45,16.5,280.0,438.92,354.48
2016,5,1,17,30,529.0,78.0,1.4,16.0,228.0,373.74,301.63
2016,5,1,17,45,452.0,68.5,1.35,15.5,178.0,298.36,238.86
2016,5,1,18,0,375.0,59.0,1.3,15.0,128.0,229.09,179.55
2016,5,1,18,15,270.0,44.5,1.2,14.5,86.0,155.54,116.52
2016,5,1,18,30,165.0,30.0,1.1,14.0,44.0,94.21,59.87
2016,5,1,18,45,82.5,15.0,1.05,14.0,22.0,32.97,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,12.0,2.0,1.91,0.0
2016,5,2,5,30,0.0,4.0,0.9,12.0,4.0,3.7,0.0
2016,5,2,5,45,0.0,12.5,1.0,12.5,12.5,11.58,3.87
2016,5,2,6,0,0.0,21.0,1.1,13.0,21.0,19.47,11.48
2016,5,2,6,15,0.0,32.0,1.1,13.0,32.0,29.7,20.92
2016,5,2,6,30,0.0,43.0,1.1,13.0,43.0,39.94,30.31
2016,5,2,6,45,0.0,55.5,1.15,13.5,55.5,51.6,40.74
2016,5,2,7,0,0.0,68.0,1.2,14.0,68.0,63.25,50.98
2016,5,2,7,15,0.0,81.5,1.2,14.0,81.5,75.38,58.65
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,87.58,68.69
2016,5,2,7,45,6.5,139.0,1.2,14.0,142.5,127.23,101.09
2016,5,2,8,0,13.0,183.0,1.2,14.0,190.0,167.6,133.48
2016,5,2,8,15,127.5,226.0,1.15,14.0,303.5,233.58,183.24
2016,5,2,8,30,242.0,269.0,1.1,14.0,417.0,317.98,247.95
2016,5,2,8,45,302.0,277.5,1.1,14.5,477.0,368.55,286.72
2016,5,2,9,0,362.0,286.0,1.1,15.0,537.0,425.37,330.12
