Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,15,354.0,308.0,1.05,15.0,564.5,463.45,358.99
2016,5,2,9,30,346.0,330.0,1.0,15.0,592.0,500.43,386.31
2016,5,2,9,45,353.0,344.5,0.95,15.5,623.0,539.19,413.63
2016,5,2,10,0,360.0,359.0,0.9,16.0,654.0,578.05,440.26
2016,5,2,10,15,393.0,356.5,0.85,16.0,688.0,620.3,470.1
2016,5,2,10,30,426.0,354.0,0.8,16.0,722.0,666.4,501.98
2016,5,2,10,45,339.5,397.0,0.75,16.5,694.5,655.53,490.3
2016,5,2,11,0,253.0,440.0,0.7,17.0,667.0,640.27,475.91
2016,5,2,11,15,207.0,452.0,0.8,17.0,640.0,620.0,461.93
2016,5,2,11,30,161.0,464.0,0.9,17.0,613.0,600.37,448.04
2016,5,2,11,45,157.5,467.0,1.05,17.0,613.5,608.52,455.04
2016,5,2,12,0,154.0,470.0,1.2,17.0,614.0,615.85,461.15
2016,5,2,12,15,159.0,464.0,1.4,17.0,612.5,621.52,466.84
2016,5,2,12,30,164.0,458.0,1.6,17.0,611.0,626.43,471.95
2016,5,2,12,45,152.0,457.0,1.8,17.0,597.0,618.72,467.48
2016,5,2,13,0,140.0,456.0,2.0,17.0,583.0,610.0,462.26
2016,5,2,13,15,97.0,425.0,2.2,17.0,512.5,525.28,401.48
2016,5,2,13,30,54.0,394.0,2.4,17.0,442.0,451.34,347.16
2016,5,2,13,45,54.5,382.0,2.6,17.0,429.0,440.8,340.6
2016,5,2,14,0,55.0,370.0,2.8,17.0,416.0,429.9,333.38
2016,5,2,14,15,72.0,368.0,2.9,16.5,426.5,445.65,347.25
2016,5,2,14,30,89.0,366.0,3.0,16.0,437.0,460.77,360.62
2016,5,2,14,45,64.5,331.0,3.1,16.0,381.0,399.61,314.2
2016,5,2,15,0,40.0,296.0,3.2,16.0,325.0,339.11,267.76
2016,5,2,15,15,56.0,289.5,3.25,15.5,327.5,347.01,275.92
2016,5,2,15,30,72.0,283.0,3.3,15.0,330.0,353.96,283.16
2016,5,2,15,45,74.0,262.5,3.35,15.0,307.5,332.48,267.16
2016,5,2,16,0,76.0,242.0,3.4,15.0,285.0,310.57,250.75
2016,5,2,16,15,53.5,211.5,3.4,14.5,240.5,258.51,209.57
2016,5,2,16,30,31.0,181.0,3.4,14.0,196.0,208.07,168.99
2016,5,2,16,45,21.5,157.5,3.45,14.0,167.5,168.32,136.57
2016,5,2,17,0,12.0,134.0,3.5,14.0,139.0,138.13,111.61
2016,5,2,17,15,6.0,114.5,3.5,13.5,117.0,115.08,92.56
2016,5,2,17,30,0.0,95.0,3.5,13.0,95.0,92.59,73.65
2016,5,2,17,45,137.0,82.5,3.5,13.0,108.0,154.1,125.41
2016,5,2,18,0,274.0,70.0,3.5,13.0,121.0,201.68,161.16
2016,5,2,18,15,189.0,51.5,3.4,12.5,81.5,130.27,99.05
2016,5,2,18,30,104.0,33.0,3.3,12.0,42.0,74.79,48.55
2016,5,2,18,45,52.0,16.5,3.25,12.0,21.0,27.54,0.0
2016,5,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,2.1,12.0,23.5,21.82,12.49
2016,5,3,6,0,0.0,39.0,2.0,12.0,39.0,35.85,25.97
2016,5,3,6,15,0.0,59.0,1.9,12.0,59.0,53.2,41.95
2016,5,3,6,30,0.0,79.0,1.8,12.0,79.0,70.31,57.58
2016,5,3,6,45,5.0,99.0,1.75,12.5,101.0,87.26,72.67
2016,5,3,7,0,10.0,119.0,1.7,13.0,123.0,104.37,83.42
2016,5,3,7,15,144.5,144.5,1.9,13.0,208.0,127.48,97.3
2016,5,3,7,30,279.0,170.0,2.1,13.0,293.0,171.55,126.5
2016,5,3,7,45,230.0,199.5,2.35,13.0,309.5,205.34,156.6
2016,5,3,8,0,181.0,229.0,2.6,13.0,326.0,237.99,186.0
2016,5,3,8,15,161.0,253.5,2.75,13.0,345.5,265.8,209.91
2016,5,3,8,30,141.0,278.0,2.9,13.0,365.0,291.52,231.58
2016,5,3,8,45,155.0,300.0,3.1,13.5,402.5,327.63,260.2
2016,5,3,9,0,169.0,322.0,3.3,14.0,440.0,365.39,289.78
2016,5,3,9,15,139.5,340.0,3.25,14.0,441.5,378.08,299.58
2016,5,3,9,30,110.0,358.0,3.2,14.0,443.0,388.65,307.3
2016,5,3,9,45,198.0,370.0,3.15,14.5,530.0,463.68,365.36
2016,5,3,10,0,286.0,382.0,3.1,15.0,617.0,548.27,429.36
2016,5,3,10,15,262.5,402.0,3.0,15.0,623.0,566.89,441.94
2016,5,3,10,30,239.0,422.0,2.9,15.0,629.0,581.09,451.33
2016,5,3,10,45,264.0,427.0,2.8,15.0,661.0,622.53,481.72
2016,5,3,11,0,289.0,432.0,2.7,15.0,693.0,662.98,510.84
2016,5,3,11,15,293.0,438.0,2.7,15.0,705.5,686.79,527.66
2016,5,3,11,30,297.0,444.0,2.7,15.0,718.0,709.92,544.0
2016,5,3,11,45,284.0,450.5,2.7,15.0,714.0,716.89,548.37
2016,5,3,12,0,271.0,457.0,2.7,15.0,710.0,722.21,551.68
2016,5,3,12,15,370.0,418.5,2.7,15.0,763.0,789.44,602.5
2016,5,3,12,30,469.0,380.0,2.7,15.0,816.0,866.14,658.45
2016,5,3,12,45,497.5,367.0,2.75,15.0,824.5,890.73,676.27
2016,5,3,13,0,526.0,354.0,2.8,15.0,833.0,913.28,693.18
2016,5,3,13,15,526.5,343.5,2.8,15.0,816.0,907.81,689.96
2016,5,3,13,30,527.0,333.0,2.8,15.0,799.0,899.76,685.31
2016,5,3,13,45,503.5,326.5,2.85,15.5,761.5,869.3,663.77
2016,5,3,14,0,480.0,320.0,2.9,16.0,724.0,836.79,640.9
2016,5,3,14,15,363.5,345.5,3.0,15.5,645.0,733.37,567.38
2016,5,3,14,30,247.0,371.0,3.1,15.0,566.0,644.84,502.43
2016,5,3,14,45,246.5,352.0,3.25,15.0,538.5,620.55,486.73
2016,5,3,15,0,246.0,333.0,3.4,15.0,511.0,595.07,469.53
2016,5,3,15,15,159.5,308.5,3.5,15.0,421.5,472.82,376.29
2016,5,3,15,30,73.0,284.0,3.6,15.0,332.0,355.71,284.36
2016,5,3,15,45,116.5,267.5,3.75,15.0,337.0,384.74,309.88
2016,5,3,16,0,160.0,251.0,3.9,15.0,342.0,398.1,322.57
2016,5,3,16,15,128.0,226.0,3.85,14.5,295.0,341.22,277.95
2016,5,3,16,30,96.0,201.0,3.8,14.0,248.0,276.63,226.5
2016,5,3,16,45,191.0,172.0,3.8,14.0,250.5,313.58,259.32
2016,5,3,17,0,286.0,143.0,3.8,14.0,253.0,340.05,282.29
2016,5,3,17,15,241.5,129.5,3.65,14.0,213.0,286.38,237.15
2016,5,3,17,30,197.0,116.0,3.5,14.0,173.0,236.96,195.05
2016,5,3,17,45,166.5,94.5,3.4,14.0,136.0,188.79,153.48
2016,5,3,18,0,136.0,73.0,3.3,14.0,99.0,143.58,113.84
2016,5,3,18,15,89.0,52.0,3.1,13.5,67.0,91.05,68.44
2016,5,3,18,30,42.0,31.0,2.9,13.0,35.0,49.05,31.02
2016,5,3,18,45,21.0,15.5,2.75,13.0,17.5,21.91,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.9,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.8,12.0,16.0,14.86,0.0
2016,5,4,5,45,65.5,37.5,2.7,12.5,47.0,31.74,20.89
2016,5,4,6,0,131.0,59.0,2.6,13.0,78.0,46.88,35.53
2016,5,4,6,15,186.0,79.0,2.5,13.0,118.5,61.63,49.26
2016,5,4,6,30,241.0,99.0,2.4,13.0,159.0,75.87,62.3
2016,5,4,6,45,321.0,104.0,2.35,13.0,203.5,74.42,61.13
2016,5,4,7,0,401.0,109.0,2.3,13.0,248.0,81.91,60.66
2016,5,4,7,15,283.5,146.0,2.15,13.0,252.5,133.84,97.4
2016,5,4,7,30,166.0,183.0,2.0,13.0,257.0,171.34,131.25
2016,5,4,7,45,220.5,201.5,1.95,13.0,311.5,210.09,160.71
2016,5,4,8,0,275.0,220.0,1.9,13.0,366.0,251.03,192.99
2016,5,4,8,15,295.0,239.0,1.75,13.0,409.5,292.71,227.34
2016,5,4,8,30,315.0,258.0,1.6,13.0,453.0,336.71,263.16
2016,5,4,8,45,311.0,280.5,1.45,13.5,485.0,375.54,293.96
2016,5,4,9,0,307.0,303.0,1.3,14.0,517.0,413.88,323.27
2016,5,4,9,15,194.5,327.0,1.2,14.0,465.5,396.62,309.9
2016,5,4,9,30,82.0,351.0,1.1,14.0,414.0,366.17,285.48
2016,5,4,9,45,62.0,349.0,1.0,14.0,398.0,358.8,279.29
2016,5,4,10,0,42.0,347.0,0.9,14.0,382.0,349.0,270.95
2016,5,4,10,15,110.0,388.5,0.9,14.0,483.5,442.43,341.88
2016,5,4,10,30,178.0,430.0,0.9,14.0,585.0,541.45,414.15
2016,5,4,10,45,192.0,440.0,0.95,14.5,611.0,573.38,435.69
2016,5,4,11,0,206.0,450.0,1.0,15.0,637.0,605.9,458.08
2016,5,4,11,15,251.0,448.0,1.15,15.0,678.0,659.4,497.58
2016,5,4,11,30,296.0,446.0,1.3,15.0,719.0,710.8,535.2
2016,5,4,11,45,300.0,447.5,1.45,15.0,726.0,728.67,548.5
2016,5,4,12,0,304.0,449.0,1.6,15.0,733.0,745.53,561.43
2016,5,4,12,15,296.5,450.0,1.7,15.0,726.5,749.55,564.81
2016,5,4,12,30,289.0,451.0,1.8,15.0,720.0,751.98,567.23
2016,5,4,12,45,332.5,429.0,1.9,15.5,735.5,780.07,588.18
2016,5,4,13,0,376.0,407.0,2.0,16.0,751.0,806.9,607.96
2016,5,4,13,15,406.5,383.5,2.05,16.0,749.0,827.37,623.6
2016,5,4,13,30,437.0,360.0,2.1,16.0,747.0,836.72,631.98
2016,5,4,13,45,472.0,337.0,2.15,16.0,744.0,848.43,642.26
2016,5,4,14,0,507.0,314.0,2.2,16.0,741.0,857.1,650.52
2016,5,4,14,15,512.0,296.5,2.2,16.0,714.0,838.84,639.21
2016,5,4,14,30,517.0,279.0,2.2,16.0,687.0,818.0,626.37
2016,5,4,14,45,477.0,279.0,2.25,16.0,641.5,770.91,594.08
2016,5,4,15,0,437.0,279.0,2.3,16.0,596.0,723.55,561.3
2016,5,4,15,15,366.5,280.0,2.25,15.5,535.0,638.44,500.52
2016,5,4,15,30,296.0,281.0,2.2,15.0,474.0,568.87,449.67
2016,5,4,15,45,262.5,263.5,2.2,15.0,426.0,512.81,408.44
2016,5,4,16,0,229.0,246.0,2.2,15.0,378.0,446.71,358.79
2016,5,4,16,15,272.5,216.0,2.1,14.5,358.0,448.89,363.18
2016,5,4,16,30,316.0,186.0,2.0,14.0,338.0,434.94,354.53
2016,5,4,16,45,209.0,171.5,1.95,14.0,267.0,324.73,266.09
2016,5,4,17,0,102.0,157.0,1.9,14.0,196.0,234.46,191.84
2016,5,4,17,15,85.5,136.0,1.85,14.0,165.5,190.17,155.55
2016,5,4,17,30,69.0,115.0,1.8,14.0,135.0,155.81,126.66
2016,5,4,17,45,53.5,92.5,1.75,14.0,106.0,121.63,97.44
2016,5,4,18,0,38.0,70.0,1.7,14.0,77.0,88.83,69.05
2016,5,4,18,15,19.0,49.0,1.65,13.5,52.5,58.0,42.42
2016,5,4,18,30,0.0,28.0,1.6,13.0,28.0,26.85,15.28
2016,5,4,18,45,0.0,14.0,1.6,13.0,14.0,12.99,0.0
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.4,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,1.4,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.4,13.0,27.0,25.04,15.45
2016,5,5,6,0,0.0,44.0,1.4,13.0,44.0,40.06,29.66
2016,5,5,6,15,2.5,65.0,1.4,13.0,65.5,58.08,46.17
2016,5,5,6,30,5.0,86.0,1.4,13.0,87.0,75.86,62.3
2016,5,5,6,45,13.0,106.0,1.45,13.5,110.5,92.74,77.2
2016,5,5,7,0,21.0,126.0,1.5,14.0,134.0,110.1,87.7
2016,5,5,7,15,52.0,154.5,1.45,14.0,177.0,133.1,104.85
2016,5,5,7,30,83.0,183.0,1.4,14.0,220.0,165.15,129.12
2016,5,5,7,45,49.5,186.0,1.4,14.0,209.0,169.72,133.96
2016,5,5,8,0,16.0,189.0,1.4,14.0,198.0,173.59,138.14
2016,5,5,8,15,25.5,217.0,1.35,14.0,232.5,202.8,161.12
2016,5,5,8,30,35.0,245.0,1.3,14.0,267.0,229.15,181.57
2016,5,5,8,45,48.5,274.5,1.3,14.5,307.0,264.22,208.42
2016,5,5,9,0,62.0,304.0,1.3,15.0,347.0,301.23,236.4
2016,5,5,9,15,92.5,334.0,1.3,15.0,402.5,349.65,273.34
2016,5,5,9,30,123.0,364.0,1.3,15.0,458.0,400.48,311.66
2016,5,5,9,45,141.0,383.0,1.3,15.0,495.5,438.85,340.11
2016,5,5,10,0,159.0,402.0,1.3,15.0,533.0,478.93,369.58
2016,5,5,10,15,171.5,416.5,1.3,15.0,562.5,512.51,393.89
2016,5,5,10,30,184.0,431.0,1.3,15.0,592.0,546.93,418.6
2016,5,5,10,45,260.5,425.5,1.3,15.5,658.5,618.12,470.09
2016,5,5,11,0,337.0,420.0,1.3,16.0,725.0,692.0,522.0
2016,5,5,11,15,409.0,398.5,1.3,16.0,774.0,754.33,566.0
2016,5,5,11,30,481.0,377.0,1.3,16.0,823.0,816.7,609.47
2016,5,5,11,45,289.5,418.5,1.3,16.0,687.5,690.16,517.72
2016,5,5,12,0,98.0,460.0,1.3,16.0,552.0,543.53,410.02
2016,5,5,12,15,196.5,455.0,1.3,16.0,639.0,648.3,488.49
2016,5,5,12,30,295.0,450.0,1.3,16.0,726.0,756.64,564.93
2016,5,5,12,45,308.0,441.0,1.35,16.0,726.0,767.73,572.53
2016,5,5,13,0,321.0,432.0,1.4,16.0,726.0,777.39,580.31
2016,5,5,13,15,270.0,435.0,1.4,16.0,679.0,733.55,549.24
2016,5,5,13,30,219.0,438.0,1.4,16.0,632.0,676.07,509.07
2016,5,5,13,45,314.5,395.0,1.45,16.0,665.0,740.22,558.32
2016,5,5,14,0,410.0,352.0,1.5,16.0,698.0,800.04,602.83
2016,5,5,14,15,352.0,357.5,1.55,16.0,647.0,734.59,557.09
2016,5,5,14,30,294.0,363.0,1.6,16.0,596.0,680.85,519.68
2016,5,5,14,45,259.0,350.5,1.7,16.0,549.0,630.12,484.89
2016,5,5,15,0,224.0,338.0,1.8,16.0,502.0,566.83,440.33
2016,5,5,15,15,312.0,297.0,1.85,16.0,510.0,608.43,475.13
2016,5,5,15,30,400.0,256.0,1.9,16.0,518.0,630.39,494.82
2016,5,5,15,45,371.0,241.5,1.95,16.0,470.5,577.72,456.76
2016,5,5,16,0,342.0,227.0,2.0,16.0,423.0,525.84,419.09
2016,5,5,16,15,443.5,180.5,2.05,15.5,410.5,548.59,440.87
2016,5,5,16,30,545.0,134.0,2.1,15.0,398.0,554.37,448.93
2016,5,5,16,45,573.5,116.0,2.15,15.0,365.5,528.05,429.57
2016,5,5,17,0,602.0,98.0,2.2,15.0,333.0,497.42,406.1
2016,5,5,17,15,554.0,90.0,2.25,15.0,282.0,430.39,352.18
2016,5,5,17,30,506.0,82.0,2.3,15.0,231.0,367.0,299.6
2016,5,5,17,45,440.0,72.0,2.4,15.0,182.5,294.5,238.18
2016,5,5,18,0,374.0,62.0,2.5,15.0,134.0,232.4,183.83
2016,5,5,18,15,279.5,48.0,2.5,14.5,92.5,162.86,123.6
2016,5,5,18,30,185.0,34.0,2.5,14.0,51.0,104.23,70.86
2016,5,5,18,45,92.5,17.0,2.5,14.0,25.5,45.73,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,5,6,5,30,0.0,14.0,3.8,12.0,14.0,12.99,0.0
2016,5,6,5,45,17.5,35.5,3.75,12.5,38.0,31.49,21.04
2016,5,6,6,0,35.0,57.0,3.7,13.0,62.0,49.05,37.54
2016,5,6,6,15,58.5,80.5,3.65,13.0,93.5,67.6,54.6
2016,5,6,6,30,82.0,104.0,3.6,13.0,125.0,82.41,68.14
2016,5,6,6,45,115.0,121.5,3.55,13.0,158.5,95.39,79.77
2016,5,6,7,0,148.0,139.0,3.5,13.0,192.0,111.47,87.71
2016,5,6,7,15,172.0,161.5,3.45,13.0,232.0,142.6,108.81
2016,5,6,7,30,196.0,184.0,3.4,13.0,272.0,176.98,134.83
2016,5,6,7,45,153.0,208.5,3.4,13.0,282.5,202.75,157.95
2016,5,6,8,0,110.0,233.0,3.4,13.0,293.0,223.75,177.1
2016,5,6,8,15,55.0,170.0,3.35,13.0,200.0,169.23,134.39
2016,5,6,8,30,0.0,107.0,3.3,13.0,107.0,99.44,77.82
2016,5,6,8,45,92.5,216.5,3.3,13.5,281.5,232.08,185.3
2016,5,6,9,0,185.0,326.0,3.3,14.0,456.0,376.88,299.06
2016,5,6,9,15,158.5,346.0,3.25,14.0,462.0,393.59,311.59
2016,5,6,9,30,132.0,366.0,3.2,14.0,468.0,407.51,321.94
2016,5,6,9,45,73.5,319.0,3.2,14.0,376.5,339.4,268.48
2016,5,6,10,0,15.0,272.0,3.2,14.0,285.0,262.23,206.91
2016,5,6,10,15,7.5,206.0,3.15,14.0,212.5,197.28,155.28
2016,5,6,10,30,0.0,140.0,3.1,14.0,140.0,130.74,101.6
2016,5,6,10,45,6.0,197.5,3.05,14.0,203.0,189.48,148.96
2016,5,6,11,0,12.0,255.0,3.0,14.0,266.0,249.07,196.07
2016,5,6,11,15,11.5,247.0,3.0,14.0,258.0,242.01,190.24
2016,5,6,11,30,11.0,239.0,3.0,14.0,250.0,234.79,184.5
2016,5,6,11,45,5.5,160.0,3.0,14.0,165.5,155.41,121.26
2016,5,6,12,0,0.0,81.0,3.0,14.0,81.0,75.85,56.77
2016,5,6,12,15,2.0,121.0,3.0,14.0,123.0,115.54,89.22
2016,5,6,12,30,4.0,161.0,3.0,14.0,165.0,155.59,121.55
2016,5,6,12,45,8.5,214.0,3.0,14.0,222.0,211.04,165.93
2016,5,6,13,0,13.0,267.0,3.0,14.0,279.0,267.29,210.34
2016,5,6,13,15,16.5,291.0,2.95,14.0,306.0,294.82,231.9
2016,5,6,13,30,20.0,315.0,2.9,14.0,333.0,322.66,253.69
2016,5,6,13,45,15.5,280.0,2.85,14.0,294.0,283.88,223.53
2016,5,6,14,0,11.0,245.0,2.8,14.0,255.0,245.06,193.28
2016,5,6,14,15,19.5,277.0,2.7,14.0,293.0,285.61,225.82
2016,5,6,14,30,28.0,309.0,2.6,14.0,331.0,339.49,268.17
2016,5,6,14,45,14.0,196.0,2.55,14.0,207.0,199.92,158.26
2016,5,6,15,0,0.0,83.0,2.5,14.0,83.0,77.43,58.75
2016,5,6,15,15,0.0,112.5,2.35,14.0,112.5,105.43,82.11
2016,5,6,15,30,0.0,142.0,2.2,14.0,142.0,134.22,105.9
2016,5,6,15,45,0.0,130.5,2.1,14.0,130.5,123.13,97.04
2016,5,6,16,0,0.0,119.0,2.0,14.0,119.0,112.05,88.22
2016,5,6,16,15,0.0,122.0,1.8,13.5,122.0,115.31,91.39
2016,5,6,16,30,0.0,125.0,1.6,13.0,125.0,118.81,94.76
2016,5,6,16,45,0.0,95.0,1.4,13.0,95.0,89.26,70.3
2016,5,6,17,0,0.0,65.0,1.2,13.0,65.0,60.46,46.18
2016,5,6,17,15,0.0,55.0,0.9,13.0,55.0,51.12,38.37
2016,5,6,17,30,0.0,45.0,0.6,13.0,45.0,41.8,30.43
2016,5,6,17,45,0.0,35.5,0.35,13.0,35.5,32.95,22.8
2016,5,6,18,0,0.0,26.0,0.1,13.0,26.0,24.11,15.08
2016,5,6,18,15,0.0,18.0,0.3,13.0,18.0,16.68,8.46
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,9.26,1.73
2016,5,6,18,45,0.0,5.0,0.75,13.0,5.0,4.62,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.75,13.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.8,13.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,22.0,1.85,13.0,22.0,20.41,11.74
2016,5,7,6,0,0.0,35.0,1.9,13.0,35.0,32.51,23.09
2016,5,7,6,15,0.0,52.0,1.9,13.0,52.0,47.82,37.12
2016,5,7,6,30,0.0,69.0,1.9,13.0,69.0,62.74,50.68
2016,5,7,6,45,0.0,88.0,1.9,13.0,88.0,79.1,65.31
2016,5,7,7,0,0.0,107.0,1.9,13.0,107.0,95.5,76.02
2016,5,7,7,15,0.0,117.5,1.9,13.0,117.5,105.69,84.37
2016,5,7,7,30,0.0,128.0,1.9,13.0,128.0,115.76,92.51
2016,5,7,7,45,62.5,181.5,1.95,13.5,215.5,169.17,133.56
2016,5,7,8,0,125.0,235.0,2.0,14.0,303.0,229.34,179.94
2016,5,7,8,15,214.5,249.5,2.05,14.0,378.5,280.65,219.23
2016,5,7,8,30,304.0,264.0,2.1,14.0,454.0,338.49,264.62
2016,5,7,8,45,191.5,289.0,2.2,14.0,412.0,335.03,264.16
2016,5,7,9,0,79.0,314.0,2.3,14.0,370.0,317.98,251.41
2016,5,7,9,15,170.0,335.5,2.3,14.0,464.0,390.99,308.6
2016,5,7,9,30,261.0,357.0,2.3,14.0,558.0,474.67,373.05
2016,5,7,9,45,186.0,377.0,2.35,14.5,523.5,462.35,361.86
2016,5,7,10,0,111.0,397.0,2.4,15.0,489.0,441.18,343.88
2016,5,7,10,15,58.5,293.0,2.35,15.0,342.0,315.68,247.58
2016,5,7,10,30,6.0,189.0,2.3,15.0,195.0,181.0,141.15
2016,5,7,10,45,3.0,142.5,2.25,15.0,145.5,135.64,105.05
2016,5,7,11,0,0.0,96.0,2.2,15.0,96.0,89.79,67.96
2016,5,7,11,15,0.0,89.5,2.2,15.0,89.5,83.75,63.06
2016,5,7,11,30,0.0,83.0,2.2,15.0,83.0,77.68,58.11
2016,5,7,11,45,0.0,111.0,2.2,15.5,111.0,104.04,79.3
2016,5,7,12,0,0.0,139.0,2.2,16.0,139.0,130.55,100.34
2016,5,7,12,15,4.5,178.0,2.2,16.0,182.5,172.07,133.5
2016,5,7,12,30,9.0,217.0,2.2,16.0,226.0,214.07,166.66
2016,5,7,12,45,11.0,242.5,2.25,16.0,253.0,241.02,187.72
2016,5,7,13,0,13.0,268.0,2.3,16.0,280.0,268.23,208.92
2016,5,7,13,15,36.0,336.0,2.3,16.0,368.5,370.3,287.93
2016,5,7,13,30,59.0,404.0,2.3,16.0,457.0,465.91,359.88
2016,5,7,13,45,47.0,376.0,2.3,16.0,418.0,425.93,329.62
2016,5,7,14,0,35.0,348.0,2.3,16.0,379.0,385.63,299.55
2016,5,7,14,15,36.5,338.0,2.3,16.0,368.5,377.59,294.18
2016,5,7,14,30,38.0,328.0,2.3,16.0,358.0,369.31,288.5
2016,5,7,14,45,38.5,313.5,2.3,16.0,342.5,355.0,278.2
2016,5,7,15,0,39.0,299.0,2.3,16.0,327.0,340.47,267.73
2016,5,7,15,15,33.5,275.5,2.25,15.5,298.5,310.56,245.5
2016,5,7,15,30,28.0,252.0,2.2,15.0,270.0,280.74,223.11
2016,5,7,15,45,45.5,247.0,2.2,15.0,274.5,290.51,232.17
2016,5,7,16,0,63.0,242.0,2.2,15.0,279.0,299.16,240.18
2016,5,7,16,15,45.5,212.5,2.15,15.0,238.0,252.58,203.24
2016,5,7,16,30,28.0,183.0,2.1,15.0,197.0,207.24,166.94
2016,5,7,16,45,100.0,171.0,2.1,15.0,212.0,251.44,205.13
2016,5,7,17,0,172.0,159.0,2.1,15.0,227.0,279.17,228.9
2016,5,7,17,15,152.0,138.5,2.05,14.5,192.5,237.69,195.0
2016,5,7,17,30,132.0,118.0,2.0,14.0,158.0,197.92,161.97
2016,5,7,17,45,110.0,96.5,1.95,14.0,125.0,157.86,127.7
2016,5,7,18,0,88.0,75.0,1.9,14.0,92.0,119.87,94.69
2016,5,7,18,15,57.5,54.0,1.85,14.0,64.0,81.64,61.46
2016,5,7,18,30,27.0,33.0,1.8,14.0,36.0,42.18,27.23
2016,5,7,18,45,13.5,16.5,1.75,14.0,18.0,19.21,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.35,13.0,7.5,7.15,0.0
2016,5,8,5,30,0.0,15.0,1.3,13.0,15.0,13.91,1.75
2016,5,8,5,45,2.0,34.0,1.3,13.5,34.5,30.98,20.81
2016,5,8,6,0,4.0,53.0,1.3,14.0,54.0,47.43,36.1
2016,5,8,6,15,16.5,74.0,1.2,14.0,78.0,65.27,52.41
2016,5,8,6,30,29.0,95.0,1.1,14.0,102.0,79.95,65.69
2016,5,8,6,45,40.5,116.0,1.05,14.0,129.0,96.24,80.09
2016,5,8,7,0,52.0,137.0,1.0,14.0,156.0,114.14,90.41
2016,5,8,7,15,69.0,161.5,1.0,14.0,190.5,140.08,109.71
2016,5,8,7,30,86.0,186.0,1.0,14.0,225.0,168.51,131.45
2016,5,8,7,45,91.5,210.0,1.0,14.5,256.0,196.68,153.52
2016,5,8,8,0,97.0,234.0,1.0,15.0,287.0,225.79,176.36
2016,5,8,8,15,202.0,249.0,1.0,15.0,372.0,276.56,214.14
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,339.91,262.57
2016,5,8,8,45,237.0,296.0,1.05,15.0,451.5,360.56,280.09
2016,5,8,9,0,167.0,328.0,1.1,15.0,446.0,370.04,288.04
2016,5,8,9,15,103.5,323.5,1.15,15.0,398.0,346.74,270.38
2016,5,8,9,30,40.0,319.0,1.2,15.0,350.0,313.47,244.42
2016,5,8,9,45,63.5,354.5,1.25,15.5,406.5,364.55,283.06
2016,5,8,10,0,87.0,390.0,1.3,16.0,463.0,418.39,322.66
2016,5,8,10,15,100.0,409.0,1.4,16.0,495.0,452.17,347.6
2016,5,8,10,30,113.0,428.0,1.5,16.0,527.0,489.1,374.83
2016,5,8,10,45,229.5,424.5,1.6,16.0,631.5,588.99,450.16
2016,5,8,11,0,346.0,421.0,1.7,16.0,736.0,700.24,531.31
2016,5,8,11,15,207.5,430.0,1.85,16.0,620.0,598.61,456.03
2016,5,8,11,30,69.0,439.0,2.0,16.0,504.0,485.37,371.08
2016,5,8,11,45,274.5,413.0,2.15,16.0,671.0,670.18,512.4
2016,5,8,12,0,480.0,387.0,2.3,16.0,838.0,857.93,647.91
2016,5,8,12,15,432.5,400.0,2.4,16.0,806.0,837.92,632.06
2016,5,8,12,30,385.0,413.0,2.5,16.0,774.0,807.15,610.76
2016,5,8,12,45,625.0,276.0,2.7,16.0,854.5,926.58,703.04
2016,5,8,13,0,865.0,139.0,2.9,16.0,935.0,1019.34,768.03
2016,5,8,13,15,506.0,291.0,3.0,16.0,754.5,831.72,636.18
2016,5,8,13,30,147.0,443.0,3.1,16.0,574.0,608.02,466.56
2016,5,8,13,45,106.5,416.0,3.25,16.0,510.0,527.83,408.87
2016,5,8,14,0,66.0,389.0,3.4,16.0,446.0,459.88,357.95
2016,5,8,14,15,99.5,386.0,3.45,16.0,467.5,490.72,383.35
2016,5,8,14,30,133.0,383.0,3.5,16.0,489.0,533.39,416.94
2016,5,8,14,45,137.0,364.0,3.6,16.0,469.0,515.82,404.8
2016,5,8,15,0,141.0,345.0,3.7,16.0,449.0,497.36,392.21
2016,5,8,15,15,157.5,323.5,3.8,16.0,433.0,486.42,385.69
2016,5,8,15,30,174.0,302.0,3.9,16.0,417.0,473.82,377.8
2016,5,8,15,45,133.0,276.5,4.05,16.0,361.0,407.28,326.41
2016,5,8,16,0,92.0,251.0,4.2,16.0,305.0,332.03,267.41
2016,5,8,16,15,79.5,226.0,4.3,15.5,269.5,293.15,237.58
2016,5,8,16,30,67.0,201.0,4.4,15.0,234.0,255.01,207.66
2016,5,8,16,45,43.5,172.0,4.55,15.0,192.5,205.87,167.55
2016,5,8,17,0,20.0,143.0,4.7,15.0,151.0,151.94,122.87
2016,5,8,17,15,14.0,123.5,4.75,14.5,128.5,128.53,103.67
2016,5,8,17,30,8.0,104.0,4.8,14.0,106.0,105.67,84.55
2016,5,8,17,45,221.0,80.0,4.9,14.0,125.0,195.5,160.03
2016,5,8,18,0,434.0,56.0,5.0,14.0,144.0,252.67,202.41
2016,5,8,18,15,339.0,45.0,4.95,13.5,101.5,181.99,139.8
2016,5,8,18,30,244.0,34.0,4.9,13.0,59.0,120.87,84.72
2016,5,8,18,45,122.0,17.0,4.85,13.0,29.5,53.33,5.72
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,53.5,12.5,3.1,12.0,16.0,11.91,0.0
2016,5,9,5,30,107.0,25.0,3.1,12.0,32.0,20.71,6.62
2016,5,9,5,45,216.0,40.0,3.1,12.0,70.0,30.97,21.0
2016,5,9,6,0,325.0,55.0,3.1,12.0,108.0,41.83,31.47
2016,5,9,6,15,402.5,65.5,3.1,12.0,155.0,48.71,38.09
2016,5,9,6,30,480.0,76.0,3.1,12.0,202.0,55.74,44.62
2016,5,9,6,45,240.0,91.5,3.1,12.0,154.5,70.27,57.69
2016,5,9,7,0,0.0,107.0,3.1,12.0,107.0,95.67,76.49
2016,5,9,7,15,0.5,125.5,3.1,12.0,126.0,112.32,90.32
2016,5,9,7,30,1.0,144.0,3.1,12.0,145.0,129.19,104.15
2016,5,9,7,45,3.5,160.0,3.15,12.5,162.0,144.59,116.3
2016,5,9,8,0,6.0,176.0,3.2,13.0,179.0,160.36,128.63
2016,5,9,8,15,24.5,216.0,3.2,13.0,231.5,201.93,161.8
2016,5,9,8,30,43.0,256.0,3.2,13.0,284.0,241.37,193.04
2016,5,9,8,45,54.5,283.0,3.25,13.0,320.5,274.07,218.87
2016,5,9,9,0,66.0,310.0,3.3,13.0,357.0,308.39,245.87
2016,5,9,9,15,57.0,320.0,3.3,13.0,362.5,318.65,253.6
2016,5,9,9,30,48.0,330.0,3.3,13.0,368.0,327.81,260.39
2016,5,9,9,45,48.0,345.0,3.3,13.5,384.0,346.17,273.89
2016,5,9,10,0,48.0,360.0,3.3,14.0,400.0,364.58,287.27
2016,5,9,10,15,40.5,358.0,3.35,14.0,393.0,362.05,284.87
2016,5,9,10,30,33.0,356.0,3.4,14.0,386.0,358.55,281.79
2016,5,9,10,45,34.0,366.5,3.45,14.5,398.0,372.82,292.08
2016,5,9,11,0,35.0,377.0,3.5,15.0,410.0,387.2,302.35
2016,5,9,11,15,36.5,385.5,3.6,15.0,420.0,400.2,312.2
2016,5,9,11,30,38.0,394.0,3.7,15.0,430.0,413.28,322.13
2016,5,9,11,45,35.5,391.5,3.8,15.0,425.5,411.87,320.97
2016,5,9,12,0,33.0,389.0,3.9,15.0,421.0,410.07,319.62
2016,5,9,12,15,54.5,418.5,4.05,15.0,470.0,463.36,360.92
2016,5,9,12,30,76.0,448.0,4.2,15.0,519.0,517.75,402.55
2016,5,9,12,45,55.0,414.0,4.35,15.5,465.5,465.24,362.08
2016,5,9,13,0,34.0,380.0,4.5,16.0,412.0,411.58,320.72
2016,5,9,13,15,45.0,391.0,4.6,16.0,432.0,435.95,340.23
2016,5,9,13,30,56.0,402.0,4.7,16.0,452.0,460.39,359.55
2016,5,9,13,45,61.0,395.5,4.85,16.0,448.5,460.21,360.21
2016,5,9,14,0,66.0,389.0,5.0,16.0,445.0,459.67,360.72
2016,5,9,14,15,84.0,383.0,5.1,16.0,452.0,472.05,371.59
2016,5,9,14,30,102.0,377.0,5.2,16.0,459.0,483.62,381.86
2016,5,9,14,45,87.0,352.5,5.3,16.0,420.0,442.78,350.86
2016,5,9,15,0,72.0,328.0,5.4,16.0,381.0,402.12,319.81
2016,5,9,15,15,87.5,313.5,5.45,15.5,374.0,400.12,320.34
2016,5,9,15,30,103.0,299.0,5.5,15.0,367.0,396.93,319.84
2016,5,9,15,45,68.0,262.0,5.6,15.0,306.0,325.4,262.87
2016,5,9,16,0,33.0,225.0,5.7,15.0,245.0,256.07,206.83
2016,5,9,16,15,30.5,205.0,5.7,15.0,222.0,232.56,188.35
2016,5,9,16,30,28.0,185.0,5.7,15.0,199.0,209.13,169.68
2016,5,9,16,45,23.5,164.0,5.75,15.0,175.0,175.7,142.49
2016,5,9,17,0,19.0,143.0,5.8,15.0,151.0,151.21,122.4
2016,5,9,17,15,13.0,123.5,5.75,14.5,129.0,127.84,103.14
2016,5,9,17,30,7.0,104.0,5.7,14.0,107.0,105.02,84.04
2016,5,9,17,45,220.5,82.0,5.7,14.0,128.0,197.6,161.99
2016,5,9,18,0,434.0,60.0,5.7,14.0,149.0,257.11,206.45
2016,5,9,18,15,336.5,48.5,5.6,13.5,105.5,183.27,141.21
2016,5,9,18,30,239.0,37.0,5.5,13.0,62.0,123.12,87.19
2016,5,9,18,45,119.5,18.5,5.45,13.0,31.0,54.99,11.16
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,13.0,1.55,12.0,16.5,12.39,0.0
2016,5,10,5,30,107.0,26.0,1.5,12.0,33.0,21.51,8.11
2016,5,10,5,45,218.5,41.0,1.45,12.0,72.0,31.72,21.76
2016,5,10,6,0,330.0,56.0,1.4,12.0,111.0,42.56,32.18
2016,5,10,6,15,165.0,57.0,1.4,12.0,84.5,45.56,35.32
2016,5,10,6,30,0.0,58.0,1.4,12.0,58.0,53.79,42.91
2016,5,10,6,45,0.0,72.0,1.4,12.0,72.0,66.27,54.12
2016,5,10,7,0,0.0,86.0,1.4,12.0,86.0,78.73,62.05
2016,5,10,7,15,0.0,96.5,1.35,12.0,96.5,88.43,70.08
2016,5,10,7,30,0.0,107.0,1.3,12.0,107.0,98.13,78.0
2016,5,10,7,45,2.0,139.0,1.3,12.5,140.5,126.7,101.27
2016,5,10,8,0,4.0,171.0,1.3,13.0,174.0,155.66,124.4
2016,5,10,8,15,5.5,183.0,1.25,13.0,187.0,167.86,133.82
2016,5,10,8,30,7.0,195.0,1.2,13.0,200.0,180.24,143.38
2016,5,10,8,45,13.5,226.0,1.2,13.5,235.5,211.59,167.75
2016,5,10,9,0,20.0,257.0,1.2,14.0,271.0,243.91,192.49
2016,5,10,9,15,23.5,277.0,1.2,14.0,294.5,265.86,209.19
2016,5,10,9,30,27.0,297.0,1.2,14.0,318.0,286.41,224.74
2016,5,10,9,45,24.0,300.5,1.25,14.5,320.0,292.12,228.36
2016,5,10,10,0,21.0,304.0,1.3,15.0,322.0,295.53,230.25
2016,5,10,10,15,66.0,366.5,1.3,15.0,424.5,388.41,301.35
2016,5,10,10,30,111.0,429.0,1.3,15.0,527.0,486.3,373.69
2016,5,10,10,45,105.5,437.5,1.35,15.5,532.5,497.31,380.11
2016,5,10,11,0,100.0,446.0,1.4,16.0,538.0,507.67,386.68
2016,5,10,11,15,93.5,449.5,1.55,16.0,536.5,511.73,389.89
2016,5,10,11,30,87.0,453.0,1.7,16.0,535.0,515.06,392.6
2016,5,10,11,45,91.0,458.0,1.85,16.5,544.0,528.99,402.58
2016,5,10,12,0,95.0,463.0,2.0,17.0,553.0,542.78,412.38
2016,5,10,12,15,112.5,467.5,2.2,17.0,574.0,577.99,438.95
2016,5,10,12,30,130.0,472.0,2.4,17.0,595.0,605.22,459.7
2016,5,10,12,45,147.5,468.0,2.65,17.0,606.0,623.56,474.47
2016,5,10,13,0,165.0,464.0,2.9,17.0,617.0,641.35,488.95
2016,5,10,13,15,262.5,434.0,3.05,17.0,671.0,723.45,551.71
2016,5,10,13,30,360.0,404.0,3.2,17.0,725.0,793.0,604.61
2016,5,10,13,45,347.5,395.5,3.4,17.0,699.0,772.4,590.96
2016,5,10,14,0,335.0,387.0,3.6,17.0,673.0,750.32,576.75
2016,5,10,14,15,294.5,381.5,3.65,17.0,626.0,702.69,542.58
2016,5,10,14,30,254.0,376.0,3.7,17.0,579.0,654.92,508.03
2016,5,10,14,45,178.0,358.5,3.75,17.0,498.0,547.98,428.41
2016,5,10,15,0,102.0,341.0,3.8,17.0,417.0,443.81,348.93
2016,5,10,15,15,117.0,322.5,3.75,16.5,404.0,448.61,354.88
2016,5,10,15,30,132.0,304.0,3.7,16.0,391.0,439.31,349.73
2016,5,10,15,45,87.5,269.0,3.65,16.0,325.0,349.16,279.35
2016,5,10,16,0,43.0,234.0,3.6,16.0,259.0,273.79,219.36
2016,5,10,16,15,42.0,213.5,3.55,15.5,236.0,250.5,201.89
2016,5,10,16,30,41.0,193.0,3.5,15.0,213.0,227.14,183.97
2016,5,10,16,45,24.5,165.0,3.5,15.0,176.5,177.31,143.33
2016,5,10,17,0,8.0,137.0,3.5,15.0,140.0,137.92,110.8
2016,5,10,17,15,4.0,118.0,3.45,14.5,119.5,116.73,93.49
2016,5,10,17,30,0.0,99.0,3.4,14.0,99.0,95.9,76.17
2016,5,10,17,45,201.0,82.0,3.35,14.0,123.5,188.56,154.02
2016,5,10,18,0,402.0,65.0,3.3,14.0,148.0,247.66,198.11
2016,5,10,18,15,308.5,52.0,3.2,13.5,105.0,177.76,136.83
2016,5,10,18,30,215.0,39.0,3.1,13.0,62.0,118.52,84.39
2016,5,10,18,45,107.5,19.5,3.05,13.0,31.0,53.77,14.95
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,82.0,12.5,2.6,12.0,18.0,11.91,0.0
2016,5,11,5,30,164.0,25.0,2.6,12.0,36.0,19.61,7.61
2016,5,11,5,45,274.0,38.0,2.6,12.5,76.0,29.31,19.69
2016,5,11,6,0,384.0,51.0,2.6,13.0,116.0,39.39,29.25
2016,5,11,6,15,458.0,60.5,2.55,13.0,164.0,44.99,34.65
2016,5,11,6,30,532.0,70.0,2.5,13.0,212.0,50.29,39.6
2016,5,11,6,45,266.0,71.0,2.45,13.0,142.0,49.38,38.82
2016,5,11,7,0,0.0,72.0,2.4,13.0,72.0,66.93,51.8
2016,5,11,7,15,0.0,77.0,2.35,13.0,77.0,71.67,55.67
2016,5,11,7,30,0.0,82.0,2.3,13.0,82.0,76.35,59.43
2016,5,11,7,45,0.0,104.5,2.3,13.5,104.5,96.52,76.0
2016,5,11,8,0,0.0,127.0,2.3,14.0,127.0,116.73,92.32
2016,5,11,8,15,0.0,129.5,2.25,14.0,129.5,119.4,94.19
2016,5,11,8,30,0.0,132.0,2.2,14.0,132.0,121.99,96.02
2016,5,11,8,45,0.5,147.5,2.2,14.5,147.5,136.46,107.35
2016,5,11,9,0,1.0,163.0,2.2,15.0,163.0,151.06,118.66
2016,5,11,9,15,21.0,243.0,2.2,15.0,259.0,234.32,185.0
2016,5,11,9,30,41.0,323.0,2.2,15.0,355.0,317.49,249.58
2016,5,11,9,45,24.0,265.5,2.2,15.5,285.0,259.69,203.52
2016,5,11,10,0,7.0,208.0,2.2,16.0,215.0,198.01,154.44
2016,5,11,10,15,16.5,273.0,2.2,16.0,288.0,265.68,207.55
2016,5,11,10,30,26.0,338.0,2.2,16.0,361.0,336.29,261.53
2016,5,11,10,45,19.0,294.5,2.2,16.0,312.0,290.54,225.92
2016,5,11,11,0,12.0,251.0,2.2,16.0,263.0,245.23,190.77
2016,5,11,11,15,24.5,322.5,2.25,16.0,346.5,329.01,255.66
2016,5,11,11,30,37.0,394.0,2.3,16.0,430.0,412.12,318.21
2016,5,11,11,45,26.0,341.5,2.4,16.5,366.5,353.79,273.33
2016,5,11,12,0,15.0,289.0,2.5,17.0,303.0,287.71,222.6
2016,5,11,12,15,15.0,288.0,2.6,17.0,302.5,287.59,222.85
2016,5,11,12,30,15.0,287.0,2.7,17.0,302.0,287.38,222.82
2016,5,11,12,45,18.5,312.0,2.85,17.0,330.0,315.89,244.97
2016,5,11,13,0,22.0,337.0,3.0,17.0,358.0,344.7,267.2
2016,5,11,13,15,29.5,356.0,3.05,17.0,383.5,383.8,297.23
2016,5,11,13,30,37.0,375.0,3.1,17.0,409.0,412.61,319.35
2016,5,11,13,45,36.5,363.0,3.2,17.0,395.5,401.0,310.98
2016,5,11,14,0,36.0,351.0,3.3,17.0,382.0,389.11,302.55
2016,5,11,14,15,48.5,354.0,3.25,17.0,394.0,405.7,316.04
2016,5,11,14,30,61.0,357.0,3.2,17.0,406.0,421.94,329.17
2016,5,11,14,45,51.5,331.0,3.15,17.0,371.0,385.44,301.63
2016,5,11,15,0,42.0,305.0,3.1,17.0,336.0,349.0,274.09
2016,5,11,15,15,45.0,290.5,3.0,16.5,322.0,336.46,265.7
2016,5,11,15,30,48.0,276.0,2.9,16.0,308.0,323.57,256.89
2016,5,11,15,45,39.0,249.5,2.85,16.0,274.5,287.15,228.7
2016,5,11,16,0,30.0,223.0,2.8,16.0,241.0,251.15,200.6
2016,5,11,16,15,20.0,196.0,2.7,15.5,207.5,205.54,164.68
2016,5,11,16,30,10.0,169.0,2.6,15.0,174.0,170.73,136.92
2016,5,11,16,45,5.0,147.5,2.55,15.0,150.0,145.81,116.78
2016,5,11,17,0,0.0,126.0,2.5,15.0,126.0,121.33,96.74
2016,5,11,17,15,0.0,107.5,2.45,14.5,107.5,103.27,82.08
2016,5,11,17,30,0.0,89.0,2.4,14.0,89.0,85.19,67.1
2016,5,11,17,45,223.0,74.0,2.35,14.0,120.5,189.16,154.42
2016,5,11,18,0,446.0,59.0,2.3,14.0,152.0,261.46,208.59
2016,5,11,18,15,353.0,47.5,2.25,13.5,108.0,190.1,146.03
2016,5,11,18,30,260.0,36.0,2.2,13.0,64.0,127.9,91.05
2016,5,11,18,45,130.0,18.0,2.2,13.0,32.0,57.37,19.52
2016,5,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.0,3.0,12.0,17.5,12.39,0.0
2016,5,12,5,30,118.0,26.0,3.0,12.0,35.0,20.34,8.72
2016,5,12,5,45,214.5,42.0,3.05,12.0,73.0,32.39,22.46
2016,5,12,6,0,311.0,58.0,3.1,12.0,111.0,43.96,33.45
2016,5,12,6,15,155.5,50.5,3.05,12.0,77.0,40.63,30.9
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,39.94,30.45
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,49.72,39.28
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,59.52,45.67
2016,5,12,7,15,0.0,73.5,2.8,12.0,73.5,68.4,53.1
2016,5,12,7,30,0.0,83.0,2.7,12.0,83.0,77.25,60.43
2016,5,12,7,45,0.0,94.0,2.65,12.5,94.0,87.25,68.51
2016,5,12,8,0,0.0,105.0,2.6,13.0,105.0,97.3,76.52
2016,5,12,8,15,0.0,128.5,2.55,13.0,128.5,118.53,93.87
2016,5,12,8,30,0.0,152.0,2.5,13.0,152.0,139.84,111.09
2016,5,12,8,45,2.5,174.0,2.45,13.5,176.0,161.03,127.78
2016,5,12,9,0,5.0,196.0,2.4,14.0,200.0,182.63,144.61
2016,5,12,9,15,10.0,228.0,2.35,14.0,236.0,214.96,170.15
2016,5,12,9,30,15.0,260.0,2.3,14.0,272.0,248.04,195.99
2016,5,12,9,45,16.5,275.0,2.3,14.0,289.0,264.25,208.36
2016,5,12,10,0,18.0,290.0,2.3,14.0,306.0,280.67,220.89
2016,5,12,10,15,31.0,335.0,2.25,14.0,363.0,333.85,261.98
2016,5,12,10,30,44.0,380.0,2.2,14.0,420.0,389.02,303.8
2016,5,12,10,45,66.0,411.0,2.15,14.5,471.5,440.2,341.7
2016,5,12,11,0,88.0,442.0,2.1,15.0,523.0,493.44,380.43
