Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,15,73.5,436.0,2.1,15.0,504.5,480.88,370.29
2016,5,12,11,30,59.0,430.0,2.1,15.0,486.0,466.94,359.52
2016,5,12,11,45,74.5,446.0,2.1,15.5,517.0,501.43,384.69
2016,5,12,12,0,90.0,462.0,2.1,16.0,548.0,536.65,409.83
2016,5,12,12,15,140.5,468.5,2.2,16.0,602.0,605.78,461.51
2016,5,12,12,30,191.0,475.0,2.3,16.0,656.0,668.04,507.52
2016,5,12,12,45,140.0,461.5,2.4,16.0,593.5,608.89,464.04
2016,5,12,13,0,89.0,448.0,2.5,16.0,531.0,536.56,411.09
2016,5,12,13,15,187.5,438.0,2.7,16.0,608.0,639.92,490.99
2016,5,12,13,30,286.0,428.0,2.9,16.0,685.0,743.12,568.18
2016,5,12,13,45,204.5,422.0,3.1,16.0,603.5,644.19,495.87
2016,5,12,14,0,123.0,416.0,3.3,16.0,522.0,557.4,431.46
2016,5,12,14,15,459.0,287.0,3.45,16.0,659.5,774.93,603.2
2016,5,12,14,30,795.0,158.0,3.6,16.0,797.0,954.1,734.97
2016,5,12,14,45,790.5,151.5,3.75,16.0,761.5,927.94,717.47
2016,5,12,15,0,786.0,145.0,3.9,16.0,726.0,898.9,699.48
2016,5,12,15,15,770.5,141.5,4.0,15.5,684.0,860.5,675.61
2016,5,12,15,30,755.0,138.0,4.1,15.0,642.0,824.31,653.01
2016,5,12,15,45,740.0,132.0,4.2,15.0,596.5,779.9,622.76
2016,5,12,16,0,725.0,126.0,4.3,15.0,551.0,734.08,591.22
2016,5,12,16,15,543.5,155.0,4.35,14.5,457.5,595.02,485.83
2016,5,12,16,30,362.0,184.0,4.4,14.0,364.0,464.37,382.25
2016,5,12,16,45,275.5,173.5,4.5,14.0,301.5,379.62,313.99
2016,5,12,17,0,189.0,163.0,4.6,14.0,239.0,293.49,243.03
2016,5,12,17,15,167.0,143.5,4.65,13.5,204.0,251.22,208.36
2016,5,12,17,30,145.0,124.0,4.7,13.0,169.0,210.85,174.41
2016,5,12,17,45,124.0,102.0,4.8,13.0,135.5,169.99,139.09
2016,5,12,18,0,103.0,80.0,4.9,13.0,102.0,131.08,104.93
2016,5,12,18,15,73.0,59.5,4.85,12.5,72.5,92.83,71.41
2016,5,12,18,30,43.0,39.0,4.8,12.0,43.0,57.5,40.38
2016,5,12,18,45,21.5,19.5,4.8,12.0,21.5,26.78,8.38
2016,5,12,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,3.2,12.0,15.0,13.9,6.45
2016,5,13,6,0,0.0,23.0,3.2,12.0,23.0,21.33,13.38
2016,5,13,6,15,0.0,32.5,3.15,12.0,32.5,30.16,21.53
2016,5,13,6,30,0.0,42.0,3.1,12.0,42.0,39.0,29.62
2016,5,13,6,45,0.0,52.5,3.1,12.0,52.5,48.79,38.44
2016,5,13,7,0,0.0,63.0,3.1,12.0,63.0,58.59,44.86
2016,5,13,7,15,0.0,82.0,3.05,12.0,82.0,76.06,59.62
2016,5,13,7,30,0.0,101.0,3.0,12.0,101.0,93.03,73.76
2016,5,13,7,45,0.0,120.0,2.95,12.5,120.0,110.07,87.63
2016,5,13,8,0,0.0,139.0,2.9,13.0,139.0,127.23,101.4
2016,5,13,8,15,0.0,144.0,2.9,13.0,144.0,132.24,105.18
2016,5,13,8,30,0.0,149.0,2.9,13.0,149.0,137.18,108.92
2016,5,13,8,45,3.0,175.5,2.9,13.0,178.0,162.59,129.36
2016,5,13,9,0,6.0,202.0,2.9,13.0,207.0,188.48,150.01
2016,5,13,9,15,12.5,239.5,2.95,13.0,249.5,226.59,180.34
2016,5,13,9,30,19.0,277.0,3.0,13.0,292.0,265.66,211.09
2016,5,13,9,45,22.5,299.5,3.15,13.5,318.0,290.23,229.77
2016,5,13,10,0,26.0,322.0,3.3,14.0,344.0,314.93,248.43
2016,5,13,10,15,96.0,380.0,3.45,14.0,464.5,422.5,332.92
2016,5,13,10,30,166.0,438.0,3.6,14.0,585.0,538.58,421.7
2016,5,13,10,45,101.5,411.5,3.75,14.5,502.5,469.4,367.08
2016,5,13,11,0,37.0,385.0,3.9,15.0,420.0,396.05,309.13
2016,5,13,11,15,38.0,389.5,4.05,15.0,425.5,404.89,316.17
2016,5,13,11,30,39.0,394.0,4.2,15.0,431.0,413.69,322.97
2016,5,13,11,45,478.5,260.5,4.4,15.0,714.0,716.64,565.19
2016,5,13,12,0,918.0,127.0,4.6,15.0,997.0,1008.28,777.0
2016,5,13,12,15,917.5,127.0,4.7,15.0,995.0,1025.8,787.91
2016,5,13,12,30,917.0,127.0,4.8,15.0,993.0,1039.94,798.63
2016,5,13,12,45,915.0,126.5,4.95,15.0,982.5,1048.62,806.16
2016,5,13,13,0,913.0,126.0,5.1,15.0,972.0,1053.75,811.39
2016,5,13,13,15,909.5,125.0,5.2,15.0,954.5,1053.29,812.42
2016,5,13,13,30,906.0,124.0,5.3,15.0,937.0,1049.24,811.1
2016,5,13,13,45,902.5,121.5,5.4,15.0,913.0,1040.07,806.31
2016,5,13,14,0,899.0,119.0,5.5,15.0,889.0,1027.37,799.13
2016,5,13,14,15,615.5,238.5,5.5,15.0,757.5,880.89,694.36
2016,5,13,14,30,332.0,358.0,5.5,15.0,626.0,709.84,560.86
2016,5,13,14,45,601.0,233.0,5.55,15.0,689.5,841.03,668.82
2016,5,13,15,0,870.0,108.0,5.6,15.0,753.0,928.06,734.84
2016,5,13,15,15,857.5,105.5,5.55,14.5,710.5,891.46,710.25
2016,5,13,15,30,845.0,103.0,5.5,14.0,668.0,859.16,689.33
2016,5,13,15,45,833.0,98.5,5.45,14.0,622.5,816.02,658.8
2016,5,13,16,0,821.0,94.0,5.4,14.0,577.0,771.0,626.62
2016,5,13,16,15,799.5,90.5,5.3,14.0,527.0,718.35,588.01
2016,5,13,16,30,778.0,87.0,5.2,14.0,477.0,665.11,548.46
2016,5,13,16,45,754.5,81.5,5.15,14.0,425.5,608.0,504.14
2016,5,13,17,0,731.0,76.0,5.1,14.0,374.0,551.13,458.22
2016,5,13,17,15,691.0,71.0,5.05,13.5,321.5,487.9,406.45
2016,5,13,17,30,651.0,66.0,5.0,13.0,269.0,425.47,353.65
2016,5,13,17,45,595.0,59.0,5.0,13.0,218.0,356.29,293.08
2016,5,13,18,0,539.0,52.0,5.0,13.0,167.0,292.24,235.28
2016,5,13,18,15,447.5,43.5,5.0,13.0,121.0,219.53,170.05
2016,5,13,18,30,356.0,35.0,5.0,13.0,75.0,156.8,112.92
2016,5,13,18,45,211.0,22.0,5.0,13.0,42.5,83.96,38.22
2016,5,13,19,0,66.0,9.0,5.0,13.0,10.0,20.53,0.0
2016,5,13,19,15,33.0,4.5,4.95,12.5,5.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.2,13.0,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,2.3,13.0,25.0,22.89,11.47
2016,5,14,5,45,26.0,43.5,2.4,13.5,48.0,38.2,27.44
2016,5,14,6,0,52.0,62.0,2.5,14.0,71.0,53.51,41.63
2016,5,14,6,15,66.0,83.5,2.5,14.0,99.0,70.65,57.28
2016,5,14,6,30,80.0,105.0,2.5,14.0,127.0,83.69,69.07
2016,5,14,6,45,91.0,126.5,2.5,14.0,156.5,99.08,82.67
2016,5,14,7,0,102.0,148.0,2.5,14.0,186.0,118.97,93.31
2016,5,14,7,15,87.0,169.0,2.35,14.0,205.0,148.25,115.86
2016,5,14,7,30,72.0,190.0,2.2,14.0,224.0,170.59,134.11
2016,5,14,7,45,63.5,209.0,2.05,14.5,241.5,191.24,150.76
2016,5,14,8,0,55.0,228.0,1.9,15.0,259.0,210.97,166.52
2016,5,14,8,15,443.5,163.0,1.75,15.0,444.5,278.35,211.75
2016,5,14,8,30,832.0,98.0,1.6,15.0,630.0,401.48,305.28
2016,5,14,8,45,497.0,216.0,1.5,15.5,540.0,402.49,311.44
2016,5,14,9,0,162.0,334.0,1.4,16.0,450.0,372.93,289.62
2016,5,14,9,15,212.5,348.0,1.4,16.0,509.0,424.93,329.53
2016,5,14,9,30,263.0,362.0,1.4,16.0,568.0,480.28,371.07
2016,5,14,9,45,309.5,366.5,1.4,16.5,619.0,531.6,408.43
2016,5,14,10,0,356.0,371.0,1.4,17.0,670.0,586.59,447.8
2016,5,14,10,15,420.5,357.0,1.45,17.0,721.5,642.17,488.68
2016,5,14,10,30,485.0,343.0,1.5,17.0,773.0,701.89,531.96
2016,5,14,10,45,447.5,366.0,1.55,17.0,769.0,715.94,540.68
2016,5,14,11,0,410.0,389.0,1.6,17.0,765.0,726.27,547.07
2016,5,14,11,15,656.0,259.0,1.65,17.0,871.5,838.63,631.6
2016,5,14,11,30,902.0,129.0,1.7,17.0,978.0,949.78,706.34
2016,5,14,11,45,900.5,131.0,1.75,17.0,982.5,974.37,721.6
2016,5,14,12,0,899.0,133.0,1.8,17.0,987.0,995.8,735.87
2016,5,14,12,15,898.0,133.0,1.9,17.0,984.5,1012.53,747.86
2016,5,14,12,30,897.0,133.0,2.0,17.0,982.0,1025.95,757.84
2016,5,14,12,45,889.5,136.0,2.15,17.0,970.0,1032.47,764.09
2016,5,14,13,0,882.0,139.0,2.3,17.0,958.0,1035.52,768.2
2016,5,14,13,15,878.0,138.0,2.4,17.0,940.5,1034.61,769.23
2016,5,14,13,30,874.0,137.0,2.5,17.0,923.0,1030.23,768.11
2016,5,14,13,45,867.5,136.0,2.7,17.0,898.5,1019.93,764.17
2016,5,14,14,0,861.0,135.0,2.9,17.0,874.0,1006.29,757.96
2016,5,14,14,15,852.5,133.0,3.1,17.0,842.5,986.42,747.43
2016,5,14,14,30,844.0,131.0,3.3,17.0,811.0,971.9,740.45
2016,5,14,14,45,832.0,129.0,3.5,17.0,773.5,942.49,723.03
2016,5,14,15,0,820.0,127.0,3.7,17.0,736.0,910.45,703.6
2016,5,14,15,15,805.5,124.0,3.85,17.0,694.0,872.64,679.49
2016,5,14,15,30,791.0,121.0,4.0,17.0,652.0,832.78,653.57
2016,5,14,15,45,771.5,118.0,4.15,17.0,605.0,786.95,622.88
2016,5,14,16,0,752.0,115.0,4.3,17.0,558.0,739.91,590.85
2016,5,14,16,15,728.0,110.5,4.35,16.5,509.0,689.98,556.82
2016,5,14,16,30,704.0,106.0,4.4,16.0,460.0,636.8,518.83
2016,5,14,16,45,669.5,101.5,4.45,16.0,408.5,576.75,472.53
2016,5,14,17,0,635.0,97.0,4.5,16.0,357.0,518.12,426.07
2016,5,14,17,15,590.5,90.0,4.45,15.5,306.0,452.79,373.41
2016,5,14,17,30,546.0,83.0,4.4,15.0,255.0,390.63,321.69
2016,5,14,17,45,486.5,74.0,4.4,15.0,206.0,322.92,263.44
2016,5,14,18,0,427.0,65.0,4.4,15.0,157.0,260.75,208.55
2016,5,14,18,15,336.5,53.0,4.3,14.5,113.5,189.07,146.03
2016,5,14,18,30,246.0,41.0,4.2,14.0,70.0,129.9,93.9
2016,5,14,18,45,135.5,25.0,4.15,14.0,40.0,68.75,33.4
2016,5,14,19,0,25.0,9.0,4.1,14.0,10.0,13.13,0.0
2016,5,14,19,15,12.5,4.5,4.1,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,5.0,13.0,20.5,14.3,0.0
2016,5,15,5,30,134.0,30.0,5.1,13.0,41.0,23.49,12.28
2016,5,15,5,45,239.5,44.0,5.2,13.5,80.5,33.86,23.71
2016,5,15,6,0,345.0,58.0,5.3,14.0,120.0,43.81,33.1
2016,5,15,6,15,417.5,68.5,5.3,14.0,167.5,50.6,39.53
2016,5,15,6,30,490.0,79.0,5.3,14.0,215.0,57.36,45.73
2016,5,15,6,45,245.0,79.0,5.3,14.5,147.0,54.76,43.33
2016,5,15,7,0,0.0,79.0,5.3,15.0,79.0,73.01,56.51
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,83.44,65.13
2016,5,15,7,30,0.0,102.0,5.3,15.0,102.0,93.93,73.69
2016,5,15,7,45,2.5,139.0,5.35,15.0,140.5,126.95,100.81
2016,5,15,8,0,5.0,176.0,5.4,15.0,179.0,160.31,127.88
2016,5,15,8,15,5.0,182.5,5.4,15.0,186.0,167.39,133.28
2016,5,15,8,30,5.0,189.0,5.4,15.0,193.0,174.33,138.59
2016,5,15,8,45,7.0,203.5,5.45,15.5,208.5,189.12,149.96
2016,5,15,9,0,9.0,218.0,5.5,16.0,224.0,204.18,161.48
2016,5,15,9,15,10.0,230.0,5.5,16.0,237.5,216.75,171.23
2016,5,15,9,30,11.0,242.0,5.5,16.0,251.0,229.45,181.07
2016,5,15,9,45,24.0,294.5,5.55,16.0,314.5,285.52,225.43
2016,5,15,10,0,37.0,347.0,5.6,16.0,378.0,344.93,271.85
2016,5,15,10,15,30.0,338.5,5.7,16.0,364.5,336.1,264.51
2016,5,15,10,30,23.0,330.0,5.8,16.0,351.0,324.83,255.38
2016,5,15,10,45,46.0,380.0,5.9,16.5,422.5,394.63,309.51
2016,5,15,11,0,69.0,430.0,6.0,17.0,494.0,465.56,363.52
2016,5,15,11,15,96.0,450.0,6.2,17.0,540.5,513.68,400.81
2016,5,15,11,30,123.0,470.0,6.4,17.0,587.0,569.13,443.47
2016,5,15,11,45,78.0,430.5,6.65,17.0,504.5,489.0,381.86
2016,5,15,12,0,33.0,391.0,6.9,17.0,422.0,411.26,321.26
2016,5,15,12,15,40.0,405.0,7.05,17.0,442.5,434.82,339.9
2016,5,15,12,30,47.0,419.0,7.2,17.0,463.0,458.63,358.55
2016,5,15,12,45,56.5,426.0,7.35,17.0,479.0,477.98,373.96
2016,5,15,13,0,66.0,433.0,7.5,17.0,495.0,497.33,389.41
2016,5,15,13,15,57.0,414.0,7.6,17.0,466.5,470.89,369.24
2016,5,15,13,30,48.0,395.0,7.7,17.0,438.0,443.89,348.63
2016,5,15,13,45,106.5,409.0,7.8,17.0,501.5,531.41,418.66
2016,5,15,14,0,165.0,423.0,7.9,17.0,565.0,605.81,477.87
2016,5,15,14,15,109.5,388.0,7.9,16.5,481.0,513.99,407.12
2016,5,15,14,30,54.0,353.0,7.9,16.0,397.0,410.1,325.88
2016,5,15,14,45,40.5,319.0,7.9,16.0,351.0,361.4,287.89
2016,5,15,15,0,27.0,285.0,7.9,16.0,305.0,312.99,249.65
2016,5,15,15,15,28.5,272.5,7.95,16.0,293.0,301.53,241.21
2016,5,15,15,30,30.0,260.0,8.0,16.0,281.0,289.88,232.56
2016,5,15,15,45,31.5,244.5,8.05,16.0,264.5,274.79,221.11
2016,5,15,16,0,33.0,229.0,8.1,16.0,248.0,259.49,209.43
2016,5,15,16,15,21.0,199.0,8.05,15.5,211.0,209.05,168.84
2016,5,15,16,30,9.0,169.0,8.0,15.0,174.0,169.68,136.81
2016,5,15,16,45,4.5,146.0,7.95,15.0,148.5,143.6,115.44
2016,5,15,17,0,0.0,123.0,7.9,15.0,123.0,117.91,94.18
2016,5,15,17,15,0.0,105.5,7.85,14.5,105.5,100.89,80.26
2016,5,15,17,30,0.0,88.0,7.8,14.0,88.0,83.86,66.07
2016,5,15,17,45,241.5,73.5,7.8,14.0,126.5,205.35,169.16
2016,5,15,18,0,483.0,59.0,7.8,14.0,165.0,277.71,224.58
2016,5,15,18,15,392.0,49.0,7.7,14.0,120.0,206.42,160.55
2016,5,15,18,30,301.0,39.0,7.6,14.0,75.0,145.03,105.33
2016,5,15,18,45,172.0,24.5,7.5,14.0,43.0,77.23,39.89
2016,5,15,19,0,43.0,10.0,7.4,14.0,11.0,17.4,0.0
2016,5,15,19,15,21.5,5.0,7.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,64.0,15.5,5.75,13.0,20.5,14.77,0.0
2016,5,16,5,30,128.0,31.0,5.6,13.0,41.0,25.49,14.14
2016,5,16,5,45,224.5,46.0,5.45,13.0,80.0,35.39,25.14
2016,5,16,6,0,321.0,61.0,5.3,13.0,119.0,46.06,35.25
2016,5,16,6,15,393.0,72.0,5.1,13.0,166.0,53.16,41.98
2016,5,16,6,30,465.0,83.0,4.9,13.0,213.0,59.94,48.22
2016,5,16,6,45,232.5,102.5,4.75,13.5,167.5,77.82,64.06
2016,5,16,7,0,0.0,122.0,4.6,14.0,122.0,107.9,86.19
2016,5,16,7,15,17.5,150.5,4.45,14.0,159.0,134.1,107.13
2016,5,16,7,30,35.0,179.0,4.3,14.0,196.0,157.31,125.15
2016,5,16,7,45,69.5,210.5,4.2,14.5,248.5,193.85,153.24
2016,5,16,8,0,104.0,242.0,4.1,15.0,301.0,235.0,185.19
2016,5,16,8,15,128.0,266.5,4.0,15.0,345.0,267.61,211.06
2016,5,16,8,30,152.0,291.0,3.9,15.0,389.0,307.75,243.01
2016,5,16,8,45,177.5,312.0,3.8,15.5,434.0,348.63,274.88
2016,5,16,9,0,203.0,333.0,3.7,16.0,479.0,392.33,308.58
2016,5,16,9,15,260.5,341.5,3.7,16.0,539.5,443.34,348.51
2016,5,16,9,30,318.0,350.0,3.7,16.0,600.0,502.61,394.46
2016,5,16,9,45,309.0,369.5,3.7,16.5,621.0,533.78,417.11
2016,5,16,10,0,300.0,389.0,3.7,17.0,642.0,563.77,438.47
2016,5,16,10,15,302.5,402.5,3.75,17.0,664.5,595.64,462.06
2016,5,16,10,30,305.0,416.0,3.8,17.0,687.0,627.16,485.13
2016,5,16,10,45,599.0,271.0,3.9,17.5,818.0,750.84,582.29
2016,5,16,11,0,893.0,126.0,4.0,18.0,949.0,882.06,677.21
2016,5,16,11,15,896.0,126.5,4.1,18.0,962.0,914.86,699.26
2016,5,16,11,30,899.0,127.0,4.2,18.0,975.0,944.92,720.09
2016,5,16,11,45,900.0,128.0,4.35,18.0,980.5,970.74,738.26
2016,5,16,12,0,901.0,129.0,4.5,18.0,986.0,993.5,754.95
2016,5,16,12,15,901.0,129.0,4.7,18.0,984.5,1011.17,768.7
2016,5,16,12,30,901.0,129.0,4.9,18.0,983.0,1025.55,780.33
2016,5,16,12,45,901.0,127.5,5.15,18.0,974.0,1035.06,789.14
2016,5,16,13,0,901.0,126.0,5.4,18.0,965.0,1041.1,795.64
2016,5,16,13,15,898.0,125.0,5.65,18.0,948.0,1041.12,798.04
2016,5,16,13,30,895.0,124.0,5.9,18.0,931.0,1037.62,798.03
2016,5,16,13,45,892.5,121.5,6.15,18.0,908.0,1029.55,794.84
2016,5,16,14,0,890.0,119.0,6.4,18.0,885.0,1017.98,789.19
2016,5,16,14,15,686.0,209.0,6.55,17.5,787.0,918.49,720.98
2016,5,16,14,30,482.0,299.0,6.7,17.0,689.0,802.76,634.23
2016,5,16,14,45,409.5,310.5,6.9,17.0,631.5,737.77,585.72
2016,5,16,15,0,337.0,322.0,7.1,17.0,574.0,663.42,529.24
2016,5,16,15,15,583.5,215.0,7.15,17.0,620.5,776.55,624.02
2016,5,16,15,30,830.0,108.0,7.2,17.0,667.0,851.96,683.82
2016,5,16,15,45,461.5,183.5,7.3,17.0,490.5,599.7,488.6
2016,5,16,16,0,93.0,259.0,7.4,17.0,314.0,340.19,274.68
2016,5,16,16,15,70.5,230.5,7.4,16.5,270.0,289.9,235.15
2016,5,16,16,30,48.0,202.0,7.4,16.0,226.0,241.17,195.95
2016,5,16,16,45,38.5,178.0,7.4,16.0,196.0,207.91,168.96
2016,5,16,17,0,29.0,154.0,7.4,16.0,166.0,175.38,142.25
2016,5,16,17,15,22.5,133.5,7.35,15.5,142.5,143.16,115.75
2016,5,16,17,30,16.0,113.0,7.3,15.0,119.0,118.55,95.26
2016,5,16,17,45,219.5,90.5,7.3,15.0,140.0,206.91,169.67
2016,5,16,18,0,423.0,68.0,7.3,15.0,161.0,260.65,210.08
2016,5,16,18,15,332.5,56.0,7.2,14.5,117.0,191.42,148.93
2016,5,16,18,30,242.0,44.0,7.1,14.0,73.0,132.34,96.74
2016,5,16,18,45,131.5,27.5,7.05,14.0,42.0,71.71,39.1
2016,5,16,19,0,21.0,11.0,7.0,14.0,11.0,14.35,0.0
2016,5,16,19,15,10.5,5.5,6.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.5,14.5,3.2,13.0,23.5,13.82,0.0
2016,5,17,5,30,219.0,29.0,3.2,13.0,47.0,22.66,12.23
2016,5,17,5,45,327.0,40.0,3.2,13.5,88.5,31.19,21.51
2016,5,17,6,0,435.0,51.0,3.2,14.0,130.0,38.62,28.58
2016,5,17,6,15,504.5,59.0,2.95,14.5,179.0,42.98,32.72
2016,5,17,6,30,574.0,67.0,2.7,15.0,228.0,47.12,36.47
2016,5,17,6,45,624.5,72.5,2.5,15.5,280.5,48.99,38.06
2016,5,17,7,0,675.0,78.0,2.3,16.0,333.0,74.23,42.65
2016,5,17,7,15,709.0,83.0,2.25,16.0,385.5,123.5,69.19
2016,5,17,7,30,743.0,88.0,2.2,16.0,438.0,181.09,112.44
2016,5,17,7,45,771.0,91.0,2.15,16.5,490.0,235.01,157.64
2016,5,17,8,0,799.0,94.0,2.1,17.0,542.0,291.89,207.11
2016,5,17,8,15,818.0,97.5,2.15,17.5,590.5,348.97,257.14
2016,5,17,8,30,837.0,101.0,2.2,18.0,639.0,407.47,307.35
2016,5,17,8,45,852.5,103.0,2.3,18.5,684.5,467.73,357.61
2016,5,17,9,0,868.0,105.0,2.4,19.0,730.0,524.47,403.75
2016,5,17,9,15,879.5,107.0,2.45,19.0,769.5,579.19,447.65
2016,5,17,9,30,891.0,109.0,2.5,19.0,809.0,633.4,489.93
2016,5,17,9,45,900.0,110.5,2.6,19.5,843.5,684.79,528.32
2016,5,17,10,0,909.0,112.0,2.7,20.0,878.0,734.95,564.78
2016,5,17,10,15,915.0,113.5,2.75,20.0,905.5,781.43,597.05
2016,5,17,10,30,921.0,115.0,2.8,20.0,933.0,825.96,627.32
2016,5,17,10,45,925.0,116.0,2.85,20.5,953.5,866.26,653.2
2016,5,17,11,0,929.0,117.0,2.9,21.0,974.0,904.09,677.15
2016,5,17,11,15,931.5,117.5,2.95,21.0,987.0,937.48,699.28
2016,5,17,11,30,934.0,118.0,3.0,21.0,1000.0,967.99,719.45
2016,5,17,11,45,934.0,119.0,3.1,21.0,1005.0,993.65,736.82
2016,5,17,12,0,934.0,120.0,3.2,21.0,1010.0,1016.09,752.16
2016,5,17,12,15,933.5,119.5,3.3,21.0,1007.5,1033.27,764.12
2016,5,17,12,30,933.0,119.0,3.4,21.0,1005.0,1047.01,773.96
2016,5,17,12,45,932.0,118.0,3.5,21.0,995.0,1056.24,780.98
2016,5,17,13,0,931.0,117.0,3.6,21.0,985.0,1061.89,785.79
2016,5,17,13,15,927.5,116.0,3.7,21.0,967.5,1061.4,786.7
2016,5,17,13,30,924.0,115.0,3.8,21.0,950.0,1057.27,785.37
2016,5,17,13,45,917.5,114.5,3.9,21.0,925.0,1047.07,780.12
2016,5,17,14,0,911.0,114.0,4.0,21.0,900.0,1033.39,772.65
2016,5,17,14,15,903.5,112.5,4.1,21.0,868.5,1014.27,761.6
2016,5,17,14,30,896.0,111.0,4.2,21.0,837.0,991.91,748.37
2016,5,17,14,45,886.0,109.0,4.3,21.0,799.5,963.55,731.0
2016,5,17,15,0,876.0,107.0,4.4,21.0,762.0,932.35,711.6
2016,5,17,15,15,863.0,105.0,4.5,20.5,719.5,895.84,689.93
2016,5,17,15,30,850.0,103.0,4.6,20.0,677.0,863.58,671.01
2016,5,17,15,45,834.0,99.5,4.7,20.0,630.0,818.27,641.01
2016,5,17,16,0,818.0,96.0,4.8,20.0,583.0,771.37,609.4
2016,5,17,16,15,796.0,92.5,4.8,19.5,533.0,718.63,573.53
2016,5,17,16,30,774.0,89.0,4.8,19.0,483.0,665.35,536.49
2016,5,17,16,45,744.0,85.0,4.8,19.0,430.5,605.94,491.59
2016,5,17,17,0,714.0,81.0,4.8,19.0,378.0,549.37,447.06
2016,5,17,17,15,673.5,75.5,4.75,18.5,325.5,484.37,395.28
2016,5,17,17,30,633.0,70.0,4.7,18.0,273.0,422.05,343.93
2016,5,17,17,45,572.0,63.5,4.7,17.5,222.0,352.05,284.81
2016,5,17,18,0,511.0,57.0,4.7,17.0,171.0,287.67,228.67
2016,5,17,18,15,423.5,47.5,4.6,16.5,125.5,216.58,166.46
2016,5,17,18,30,336.0,38.0,4.5,16.0,80.0,154.99,111.95
2016,5,17,18,45,202.0,25.0,4.45,15.5,47.0,87.41,49.06
2016,5,17,19,0,68.0,12.0,4.4,15.0,14.0,24.01,0.0
2016,5,17,19,15,34.0,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.5,1.6,13.0,23.5,12.22,0.0
2016,5,18,5,30,186.0,31.0,1.6,13.0,47.0,24.22,13.71
2016,5,18,5,45,287.5,43.5,1.65,13.5,87.5,33.36,23.46
2016,5,18,6,0,389.0,56.0,1.7,14.0,128.0,43.0,32.5
2016,5,18,6,15,458.0,65.5,1.6,14.0,176.0,48.44,37.67
2016,5,18,6,30,527.0,75.0,1.5,14.0,224.0,53.58,42.4
2016,5,18,6,45,577.0,81.5,1.4,14.5,275.0,55.9,44.37
2016,5,18,7,0,627.0,88.0,1.3,15.0,326.0,81.0,49.22
2016,5,18,7,15,662.0,93.5,1.2,15.5,377.5,127.97,74.72
2016,5,18,7,30,697.0,99.0,1.1,16.0,429.0,179.15,112.47
2016,5,18,7,45,725.0,103.0,1.05,16.5,479.5,231.67,155.99
2016,5,18,8,0,753.0,107.0,1.0,17.0,530.0,291.19,206.56
2016,5,18,8,15,463.5,199.5,0.95,17.0,467.5,315.71,236.95
2016,5,18,8,30,174.0,292.0,0.9,17.0,405.0,317.09,244.26
2016,5,18,8,45,175.0,314.0,0.9,17.5,434.5,349.22,268.72
2016,5,18,9,0,176.0,336.0,0.9,18.0,464.0,381.51,292.55
2016,5,18,9,15,268.5,337.5,1.0,18.0,543.5,444.25,340.07
2016,5,18,9,30,361.0,339.0,1.1,18.0,623.0,518.66,395.65
2016,5,18,9,45,616.5,231.0,1.2,18.5,741.5,609.24,464.63
2016,5,18,10,0,872.0,123.0,1.3,19.0,860.0,719.4,546.31
2016,5,18,10,15,600.0,266.5,1.45,19.0,781.0,691.71,522.41
2016,5,18,10,30,328.0,410.0,1.6,19.0,702.0,639.15,480.62
2016,5,18,10,45,608.5,270.5,1.75,19.0,827.0,757.74,572.19
2016,5,18,11,0,889.0,131.0,1.9,19.0,952.0,883.11,660.6
2016,5,18,11,15,891.5,132.0,1.95,19.0,965.0,915.78,681.18
2016,5,18,11,30,894.0,133.0,2.0,19.0,978.0,945.72,700.89
2016,5,18,11,45,578.5,301.0,2.15,19.0,849.5,848.57,633.94
2016,5,18,12,0,263.0,469.0,2.3,19.0,721.0,722.42,539.41
2016,5,18,12,15,339.0,436.5,2.4,19.0,760.0,773.64,579.09
2016,5,18,12,30,415.0,404.0,2.5,19.0,799.0,832.48,622.12
2016,5,18,12,45,653.0,268.0,2.6,19.0,882.0,943.95,705.97
2016,5,18,13,0,891.0,132.0,2.7,19.0,965.0,1036.65,768.22
2016,5,18,13,15,887.5,131.0,2.8,19.0,947.5,1036.23,768.48
2016,5,18,13,30,884.0,130.0,2.9,19.0,930.0,1032.32,767.49
2016,5,18,13,45,881.0,127.0,3.05,19.0,906.5,1023.39,763.73
2016,5,18,14,0,878.0,124.0,3.2,19.0,883.0,1011.02,757.72
2016,5,18,14,15,870.0,122.5,3.4,18.5,852.0,991.94,749.01
2016,5,18,14,30,862.0,121.0,3.6,18.0,821.0,969.76,738.05
2016,5,18,14,45,851.5,119.0,3.85,18.0,784.0,941.72,721.75
2016,5,18,15,0,841.0,117.0,4.1,18.0,747.0,918.42,708.52
2016,5,18,15,15,827.5,114.5,4.35,17.5,705.0,881.64,686.84
2016,5,18,15,30,814.0,112.0,4.6,17.0,663.0,842.7,663.78
2016,5,18,15,45,792.0,110.5,4.95,17.0,616.0,795.89,633.5
2016,5,18,16,0,770.0,109.0,5.3,17.0,569.0,748.01,601.46
2016,5,18,16,15,746.5,105.0,5.4,16.5,519.5,695.45,565.05
2016,5,18,16,30,723.0,101.0,5.5,16.0,470.0,645.18,529.29
2016,5,18,16,45,688.5,97.0,5.65,16.0,418.5,585.04,482.51
2016,5,18,17,0,654.0,93.0,5.8,16.0,367.0,526.28,435.53
2016,5,18,17,15,612.0,87.0,5.9,15.5,316.0,462.72,383.97
2016,5,18,17,30,570.0,81.0,6.0,15.0,265.0,402.02,333.09
2016,5,18,17,45,511.5,72.5,6.15,15.0,215.5,334.12,274.26
2016,5,18,18,0,453.0,64.0,6.3,15.0,166.0,271.63,218.68
2016,5,18,18,15,366.5,53.0,6.35,14.5,122.0,202.34,157.59
2016,5,18,18,30,280.0,42.0,6.4,14.0,78.0,141.39,103.64
2016,5,18,18,45,161.0,27.0,6.45,14.0,46.0,79.02,46.07
2016,5,18,19,0,42.0,12.0,6.5,14.0,14.0,19.25,0.0
2016,5,18,19,15,21.0,6.0,6.4,13.5,7.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.75,12.0,24.0,15.05,0.0
2016,5,19,5,30,139.0,36.0,6.9,12.0,48.0,29.34,18.05
2016,5,19,5,45,237.5,51.0,7.05,12.0,88.5,39.27,28.75
2016,5,19,6,0,336.0,66.0,7.2,12.0,129.0,49.84,38.81
2016,5,19,6,15,407.0,77.0,7.3,12.0,176.5,56.82,45.45
2016,5,19,6,30,478.0,88.0,7.4,12.0,224.0,63.49,51.6
2016,5,19,6,45,390.0,112.5,7.55,12.5,238.5,79.21,65.56
2016,5,19,7,0,302.0,137.0,7.7,13.0,253.0,113.74,84.61
2016,5,19,7,15,309.0,158.5,7.6,13.0,291.5,151.64,110.33
2016,5,19,7,30,316.0,180.0,7.5,13.0,330.0,190.78,141.4
2016,5,19,7,45,523.5,150.5,7.4,13.5,431.5,228.86,165.6
2016,5,19,8,0,731.0,121.0,7.3,14.0,533.0,293.2,215.4
2016,5,19,8,15,753.5,125.0,7.4,14.0,582.0,348.46,265.76
2016,5,19,8,30,776.0,129.0,7.5,14.0,631.0,409.28,320.2
2016,5,19,8,45,662.0,179.5,7.6,14.0,628.5,444.61,354.06
2016,5,19,9,0,548.0,230.0,7.7,14.0,626.0,470.76,378.1
2016,5,19,9,15,696.5,184.5,7.75,14.0,715.5,544.16,439.63
2016,5,19,9,30,845.0,139.0,7.8,14.0,805.0,631.88,512.29
2016,5,19,9,45,856.0,141.5,7.9,14.5,841.0,684.15,554.09
2016,5,19,10,0,867.0,144.0,8.0,15.0,877.0,735.53,594.34
2016,5,19,10,15,875.0,146.0,8.0,15.0,905.5,781.31,630.08
2016,5,19,10,30,883.0,148.0,8.0,15.0,934.0,826.37,663.49
2016,5,19,10,45,891.0,147.5,8.0,15.0,956.5,867.31,693.59
2016,5,19,11,0,899.0,147.0,8.0,15.0,979.0,906.15,721.98
2016,5,19,11,15,902.0,148.0,8.05,15.0,992.5,939.67,746.5
2016,5,19,11,30,905.0,149.0,8.1,15.0,1006.0,970.47,769.01
2016,5,19,11,45,904.0,151.0,8.2,15.0,1011.0,995.62,787.59
2016,5,19,12,0,903.0,153.0,8.3,15.0,1016.0,1017.65,803.97
2016,5,19,12,15,902.0,153.0,8.35,15.0,1013.5,1034.59,816.52
2016,5,19,12,30,901.0,153.0,8.4,15.0,1011.0,1048.23,826.78
2016,5,19,12,45,907.0,147.0,8.5,15.0,1002.5,1059.63,835.74
2016,5,19,13,0,913.0,141.0,8.6,15.0,994.0,1067.52,842.3
2016,5,19,13,15,909.0,140.0,8.7,15.0,976.5,1066.77,842.69
2016,5,19,13,30,905.0,139.0,8.8,15.0,959.0,1062.45,840.63
2016,5,19,13,45,718.5,228.0,9.0,15.0,868.5,981.52,782.4
2016,5,19,14,0,532.0,317.0,9.2,15.0,778.0,881.29,704.4
2016,5,19,14,15,519.0,305.0,9.35,15.0,741.5,851.08,683.07
2016,5,19,14,30,506.0,293.0,9.5,15.0,705.0,818.93,659.91
2016,5,19,14,45,548.0,261.5,9.7,15.0,689.0,816.26,661.03
2016,5,19,15,0,590.0,230.0,9.9,15.0,673.0,813.21,661.69
2016,5,19,15,15,704.0,178.0,9.75,14.5,677.0,845.11,690.35
2016,5,19,15,30,818.0,126.0,9.6,14.0,681.0,861.71,705.78
2016,5,19,15,45,647.0,164.0,9.5,14.0,584.0,738.1,610.49
2016,5,19,16,0,476.0,202.0,9.4,14.0,487.0,614.71,509.78
2016,5,19,16,15,486.5,180.0,9.6,13.5,450.0,579.83,484.52
2016,5,19,16,30,497.0,158.0,9.8,13.0,413.0,542.49,456.41
2016,5,19,16,45,473.5,144.0,10.0,13.0,366.0,488.91,412.72
2016,5,19,17,0,450.0,130.0,10.2,13.0,319.0,436.27,368.92
2016,5,19,17,15,396.5,124.5,10.1,12.5,274.5,377.17,318.84
2016,5,19,17,30,343.0,119.0,10.0,12.0,230.0,322.54,271.63
2016,5,19,17,45,304.0,102.0,9.9,12.0,187.5,259.86,216.63
2016,5,19,18,0,265.0,85.0,9.8,12.0,145.0,208.87,170.76
2016,5,19,18,15,207.5,67.0,9.8,12.0,107.0,154.07,121.69
2016,5,19,18,30,150.0,49.0,9.8,12.0,69.0,105.51,78.38
2016,5,19,18,45,75.0,31.0,9.8,12.0,41.0,58.75,35.29
2016,5,19,19,0,0.0,13.0,9.8,12.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,9.8,12.0,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.0,15.0,8.6,12.0,15.0,13.93,0.0
2016,5,20,5,30,8.0,30.0,8.5,12.0,30.0,27.24,16.54
2016,5,20,5,45,31.0,49.5,8.4,12.0,55.0,43.05,32.08
2016,5,20,6,0,54.0,69.0,8.3,12.0,80.0,58.95,46.92
2016,5,20,6,15,69.5,91.0,8.25,12.0,109.0,76.28,62.86
2016,5,20,6,30,85.0,113.0,8.2,12.0,138.0,89.27,74.7
2016,5,20,6,45,102.5,133.5,8.15,12.5,169.0,103.88,87.56
2016,5,20,7,0,120.0,154.0,8.1,13.0,200.0,124.84,98.11
2016,5,20,7,15,207.5,169.5,8.05,13.0,262.5,155.84,118.06
2016,5,20,7,30,295.0,185.0,8.0,13.0,325.0,191.46,142.94
2016,5,20,7,45,307.5,205.5,7.95,13.0,366.0,230.98,176.15
2016,5,20,8,0,320.0,226.0,7.9,13.0,407.0,272.13,211.52
2016,5,20,8,15,323.0,248.0,7.85,13.0,444.0,312.89,246.93
2016,5,20,8,30,326.0,270.0,7.8,13.0,481.0,354.05,282.28
2016,5,20,8,45,569.0,203.0,7.75,13.0,602.0,424.14,339.61
2016,5,20,9,0,812.0,136.0,7.7,13.0,723.0,522.19,421.21
2016,5,20,9,15,824.5,138.5,7.7,13.0,762.5,575.69,466.96
2016,5,20,9,30,837.0,141.0,7.7,13.0,802.0,628.97,511.58
2016,5,20,9,45,856.0,137.5,7.7,13.5,838.5,680.51,553.04
2016,5,20,10,0,875.0,134.0,7.7,14.0,875.0,731.28,592.96
2016,5,20,10,15,882.0,135.5,7.65,14.0,902.5,777.05,628.26
2016,5,20,10,30,889.0,137.0,7.6,14.0,930.0,821.05,660.76
2016,5,20,10,45,704.0,250.0,7.6,14.0,886.5,816.12,654.36
2016,5,20,11,0,519.0,363.0,7.6,14.0,843.0,793.34,631.67
2016,5,20,11,15,344.0,420.5,7.55,14.0,741.0,711.52,565.1
2016,5,20,11,30,169.0,478.0,7.5,14.0,639.0,617.48,488.04
2016,5,20,11,45,539.0,308.5,7.45,14.0,824.0,818.7,653.15
2016,5,20,12,0,909.0,139.0,7.4,14.0,1009.0,1009.82,798.01
2016,5,20,12,15,658.0,273.5,7.35,14.0,902.5,930.18,737.67
2016,5,20,12,30,407.0,408.0,7.3,14.0,796.0,827.82,653.48
2016,5,20,12,45,427.5,397.0,7.3,14.0,801.0,846.06,668.42
2016,5,20,13,0,448.0,386.0,7.3,14.0,806.0,862.43,681.58
2016,5,20,13,15,388.5,403.5,7.25,14.0,762.5,815.72,645.36
2016,5,20,13,30,329.0,421.0,7.2,14.0,719.0,776.64,614.62
2016,5,20,13,45,239.0,423.5,7.2,14.0,637.5,690.31,547.5
2016,5,20,14,0,149.0,426.0,7.2,14.0,556.0,591.82,470.27
2016,5,20,14,15,505.0,279.5,7.15,14.0,695.0,810.24,650.01
2016,5,20,14,30,861.0,133.0,7.1,14.0,834.0,989.73,787.8
2016,5,20,14,45,622.0,222.5,7.1,14.0,717.0,848.91,682.95
2016,5,20,15,0,383.0,312.0,7.1,14.0,600.0,694.12,559.73
2016,5,20,15,15,333.0,304.5,7.05,13.5,545.0,632.23,513.11
2016,5,20,15,30,283.0,297.0,7.0,13.0,490.0,571.97,466.71
2016,5,20,15,45,519.0,210.0,7.0,13.0,533.0,676.38,556.55
2016,5,20,16,0,755.0,123.0,7.0,13.0,576.0,755.01,622.54
2016,5,20,16,15,730.0,118.5,6.95,13.0,526.0,701.36,581.89
2016,5,20,16,30,705.0,114.0,6.9,13.0,476.0,647.57,540.17
2016,5,20,16,45,673.0,108.5,6.9,13.0,424.5,588.16,492.57
2016,5,20,17,0,641.0,103.0,6.9,13.0,373.0,529.91,444.82
2016,5,20,17,15,596.5,96.0,6.8,12.5,321.5,464.36,390.5
2016,5,20,17,30,552.0,89.0,6.7,12.0,270.0,401.93,337.29
2016,5,20,17,45,492.0,80.0,6.65,12.0,220.5,333.59,277.3
2016,5,20,18,0,432.0,71.0,6.6,12.0,171.0,268.67,219.17
2016,5,20,18,15,343.5,59.5,6.5,12.0,126.5,199.99,157.81
2016,5,20,18,30,255.0,48.0,6.4,12.0,82.0,141.13,105.27
2016,5,20,18,45,144.5,31.5,6.3,12.0,49.0,81.29,50.7
2016,5,20,19,0,34.0,15.0,6.2,12.0,16.0,20.69,0.0
2016,5,20,19,15,17.0,7.5,6.1,12.0,8.0,9.44,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,19.5,16.0,3.8,12.0,18.0,14.19,0.0
2016,5,21,5,30,39.0,32.0,3.8,12.0,36.0,27.49,16.94
2016,5,21,5,45,74.0,52.0,3.8,12.5,64.0,43.43,32.42
2016,5,21,6,0,109.0,72.0,3.8,13.0,92.0,58.97,46.79
2016,5,21,6,15,134.0,93.0,3.8,13.0,126.0,74.78,61.28
2016,5,21,6,30,159.0,114.0,3.8,13.0,160.0,90.17,75.14
2016,5,21,6,45,184.0,132.0,3.8,13.0,195.0,103.22,86.67
2016,5,21,7,0,209.0,150.0,3.8,13.0,230.0,119.76,91.44
2016,5,21,7,15,214.0,173.0,3.85,13.0,265.5,153.36,115.27
2016,5,21,7,30,219.0,196.0,3.9,13.0,301.0,193.42,147.22
2016,5,21,7,45,195.0,222.0,3.95,13.5,323.0,224.68,173.96
2016,5,21,8,0,171.0,248.0,4.0,14.0,345.0,253.52,198.67
2016,5,21,8,15,253.0,257.5,4.05,14.0,415.0,297.48,233.1
2016,5,21,8,30,335.0,267.0,4.1,14.0,485.0,355.15,279.29
2016,5,21,8,45,329.0,290.0,4.2,14.0,516.0,393.91,311.54
2016,5,21,9,0,323.0,313.0,4.3,14.0,547.0,431.97,342.59
2016,5,21,9,15,556.0,235.0,4.3,14.0,663.5,511.76,407.35
2016,5,21,9,30,789.0,157.0,4.3,14.0,780.0,614.75,490.02
2016,5,21,9,45,799.5,158.5,4.35,14.0,813.5,663.12,528.16
2016,5,21,10,0,810.0,160.0,4.4,14.0,847.0,710.68,565.17
2016,5,21,10,15,595.0,274.5,4.4,14.0,787.5,694.7,549.07
2016,5,21,10,30,380.0,389.0,4.4,14.0,728.0,659.69,517.92
2016,5,21,10,45,418.0,382.5,4.4,14.0,763.5,705.39,552.83
2016,5,21,11,0,456.0,376.0,4.4,14.0,799.0,751.59,587.36
2016,5,21,11,15,445.5,385.5,4.4,14.0,803.5,770.9,600.8
2016,5,21,11,30,435.0,395.0,4.4,14.0,808.0,788.25,612.87
2016,5,21,11,45,396.0,416.0,4.45,14.0,793.5,783.3,608.33
2016,5,21,12,0,357.0,437.0,4.5,14.0,779.0,779.79,604.82
2016,5,21,12,15,605.5,299.0,4.55,14.0,877.0,903.34,702.37
2016,5,21,12,30,854.0,161.0,4.6,14.0,975.0,1018.13,785.27
2016,5,21,12,45,587.5,301.0,4.65,14.0,858.5,909.97,706.34
2016,5,21,13,0,321.0,441.0,4.7,14.0,742.0,781.91,606.55
2016,5,21,13,15,365.0,411.0,4.7,14.0,747.5,799.53,622.24
2016,5,21,13,30,409.0,381.0,4.7,14.0,753.0,825.03,642.61
2016,5,21,13,45,359.0,391.0,4.7,14.0,711.5,776.02,606.22
2016,5,21,14,0,309.0,401.0,4.7,14.0,670.0,736.25,576.43
2016,5,21,14,15,292.0,390.0,4.65,14.0,636.5,706.27,554.75
2016,5,21,14,30,275.0,379.0,4.6,14.0,603.0,675.4,532.25
2016,5,21,14,45,412.5,312.0,4.6,14.0,631.0,741.14,586.71
2016,5,21,15,0,550.0,245.0,4.6,14.0,659.0,788.18,626.55
2016,5,21,15,15,390.0,276.0,4.55,14.0,561.5,663.87,530.36
2016,5,21,15,30,230.0,307.0,4.5,14.0,464.0,525.02,421.69
2016,5,21,15,45,492.0,211.5,4.5,14.0,517.0,655.51,530.57
2016,5,21,16,0,754.0,116.0,4.5,14.0,570.0,743.38,601.63
2016,5,21,16,15,731.0,111.5,4.45,14.0,521.0,694.27,565.37
2016,5,21,16,30,708.0,107.0,4.4,14.0,472.0,641.96,526.38
2016,5,21,16,45,683.0,100.0,4.4,14.0,422.5,585.48,482.64
2016,5,21,17,0,658.0,93.0,4.4,14.0,373.0,529.56,438.17
2016,5,21,17,15,617.5,87.0,4.35,13.5,322.0,466.74,387.39
2016,5,21,17,30,577.0,81.0,4.3,13.0,271.0,406.63,337.23
2016,5,21,17,45,521.5,73.0,4.3,13.0,222.0,340.33,280.0
2016,5,21,18,0,466.0,65.0,4.3,13.0,173.0,279.06,225.64
2016,5,21,18,15,383.5,54.5,4.2,12.5,128.5,210.88,165.45
2016,5,21,18,30,301.0,44.0,4.1,12.0,84.0,150.43,111.74
2016,5,21,18,45,182.5,29.5,4.1,12.0,50.5,88.03,55.44
2016,5,21,19,0,64.0,15.0,4.1,12.0,17.0,29.73,0.0
2016,5,21,19,15,32.0,7.5,4.05,12.0,8.5,11.48,0.0
2016,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,10.5,2.7,12.0,10.5,9.73,0.0
2016,5,22,5,30,0.0,21.0,2.7,12.0,21.0,19.49,10.48
2016,5,22,5,45,0.0,38.0,2.75,12.5,38.0,34.97,25.07
2016,5,22,6,0,0.0,55.0,2.8,13.0,55.0,49.9,38.8
2016,5,22,6,15,0.0,74.5,2.75,13.0,74.5,66.66,54.07
2016,5,22,6,30,0.0,94.0,2.7,13.0,94.0,83.23,68.97
2016,5,22,6,45,4.0,112.5,2.7,13.0,114.0,98.92,82.83
2016,5,22,7,0,8.0,131.0,2.7,13.0,134.0,115.5,92.57
2016,5,22,7,15,27.0,159.5,2.65,13.0,172.0,137.05,109.33
