Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,30,46.0,188.0,2.6,13.0,210.0,166.1,132.07
2016,5,22,7,45,215.0,200.0,2.6,13.5,320.0,207.33,158.72
2016,5,22,8,0,384.0,212.0,2.6,14.0,430.0,278.85,212.01
2016,5,22,8,15,579.0,168.5,2.6,14.0,529.5,328.69,250.19
2016,5,22,8,30,774.0,125.0,2.6,14.0,629.0,405.65,312.18
2016,5,22,8,45,790.5,127.5,2.6,14.0,672.5,459.76,358.58
2016,5,22,9,0,807.0,130.0,2.6,14.0,716.0,514.59,404.36
2016,5,22,9,15,819.0,132.5,2.65,14.0,754.5,567.42,447.52
2016,5,22,9,30,831.0,135.0,2.7,14.0,793.0,619.98,489.34
2016,5,22,9,45,857.0,127.0,2.8,14.5,830.5,671.97,529.24
2016,5,22,10,0,883.0,119.0,2.9,15.0,868.0,723.3,567.74
2016,5,22,10,15,889.0,120.5,2.95,15.0,895.0,768.48,600.18
2016,5,22,10,30,895.0,122.0,3.0,15.0,922.0,811.79,630.39
2016,5,22,10,45,898.0,123.5,3.1,15.0,941.5,850.62,657.52
2016,5,22,11,0,901.0,125.0,3.2,15.0,961.0,887.0,682.86
2016,5,22,11,15,903.0,125.5,3.25,15.0,973.5,918.98,704.73
2016,5,22,11,30,905.0,126.0,3.3,15.0,986.0,948.16,724.67
2016,5,22,11,45,904.5,127.5,3.4,15.0,990.5,973.07,742.05
2016,5,22,12,0,904.0,129.0,3.5,15.0,995.0,994.88,757.39
2016,5,22,12,15,903.0,129.0,3.6,15.0,992.5,1011.58,769.35
2016,5,22,12,30,902.0,129.0,3.7,15.0,990.0,1024.99,779.2
2016,5,22,12,45,897.5,130.0,3.8,15.0,979.5,1032.54,785.21
2016,5,22,13,0,893.0,131.0,3.9,15.0,969.0,1036.64,789.03
2016,5,22,13,15,889.0,130.0,4.05,15.0,951.5,1035.77,789.94
2016,5,22,13,30,885.0,129.0,4.2,15.0,934.0,1031.43,788.6
2016,5,22,13,45,878.0,128.5,4.35,15.0,909.5,1021.16,783.45
2016,5,22,14,0,871.0,128.0,4.5,15.0,885.0,1007.59,776.47
2016,5,22,14,15,863.0,126.5,4.6,15.0,854.0,988.76,765.37
2016,5,22,14,30,855.0,125.0,4.7,15.0,823.0,966.87,752.1
2016,5,22,14,45,843.0,123.5,4.85,15.0,786.0,938.26,734.37
2016,5,22,15,0,831.0,122.0,5.0,15.0,749.0,914.62,720.07
2016,5,22,15,15,817.5,119.0,5.1,14.5,707.0,877.73,696.93
2016,5,22,15,30,804.0,116.0,5.2,14.0,665.0,838.71,671.91
2016,5,22,15,45,784.5,113.5,5.3,14.0,619.0,793.36,640.46
2016,5,22,16,0,765.0,111.0,5.4,14.0,573.0,746.79,607.61
2016,5,22,16,15,709.0,111.5,5.45,14.0,511.0,677.79,556.66
2016,5,22,16,30,653.0,112.0,5.5,14.0,449.0,608.55,503.45
2016,5,22,16,45,487.5,133.5,5.55,14.0,370.5,486.85,404.77
2016,5,22,17,0,322.0,155.0,5.6,14.0,292.0,375.07,312.06
2016,5,22,17,15,452.5,117.5,5.6,13.5,282.5,401.88,335.77
2016,5,22,17,30,583.0,80.0,5.6,13.0,273.0,408.99,341.21
2016,5,22,17,45,533.0,71.0,5.6,13.0,224.5,343.89,284.25
2016,5,22,18,0,483.0,62.0,5.6,13.0,176.0,283.29,229.92
2016,5,22,18,15,403.0,52.0,5.5,13.0,131.0,215.63,169.36
2016,5,22,18,30,323.0,42.0,5.4,13.0,86.0,156.55,116.2
2016,5,22,18,45,209.0,28.5,5.35,13.0,52.5,93.25,59.19
2016,5,22,19,0,95.0,15.0,5.3,13.0,19.0,38.09,0.0
2016,5,22,19,15,47.5,7.5,5.2,12.5,9.5,13.63,0.0
2016,5,22,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.5,3.75,12.0,18.5,14.64,0.0
2016,5,23,5,30,44.0,33.0,3.7,12.0,37.0,28.33,17.89
2016,5,23,5,45,81.0,52.5,3.7,12.5,66.0,43.89,32.89
2016,5,23,6,0,118.0,72.0,3.7,13.0,95.0,59.08,46.93
2016,5,23,6,15,143.0,93.0,3.65,13.0,129.0,74.9,61.4
2016,5,23,6,30,168.0,114.0,3.6,13.0,163.0,90.29,75.24
2016,5,23,6,45,195.5,132.0,3.55,13.0,199.5,97.7,81.77
2016,5,23,7,0,223.0,150.0,3.5,13.0,236.0,120.68,91.7
2016,5,23,7,15,252.5,169.0,3.5,13.0,280.0,154.57,114.57
2016,5,23,7,30,282.0,188.0,3.5,13.0,324.0,192.16,143.31
2016,5,23,7,45,271.0,213.5,3.5,13.5,355.5,229.62,174.92
2016,5,23,8,0,260.0,239.0,3.5,14.0,387.0,266.17,205.96
2016,5,23,8,15,508.5,182.0,3.5,14.0,502.5,316.92,243.11
2016,5,23,8,30,757.0,125.0,3.5,14.0,618.0,399.23,308.67
2016,5,23,8,45,775.0,127.0,3.5,14.5,661.5,452.58,354.15
2016,5,23,9,0,793.0,129.0,3.5,15.0,705.0,506.82,399.1
2016,5,23,9,15,805.0,132.0,3.5,15.0,743.5,559.31,442.16
2016,5,23,9,30,817.0,135.0,3.5,15.0,782.0,611.57,483.9
2016,5,23,9,45,650.5,227.5,3.5,15.0,756.5,627.55,494.45
2016,5,23,10,0,484.0,320.0,3.5,15.0,731.0,628.67,492.63
2016,5,23,10,15,435.5,352.5,3.45,15.0,731.5,647.63,505.65
2016,5,23,10,30,387.0,385.0,3.4,15.0,732.0,661.02,514.05
2016,5,23,10,45,632.5,258.0,3.35,15.0,839.5,764.56,595.81
2016,5,23,11,0,878.0,131.0,3.3,15.0,947.0,872.81,674.21
2016,5,23,11,15,693.5,256.5,3.25,15.0,906.5,866.91,667.61
2016,5,23,11,30,509.0,382.0,3.2,15.0,866.0,842.59,644.16
2016,5,23,11,45,488.5,391.0,3.15,15.0,857.5,849.9,648.64
2016,5,23,12,0,468.0,400.0,3.1,15.0,849.0,854.56,650.99
2016,5,23,12,15,678.5,265.0,3.1,15.0,914.5,940.79,718.15
2016,5,23,12,30,889.0,130.0,3.1,15.0,980.0,1012.84,766.84
2016,5,23,12,45,863.5,146.0,3.1,15.0,964.5,1014.1,767.25
2016,5,23,13,0,838.0,162.0,3.1,15.0,949.0,1021.61,772.67
2016,5,23,13,15,834.0,160.5,3.2,15.0,932.0,1020.51,773.21
2016,5,23,13,30,830.0,159.0,3.3,15.0,915.0,1016.05,771.65
2016,5,23,13,45,630.0,255.0,3.4,15.0,820.0,919.63,706.2
2016,5,23,14,0,430.0,351.0,3.5,15.0,725.0,814.05,627.53
2016,5,23,14,15,624.0,246.0,3.65,15.0,768.0,894.81,693.63
2016,5,23,14,30,818.0,141.0,3.8,15.0,811.0,956.6,739.1
2016,5,23,14,45,590.5,230.5,3.95,15.0,702.5,826.99,647.49
2016,5,23,15,0,363.0,320.0,4.1,15.0,594.0,683.85,538.74
2016,5,23,15,15,317.5,311.0,4.25,15.0,541.0,624.96,496.12
2016,5,23,15,30,272.0,302.0,4.4,15.0,488.0,567.46,453.32
2016,5,23,15,45,238.0,284.5,4.6,15.0,439.0,500.56,403.15
2016,5,23,16,0,204.0,267.0,4.8,15.0,390.0,447.09,362.2
2016,5,23,16,15,133.0,239.5,4.9,14.5,317.5,356.36,290.31
2016,5,23,16,30,62.0,212.0,5.0,14.0,245.0,261.28,213.14
2016,5,23,16,45,72.5,192.5,5.15,14.0,226.5,245.92,201.65
2016,5,23,17,0,83.0,173.0,5.3,14.0,208.0,229.43,188.76
2016,5,23,17,15,74.5,151.5,5.35,14.0,180.0,198.55,163.21
2016,5,23,17,30,66.0,130.0,5.4,14.0,152.0,168.33,137.84
2016,5,23,17,45,263.5,97.5,5.45,14.0,163.0,235.81,194.27
2016,5,23,18,0,461.0,65.0,5.5,14.0,174.0,277.69,224.85
2016,5,23,18,15,381.0,54.5,5.5,13.5,130.0,210.62,165.39
2016,5,23,18,30,301.0,44.0,5.5,13.0,86.0,150.7,112.15
2016,5,23,18,45,190.0,30.0,5.5,13.0,52.5,90.44,58.33
2016,5,23,19,0,79.0,16.0,5.5,13.0,19.0,36.46,0.0
2016,5,23,19,15,39.5,8.0,5.45,13.0,9.5,13.05,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,3.8,13.0,27.5,13.33,0.0
2016,5,24,5,30,219.0,34.0,3.8,13.0,55.0,26.47,16.37
2016,5,24,5,45,317.0,45.5,3.8,13.0,96.5,34.75,24.86
2016,5,24,6,0,415.0,57.0,3.8,13.0,138.0,43.29,32.96
2016,5,24,6,15,207.5,58.0,3.8,13.0,98.5,41.79,31.9
2016,5,24,6,30,0.0,59.0,3.8,13.0,59.0,54.86,43.71
2016,5,24,6,45,0.0,72.0,3.8,13.0,72.0,66.63,54.19
2016,5,24,7,0,0.0,85.0,3.8,13.0,85.0,78.27,61.37
2016,5,24,7,15,22.5,137.0,3.8,13.0,148.0,120.2,95.56
2016,5,24,7,30,45.0,189.0,3.8,13.0,211.0,166.79,132.9
2016,5,24,7,45,218.5,200.0,3.8,13.5,323.0,208.22,159.63
2016,5,24,8,0,392.0,211.0,3.8,14.0,435.0,276.03,210.17
2016,5,24,8,15,274.0,253.5,3.8,14.0,417.0,301.32,235.52
2016,5,24,8,30,156.0,296.0,3.8,14.0,399.0,313.42,248.11
2016,5,24,8,45,115.0,310.0,3.8,14.0,388.5,319.5,253.61
2016,5,24,9,0,74.0,324.0,3.8,14.0,378.0,323.99,257.14
2016,5,24,9,15,158.0,348.0,3.85,14.0,471.0,394.84,313.06
2016,5,24,9,30,242.0,372.0,3.9,14.0,564.0,475.39,375.94
2016,5,24,9,45,164.5,386.0,3.95,14.5,519.0,455.3,358.65
2016,5,24,10,0,87.0,400.0,4.0,15.0,474.0,426.12,334.14
2016,5,24,10,15,227.0,398.5,4.0,15.0,600.0,535.15,419.96
2016,5,24,10,30,367.0,397.0,4.0,15.0,726.0,656.21,512.41
2016,5,24,10,45,629.0,264.5,4.05,15.0,843.0,767.38,600.5
2016,5,24,11,0,891.0,132.0,4.1,15.0,960.0,884.49,686.72
2016,5,24,11,15,893.5,132.5,4.1,15.0,973.0,916.6,708.14
2016,5,24,11,30,896.0,133.0,4.1,15.0,986.0,946.0,728.19
2016,5,24,11,45,899.5,132.0,4.2,15.0,992.0,972.08,746.49
2016,5,24,12,0,903.0,131.0,4.3,15.0,998.0,995.23,762.84
2016,5,24,12,15,902.5,131.0,4.35,15.0,996.0,1012.42,775.02
2016,5,24,12,30,902.0,131.0,4.4,15.0,994.0,1026.35,785.09
2016,5,24,12,45,899.5,130.5,4.45,15.0,984.0,1034.45,791.3
2016,5,24,13,0,897.0,130.0,4.5,15.0,974.0,1039.1,795.31
2016,5,24,13,15,893.5,129.0,4.55,15.0,956.5,1038.78,796.04
2016,5,24,13,30,890.0,128.0,4.6,15.0,939.0,1034.98,794.54
2016,5,24,13,45,886.0,126.0,4.7,15.0,915.5,1026.2,790.18
2016,5,24,14,0,882.0,124.0,4.8,15.0,892.0,1014.01,783.54
2016,5,24,14,15,874.0,122.0,4.85,15.0,861.0,994.55,771.43
2016,5,24,14,30,866.0,120.0,4.9,15.0,830.0,971.99,757.19
2016,5,24,14,45,660.0,201.0,5.0,15.0,728.0,861.69,680.0
2016,5,24,15,0,454.0,282.0,5.1,15.0,626.0,738.69,586.41
2016,5,24,15,15,401.0,283.0,5.2,15.0,574.5,680.71,543.71
2016,5,24,15,30,348.0,284.0,5.3,15.0,523.0,613.38,493.02
2016,5,24,15,45,281.0,275.0,5.4,15.0,459.5,537.26,434.25
2016,5,24,16,0,214.0,266.0,5.5,15.0,396.0,453.83,368.74
2016,5,24,16,15,199.0,244.0,5.55,14.5,357.0,411.24,336.47
2016,5,24,16,30,184.0,222.0,5.6,14.0,318.0,369.23,303.93
2016,5,24,16,45,122.0,196.0,5.65,14.0,257.0,291.9,240.45
2016,5,24,17,0,60.0,170.0,5.7,14.0,196.0,211.56,173.55
2016,5,24,17,15,53.5,148.5,5.7,13.5,169.5,182.93,150.24
2016,5,24,17,30,47.0,127.0,5.7,13.0,143.0,154.8,126.83
2016,5,24,17,45,276.5,94.0,5.75,13.0,162.5,237.95,196.99
2016,5,24,18,0,506.0,61.0,5.8,13.0,182.0,292.53,237.92
2016,5,24,18,15,425.5,52.0,5.7,13.0,136.5,224.45,176.67
2016,5,24,18,30,345.0,43.0,5.6,13.0,91.0,164.89,122.95
2016,5,24,18,45,226.0,30.0,5.55,13.0,56.5,99.4,64.76
2016,5,24,19,0,107.0,17.0,5.5,13.0,22.0,43.28,0.0
2016,5,24,19,15,53.5,8.5,5.4,12.5,11.0,15.5,0.0
2016,5,24,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.0,3.2,12.0,28.5,13.32,0.0
2016,5,25,5,30,236.0,34.0,3.2,12.0,57.0,26.46,16.53
2016,5,25,5,45,330.0,45.0,3.2,12.5,98.0,35.05,25.21
2016,5,25,6,0,424.0,56.0,3.2,13.0,139.0,42.31,32.1
2016,5,25,6,15,212.0,59.0,3.2,13.0,100.5,42.51,32.56
2016,5,25,6,30,0.0,62.0,3.2,13.0,62.0,57.55,46.12
2016,5,25,6,45,0.0,75.0,3.2,13.0,75.0,69.17,56.45
2016,5,25,7,0,0.0,88.0,3.2,13.0,88.0,80.82,63.52
2016,5,25,7,15,0.0,105.5,3.3,13.0,105.5,96.38,76.46
2016,5,25,7,30,0.0,123.0,3.4,13.0,123.0,112.07,89.34
2016,5,25,7,45,1.0,146.5,3.5,13.5,147.5,133.18,106.36
2016,5,25,8,0,2.0,170.0,3.6,14.0,172.0,154.59,123.37
2016,5,25,8,15,6.5,191.0,3.7,14.0,195.5,175.3,139.81
2016,5,25,8,30,11.0,212.0,3.8,14.0,219.0,196.67,156.73
2016,5,25,8,45,8.0,202.0,3.95,14.0,207.5,188.26,149.61
2016,5,25,9,0,5.0,192.0,4.1,14.0,196.0,179.06,141.91
2016,5,25,9,15,8.5,218.5,4.2,14.0,225.5,205.59,163.08
2016,5,25,9,30,12.0,245.0,4.3,14.0,255.0,232.66,184.49
2016,5,25,9,45,10.0,229.0,4.4,14.5,237.5,218.19,172.32
2016,5,25,10,0,8.0,213.0,4.5,15.0,220.0,203.18,159.84
2016,5,25,10,15,8.5,216.0,4.55,15.0,224.0,207.09,162.83
2016,5,25,10,30,9.0,219.0,4.6,15.0,228.0,211.03,165.82
2016,5,25,10,45,10.5,235.0,4.7,15.0,245.5,227.9,179.14
2016,5,25,11,0,12.0,251.0,4.8,15.0,263.0,244.97,192.56
2016,5,25,11,15,21.5,318.0,4.85,15.0,339.0,317.24,249.37
2016,5,25,11,30,31.0,385.0,4.9,15.0,415.0,396.3,310.44
2016,5,25,11,45,26.0,365.0,4.95,15.0,390.5,375.26,293.92
2016,5,25,12,0,21.0,345.0,5.0,15.0,366.0,346.61,271.75
2016,5,25,12,15,26.0,365.0,5.1,15.0,390.5,380.21,298.03
2016,5,25,12,30,31.0,385.0,5.2,15.0,415.0,407.29,319.09
2016,5,25,12,45,36.0,394.0,5.35,15.0,428.0,423.55,331.96
2016,5,25,13,0,41.0,403.0,5.5,15.0,441.0,439.83,344.93
2016,5,25,13,15,38.5,391.0,5.65,15.0,427.0,426.95,335.36
2016,5,25,13,30,36.0,379.0,5.8,15.0,413.0,413.69,325.55
2016,5,25,13,45,43.0,380.0,6.0,15.0,419.0,423.15,333.73
2016,5,25,14,0,50.0,381.0,6.2,15.0,425.0,432.41,341.75
2016,5,25,14,15,34.0,332.0,6.35,15.0,361.0,366.12,290.22
2016,5,25,14,30,18.0,283.0,6.5,15.0,297.0,289.34,229.75
2016,5,25,14,45,13.5,251.5,6.65,15.0,262.0,253.84,201.86
2016,5,25,15,0,9.0,220.0,6.8,15.0,227.0,218.48,173.75
2016,5,25,15,15,138.5,261.5,6.9,15.0,357.5,398.57,323.24
2016,5,25,15,30,268.0,303.0,7.0,15.0,488.0,564.8,457.54
2016,5,25,15,45,143.5,260.5,7.15,15.0,359.0,395.22,321.42
2016,5,25,16,0,19.0,218.0,7.3,15.0,230.0,225.99,181.93
2016,5,25,16,15,16.5,199.5,7.35,14.5,209.0,205.4,166.02
2016,5,25,16,30,14.0,181.0,7.4,14.0,188.0,184.95,149.9
2016,5,25,16,45,10.5,162.5,7.5,14.0,167.5,164.0,132.87
2016,5,25,17,0,7.0,144.0,7.6,14.0,147.0,143.35,115.92
2016,5,25,17,15,3.5,126.0,7.6,13.5,127.5,123.53,99.68
2016,5,25,17,30,0.0,108.0,7.6,13.0,108.0,104.03,83.47
2016,5,25,17,45,250.0,86.0,7.6,13.0,146.0,216.28,179.33
2016,5,25,18,0,500.0,64.0,7.6,13.0,184.0,293.66,239.74
2016,5,25,18,15,418.5,54.5,7.5,13.0,139.0,224.9,177.72
2016,5,25,18,30,337.0,45.0,7.4,13.0,94.0,164.76,123.43
2016,5,25,18,45,211.0,32.0,7.35,13.0,58.5,98.19,64.88
2016,5,25,19,0,85.0,19.0,7.3,13.0,23.0,41.65,0.0
2016,5,25,19,15,42.5,9.5,7.2,13.0,11.5,14.97,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,78.5,19.5,5.0,13.0,27.5,16.32,0.0
2016,5,26,5,30,157.0,39.0,4.9,13.0,55.0,31.73,20.91
2016,5,26,5,45,248.5,53.5,4.8,13.0,95.0,40.96,30.33
2016,5,26,6,0,340.0,68.0,4.7,13.0,135.0,51.05,39.86
2016,5,26,6,15,170.0,68.0,4.65,13.0,101.5,53.6,42.46
2016,5,26,6,30,0.0,68.0,4.6,13.0,68.0,62.62,50.63
2016,5,26,6,45,0.0,83.0,4.6,13.0,83.0,75.82,62.38
2016,5,26,7,0,0.0,98.0,4.6,13.0,98.0,89.15,70.6
2016,5,26,7,15,1.0,125.0,4.6,13.0,126.0,112.68,90.18
2016,5,26,7,30,2.0,152.0,4.6,13.0,154.0,136.53,109.76
2016,5,26,7,45,1.0,153.0,4.6,13.5,154.0,138.69,110.99
2016,5,26,8,0,0.0,154.0,4.6,14.0,154.0,140.35,111.82
2016,5,26,8,15,4.5,181.0,4.6,14.0,184.0,166.05,132.47
2016,5,26,8,30,9.0,208.0,4.6,14.0,214.0,192.45,153.54
2016,5,26,8,45,9.0,213.0,4.65,14.5,219.5,198.36,157.67
2016,5,26,9,0,9.0,218.0,4.7,15.0,225.0,204.16,161.73
2016,5,26,9,15,14.0,248.5,4.7,15.0,259.5,235.36,186.42
2016,5,26,9,30,19.0,279.0,4.7,15.0,294.0,267.29,211.47
2016,5,26,9,45,18.0,284.5,4.75,15.5,299.5,273.58,215.69
2016,5,26,10,0,17.0,290.0,4.8,16.0,305.0,279.7,219.81
2016,5,26,10,15,78.5,366.5,4.8,16.0,437.0,396.26,311.57
2016,5,26,10,30,140.0,443.0,4.8,16.0,569.0,520.78,406.91
2016,5,26,10,45,128.5,451.5,4.8,16.0,569.0,528.93,412.06
2016,5,26,11,0,117.0,460.0,4.8,16.0,569.0,535.96,416.76
2016,5,26,11,15,120.5,467.5,4.8,16.0,581.0,554.21,430.3
2016,5,26,11,30,124.0,475.0,4.8,16.0,593.0,572.36,443.71
2016,5,26,11,45,128.0,474.0,4.85,16.5,597.0,582.56,450.61
2016,5,26,12,0,132.0,473.0,4.9,17.0,601.0,592.32,457.23
2016,5,26,12,15,97.0,458.5,5.0,17.0,552.5,541.98,419.17
2016,5,26,12,30,62.0,444.0,5.1,17.0,504.0,496.93,384.75
2016,5,26,12,45,51.5,423.5,5.25,17.0,473.0,468.72,363.78
2016,5,26,13,0,41.0,403.0,5.4,17.0,442.0,439.7,341.96
2016,5,26,13,15,36.5,385.5,5.6,17.0,420.0,419.16,326.76
2016,5,26,13,30,32.0,368.0,5.8,17.0,398.0,398.19,311.09
2016,5,26,13,45,77.0,396.5,6.05,17.0,465.0,474.28,371.75
2016,5,26,14,0,122.0,425.0,6.3,17.0,532.0,562.57,440.74
2016,5,26,14,15,102.5,403.0,6.5,16.5,491.0,508.25,400.43
2016,5,26,14,30,83.0,381.0,6.7,16.0,450.0,466.2,369.18
2016,5,26,14,45,60.5,345.5,6.9,16.0,394.5,407.03,323.39
2016,5,26,15,0,38.0,310.0,7.1,16.0,339.0,348.41,277.4
2016,5,26,15,15,69.5,311.0,7.2,15.5,360.0,378.26,303.52
2016,5,26,15,30,101.0,312.0,7.3,15.0,381.0,406.4,328.2
2016,5,26,15,45,63.0,269.5,7.45,15.0,312.0,326.74,264.26
2016,5,26,16,0,25.0,227.0,7.6,15.0,243.0,239.98,193.64
2016,5,26,16,15,61.0,224.5,7.65,15.0,258.0,274.68,223.76
2016,5,26,16,30,97.0,222.0,7.7,15.0,273.0,297.13,243.62
2016,5,26,16,45,168.5,196.0,7.8,15.0,273.5,322.96,267.03
2016,5,26,17,0,240.0,170.0,7.9,15.0,274.0,340.89,283.33
2016,5,26,17,15,393.5,132.5,7.85,14.5,277.0,385.2,321.97
2016,5,26,17,30,547.0,95.0,7.8,14.0,280.0,407.71,340.61
2016,5,26,17,45,484.0,87.0,7.8,13.5,230.5,336.33,278.99
2016,5,26,18,0,421.0,79.0,7.8,13.0,181.0,274.71,224.44
2016,5,26,18,15,339.5,66.5,7.7,13.0,136.0,207.69,164.7
2016,5,26,18,30,258.0,54.0,7.6,13.0,91.0,149.57,112.93
2016,5,26,18,45,152.0,37.0,7.5,13.0,56.5,89.45,60.32
2016,5,26,19,0,46.0,20.0,7.4,13.0,22.0,30.78,0.0
2016,5,26,19,15,23.0,10.0,7.25,12.5,11.0,12.76,0.0
2016,5,26,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,4.2,12.0,27.5,17.11,0.0
2016,5,27,5,30,136.0,41.0,4.1,12.0,55.0,33.21,22.34
2016,5,27,5,45,227.5,57.0,4.05,12.5,96.0,43.71,32.83
2016,5,27,6,0,319.0,73.0,4.0,13.0,137.0,54.91,43.29
2016,5,27,6,15,387.0,85.0,3.85,13.0,184.5,62.48,50.39
2016,5,27,6,30,455.0,97.0,3.7,13.0,232.0,69.7,56.95
2016,5,27,6,45,295.5,127.0,3.55,13.0,221.5,94.62,79.06
2016,5,27,7,0,136.0,157.0,3.4,13.0,211.0,128.43,100.18
2016,5,27,7,15,176.5,178.0,3.2,13.0,258.0,159.69,121.88
2016,5,27,7,30,217.0,199.0,3.0,13.0,305.0,195.94,149.12
2016,5,27,7,45,246.5,218.5,2.9,13.5,350.5,228.32,174.56
2016,5,27,8,0,276.0,238.0,2.8,14.0,396.0,269.83,208.04
2016,5,27,8,15,514.5,188.5,2.6,14.5,514.5,324.29,247.58
2016,5,27,8,30,753.0,139.0,2.4,15.0,633.0,406.11,311.25
2016,5,27,8,45,774.5,140.0,2.25,15.5,677.5,463.74,358.7
2016,5,27,9,0,796.0,141.0,2.1,16.0,722.0,518.7,402.66
2016,5,27,9,15,808.5,143.5,1.95,16.0,760.5,571.08,443.88
2016,5,27,9,30,821.0,146.0,1.8,16.0,799.0,623.29,483.47
2016,5,27,9,45,846.5,138.5,1.7,16.5,836.5,674.39,520.5
2016,5,27,10,0,872.0,131.0,1.6,17.0,874.0,725.52,556.26
2016,5,27,10,15,878.5,132.5,1.6,17.0,901.0,770.52,587.46
2016,5,27,10,30,885.0,134.0,1.6,17.0,928.0,813.73,616.06
2016,5,27,10,45,891.5,133.5,1.65,17.5,948.5,853.16,641.14
2016,5,27,11,0,898.0,133.0,1.7,18.0,969.0,890.41,664.52
2016,5,27,11,15,900.5,133.5,1.9,18.0,982.0,922.71,687.48
2016,5,27,11,30,903.0,134.0,2.1,18.0,995.0,952.28,708.66
2016,5,27,11,45,904.0,134.5,2.3,18.5,1000.5,977.62,725.67
2016,5,27,12,0,905.0,135.0,2.5,19.0,1006.0,999.94,740.69
2016,5,27,12,15,904.5,135.0,2.8,19.0,1004.0,1017.22,754.79
2016,5,27,12,30,904.0,135.0,3.1,19.0,1002.0,1031.26,766.74
2016,5,27,12,45,900.0,135.5,3.4,19.0,991.5,1038.97,774.48
2016,5,27,13,0,896.0,136.0,3.7,19.0,981.0,1043.25,779.95
2016,5,27,13,15,892.0,135.0,4.0,19.0,964.0,1042.57,782.09
2016,5,27,13,30,888.0,134.0,4.3,19.0,947.0,1038.42,781.89
2016,5,27,13,45,881.5,133.5,4.6,19.0,922.5,1028.85,778.7
2016,5,27,14,0,875.0,133.0,4.9,19.0,898.0,1015.96,773.48
2016,5,27,14,15,867.0,131.5,5.1,18.5,867.5,997.33,764.79
2016,5,27,14,30,859.0,130.0,5.3,18.0,837.0,975.61,753.8
2016,5,27,14,45,848.5,127.5,5.55,18.0,800.5,955.44,742.61
2016,5,27,15,0,838.0,125.0,5.8,18.0,764.0,924.37,723.37
2016,5,27,15,15,825.0,122.5,5.8,18.0,722.5,888.53,699.08
2016,5,27,15,30,812.0,120.0,5.8,18.0,681.0,850.51,673.06
2016,5,27,15,45,796.5,116.0,5.8,18.0,635.5,806.8,642.62
2016,5,27,16,0,781.0,112.0,5.8,18.0,590.0,761.56,610.73
2016,5,27,16,15,759.0,108.0,5.7,17.5,541.0,710.11,574.49
2016,5,27,16,30,737.0,104.0,5.6,17.0,492.0,660.71,539.11
2016,5,27,16,45,708.5,99.0,5.6,17.0,441.0,603.13,494.41
2016,5,27,17,0,680.0,94.0,5.6,17.0,390.0,546.33,449.24
2016,5,27,17,15,641.0,88.5,5.6,16.5,339.0,484.0,399.18
2016,5,27,17,30,602.0,83.0,5.6,16.0,288.0,424.14,349.57
2016,5,27,17,45,546.5,75.5,5.6,16.0,238.0,357.07,292.02
2016,5,27,18,0,491.0,68.0,5.6,16.0,188.0,294.93,237.3
2016,5,27,18,15,411.0,58.0,5.5,15.5,142.5,226.52,177.28
2016,5,27,18,30,331.0,48.0,5.4,15.0,97.0,165.36,123.27
2016,5,27,18,45,215.5,34.0,5.3,14.5,61.0,101.87,68.13
2016,5,27,19,0,100.0,20.0,5.2,14.0,25.0,46.27,0.84
2016,5,27,19,15,50.0,10.0,5.1,14.0,12.5,16.59,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,19.0,2.5,13.0,28.5,14.88,0.0
2016,5,28,5,30,183.0,38.0,2.5,13.0,57.0,29.58,19.28
2016,5,28,5,45,278.0,51.5,2.5,13.5,98.0,39.33,28.91
2016,5,28,6,0,373.0,65.0,2.5,14.0,139.0,48.7,37.65
2016,5,28,6,15,438.5,74.5,2.45,14.0,186.5,54.56,43.16
2016,5,28,6,30,504.0,84.0,2.4,14.0,234.0,60.27,48.35
2016,5,28,6,45,555.5,90.5,2.35,14.5,285.0,62.27,49.99
2016,5,28,7,0,607.0,97.0,2.3,15.0,336.0,91.07,56.17
2016,5,28,7,15,641.5,103.0,2.25,15.5,387.0,136.92,82.49
2016,5,28,7,30,676.0,109.0,2.2,16.0,438.0,186.94,120.09
2016,5,28,7,45,673.0,117.0,2.2,16.5,473.5,234.47,161.2
2016,5,28,8,0,670.0,125.0,2.2,17.0,509.0,281.49,203.08
2016,5,28,8,15,722.5,124.5,2.2,17.0,571.0,339.05,252.17
2016,5,28,8,30,775.0,124.0,2.2,17.0,633.0,405.37,307.7
2016,5,28,8,45,792.0,126.5,2.2,17.5,677.0,459.48,352.7
2016,5,28,9,0,809.0,129.0,2.2,18.0,721.0,514.36,396.92
2016,5,28,9,15,821.0,132.0,2.2,18.0,759.5,567.47,439.2
2016,5,28,9,30,833.0,135.0,2.2,18.0,798.0,620.34,480.08
2016,5,28,9,45,842.0,137.0,2.25,18.5,831.5,669.87,516.75
2016,5,28,10,0,851.0,139.0,2.3,19.0,865.0,717.81,551.29
2016,5,28,10,15,858.0,141.0,2.35,19.0,892.0,762.74,583.57
2016,5,28,10,30,865.0,143.0,2.4,19.0,919.0,806.0,613.02
2016,5,28,10,45,869.0,144.5,2.5,19.5,939.5,844.51,638.14
2016,5,28,11,0,873.0,146.0,2.6,20.0,960.0,880.76,661.54
2016,5,28,11,15,876.0,147.0,2.7,20.0,973.0,913.26,683.57
2016,5,28,11,30,879.0,148.0,2.8,20.0,986.0,943.15,703.86
2016,5,28,11,45,879.5,148.5,2.9,20.0,991.5,967.54,720.5
2016,5,28,12,0,880.0,149.0,3.0,20.0,997.0,988.99,735.29
2016,5,28,12,15,879.5,149.0,3.15,20.0,995.0,1005.98,747.62
2016,5,28,12,30,879.0,149.0,3.3,20.0,993.0,1019.82,757.99
2016,5,28,12,45,873.0,151.5,3.45,20.0,982.5,1027.38,764.3
2016,5,28,13,0,867.0,154.0,3.6,20.0,972.0,1031.6,768.54
2016,5,28,13,15,863.0,153.0,3.7,19.5,955.0,1031.06,770.83
2016,5,28,13,30,859.0,152.0,3.8,19.0,938.0,1027.16,771.01
2016,5,28,13,45,852.5,150.5,3.9,19.0,914.0,1026.34,771.92
2016,5,28,14,0,846.0,149.0,4.0,19.0,890.0,1012.73,764.25
2016,5,28,14,15,838.0,147.0,4.05,19.0,859.5,993.9,752.86
2016,5,28,14,30,830.0,145.0,4.1,19.0,829.0,972.02,739.43
2016,5,28,14,45,819.5,142.5,4.2,19.0,792.5,944.33,722.27
2016,5,28,15,0,809.0,140.0,4.3,19.0,756.0,914.0,703.19
2016,5,28,15,15,795.0,136.5,4.35,18.5,715.0,877.0,680.31
2016,5,28,15,30,781.0,133.0,4.4,18.0,674.0,837.95,655.86
2016,5,28,15,45,764.0,129.0,4.45,18.0,628.5,794.04,626.24
2016,5,28,16,0,747.0,125.0,4.5,18.0,583.0,752.08,597.67
2016,5,28,16,15,724.0,120.5,4.5,17.5,534.5,700.59,562.36
2016,5,28,16,30,701.0,116.0,4.5,17.0,486.0,648.8,525.32
2016,5,28,16,45,672.0,110.0,4.55,17.0,435.5,591.31,481.5
2016,5,28,17,0,643.0,104.0,4.6,17.0,385.0,534.7,437.21
2016,5,28,17,15,602.5,97.5,4.5,16.5,334.0,472.08,387.26
2016,5,28,17,30,562.0,91.0,4.4,16.0,283.0,412.13,338.01
2016,5,28,17,45,506.0,82.5,4.35,16.0,233.5,345.69,281.61
2016,5,28,18,0,450.0,74.0,4.3,16.0,184.0,281.81,226.15
2016,5,28,18,15,371.5,62.5,4.15,15.5,139.5,215.29,168.32
2016,5,28,18,30,293.0,51.0,4.0,15.0,95.0,157.27,117.48
2016,5,28,18,45,187.0,35.5,3.85,15.0,60.0,96.51,65.0
2016,5,28,19,0,81.0,20.0,3.7,15.0,25.0,39.9,3.2
2016,5,28,19,15,40.5,10.0,3.55,14.5,12.5,15.29,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.5,19.0,2.65,12.0,30.0,14.87,0.21
2016,5,29,5,30,211.0,38.0,2.7,12.0,60.0,29.58,19.42
2016,5,29,5,45,309.5,50.0,2.75,12.5,102.0,38.16,28.01
2016,5,29,6,0,408.0,62.0,2.8,13.0,144.0,47.49,36.74
2016,5,29,6,15,473.5,71.0,2.65,13.0,192.0,52.3,41.33
2016,5,29,6,30,539.0,80.0,2.5,13.0,240.0,56.86,45.5
2016,5,29,6,45,269.5,90.5,2.4,13.5,170.5,62.33,50.25
2016,5,29,7,0,0.0,101.0,2.3,14.0,101.0,91.67,72.4
2016,5,29,7,15,8.5,136.5,2.1,14.0,141.0,122.8,97.78
2016,5,29,7,30,17.0,172.0,1.9,14.0,181.0,155.1,123.63
2016,5,29,7,45,30.5,200.5,1.75,14.5,217.5,178.63,141.57
2016,5,29,8,0,44.0,229.0,1.6,15.0,254.0,209.33,165.22
2016,5,29,8,15,154.0,257.5,1.55,15.0,357.0,269.44,210.32
2016,5,29,8,30,264.0,286.0,1.5,15.0,460.0,342.74,266.35
2016,5,29,8,45,543.5,206.0,1.5,15.5,594.0,415.14,321.12
2016,5,29,9,0,823.0,126.0,1.5,16.0,728.0,518.45,400.57
2016,5,29,9,15,835.0,128.5,1.55,16.0,767.0,571.78,442.65
2016,5,29,9,30,847.0,131.0,1.6,16.0,806.0,624.84,483.73
2016,5,29,9,45,847.5,138.0,1.7,16.5,837.5,674.04,520.2
2016,5,29,10,0,848.0,145.0,1.8,17.0,869.0,721.49,554.45
2016,5,29,10,15,855.0,147.0,1.9,17.0,896.5,767.18,587.77
2016,5,29,10,30,862.0,149.0,2.0,17.0,924.0,808.68,616.34
2016,5,29,10,45,864.0,152.0,2.1,17.0,943.5,846.82,642.48
2016,5,29,11,0,866.0,155.0,2.2,17.0,963.0,882.58,666.93
2016,5,29,11,15,869.0,155.5,2.3,17.0,976.0,914.47,688.7
2016,5,29,11,30,872.0,156.0,2.4,17.0,989.0,943.77,708.76
2016,5,29,11,45,870.5,158.5,2.5,17.0,994.0,968.04,725.47
2016,5,29,12,0,869.0,161.0,2.6,17.0,999.0,989.35,740.32
2016,5,29,12,15,869.0,160.5,2.65,17.0,997.0,1006.28,751.87
2016,5,29,12,30,869.0,160.0,2.7,17.0,995.0,1020.13,761.49
2016,5,29,12,45,568.5,310.0,2.8,17.0,854.5,896.81,676.35
2016,5,29,13,0,268.0,460.0,2.9,17.0,714.0,745.77,563.64
2016,5,29,13,15,326.0,428.5,2.95,17.0,731.5,776.1,588.84
2016,5,29,13,30,384.0,397.0,3.0,17.0,749.0,804.48,611.3
2016,5,29,13,45,339.0,403.5,3.15,17.0,708.5,767.1,584.89
2016,5,29,14,0,294.0,410.0,3.3,17.0,668.0,728.89,557.99
2016,5,29,14,15,232.0,404.5,3.5,17.0,604.0,648.78,500.5
2016,5,29,14,30,170.0,399.0,3.7,17.0,540.0,581.42,450.97
2016,5,29,14,45,139.0,377.5,3.9,17.0,489.5,527.61,411.67
2016,5,29,15,0,108.0,356.0,4.1,17.0,439.0,462.17,362.86
2016,5,29,15,15,83.5,326.5,4.25,17.0,388.5,407.23,321.4
2016,5,29,15,30,59.0,297.0,4.4,17.0,338.0,353.23,279.92
2016,5,29,15,45,44.0,265.0,4.6,17.0,294.5,305.67,243.2
2016,5,29,16,0,29.0,233.0,4.8,17.0,251.0,258.91,206.5
2016,5,29,16,15,32.0,218.0,4.9,16.5,236.5,245.25,196.77
2016,5,29,16,30,35.0,203.0,5.0,16.0,222.0,231.29,186.57
2016,5,29,16,45,144.0,187.0,5.1,16.0,252.0,296.22,242.58
2016,5,29,17,0,253.0,171.0,5.2,16.0,282.0,350.2,288.34
2016,5,29,17,15,225.5,155.0,5.25,15.5,245.0,304.9,251.42
2016,5,29,17,30,198.0,139.0,5.3,15.0,208.0,254.61,209.89
2016,5,29,17,45,322.5,108.0,5.4,15.0,198.0,283.7,233.08
2016,5,29,18,0,447.0,77.0,5.5,15.0,188.0,284.28,229.99
2016,5,29,18,15,366.5,65.5,5.5,14.5,142.5,217.14,171.13
2016,5,29,18,30,286.0,54.0,5.5,14.0,97.0,158.72,119.67
2016,5,29,18,45,180.0,38.0,5.55,13.5,61.5,97.76,67.0
2016,5,29,19,0,74.0,22.0,5.6,13.0,26.0,41.12,6.54
2016,5,29,19,15,37.0,11.0,5.55,13.0,13.0,15.79,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,19.0,2.05,12.0,31.0,14.86,0.71
2016,5,30,5,30,226.0,38.0,2.0,12.0,62.0,29.57,19.48
2016,5,30,5,45,326.0,49.5,1.95,12.5,104.5,37.76,27.69
2016,5,30,6,0,426.0,61.0,1.9,13.0,147.0,46.53,35.91
2016,5,30,6,15,491.5,69.5,1.8,13.0,195.5,50.96,40.14
2016,5,30,6,30,557.0,78.0,1.7,13.0,244.0,55.15,43.99
2016,5,30,6,45,282.5,106.0,1.65,13.5,190.5,80.2,66.11
2016,5,30,7,0,8.0,134.0,1.6,14.0,137.0,118.13,94.29
2016,5,30,7,15,4.5,142.5,1.55,14.0,144.5,127.22,101.47
2016,5,30,7,30,1.0,151.0,1.5,14.0,152.0,135.61,108.18
2016,5,30,7,45,6.5,172.0,1.45,14.5,176.0,155.78,123.85
2016,5,30,8,0,12.0,193.0,1.4,15.0,200.0,176.74,139.97
2016,5,30,8,15,23.5,225.5,1.4,15.0,240.5,210.16,166.07
2016,5,30,8,30,35.0,258.0,1.4,15.0,281.0,240.11,189.21
2016,5,30,8,45,73.5,298.0,1.45,15.5,350.5,294.72,230.95
2016,5,30,9,0,112.0,338.0,1.5,16.0,420.0,350.78,273.28
2016,5,30,9,15,97.5,352.5,1.55,16.0,426.5,367.6,285.72
2016,5,30,9,30,83.0,367.0,1.6,16.0,433.0,379.57,294.45
2016,5,30,9,45,170.0,386.0,1.65,16.5,529.0,457.98,353.69
2016,5,30,10,0,257.0,405.0,1.7,17.0,625.0,545.58,418.13
2016,5,30,10,15,571.0,271.5,1.7,17.0,779.0,671.92,515.27
2016,5,30,10,30,885.0,138.0,1.7,17.0,933.0,816.31,619.84
2016,5,30,10,45,521.5,302.5,1.75,17.5,774.0,713.65,540.85
2016,5,30,11,0,158.0,467.0,1.8,18.0,615.0,576.31,434.15
2016,5,30,11,15,171.0,474.0,1.8,18.0,636.0,603.78,454.88
2016,5,30,11,30,184.0,481.0,1.8,18.0,657.0,631.55,474.45
2016,5,30,11,45,206.0,481.0,1.8,18.0,679.5,661.06,495.49
2016,5,30,12,0,228.0,481.0,1.8,18.0,702.0,690.72,516.51
2016,5,30,12,15,294.5,458.0,1.85,18.0,742.0,748.01,558.26
2016,5,30,12,30,361.0,435.0,1.9,18.0,782.0,799.24,595.33
2016,5,30,12,45,632.0,286.0,1.95,18.0,886.0,936.68,696.61
2016,5,30,13,0,903.0,137.0,2.0,18.0,990.0,1050.4,771.7
2016,5,30,13,15,899.0,136.0,2.05,18.0,973.0,1049.85,771.14
2016,5,30,13,30,895.0,135.0,2.1,18.0,956.0,1045.82,769.8
2016,5,30,13,45,890.5,133.0,2.2,18.5,932.5,1036.81,764.53
2016,5,30,14,0,886.0,131.0,2.3,19.0,909.0,1024.39,757.14
2016,5,30,14,15,878.5,129.5,2.4,18.5,878.0,1006.23,748.87
2016,5,30,14,30,871.0,128.0,2.5,18.0,847.0,984.93,738.48
2016,5,30,14,45,861.5,125.5,2.6,18.0,811.0,957.69,722.61
2016,5,30,15,0,852.0,123.0,2.7,18.0,775.0,935.19,709.85
2016,5,30,15,15,839.0,120.0,2.75,18.0,733.0,898.57,686.83
2016,5,30,15,30,826.0,117.0,2.8,18.0,691.0,859.74,662.12
2016,5,30,15,45,542.5,190.5,2.9,18.0,557.5,674.79,530.15
2016,5,30,16,0,259.0,264.0,3.0,18.0,424.0,498.02,393.95
2016,5,30,16,15,505.0,183.5,3.0,17.5,462.5,598.45,478.24
2016,5,30,16,30,751.0,103.0,3.0,17.0,501.0,668.11,536.02
2016,5,30,16,45,402.0,137.5,3.05,17.0,348.5,434.95,353.19
2016,5,30,17,0,53.0,172.0,3.1,17.0,196.0,208.78,167.89
2016,5,30,17,15,335.5,127.0,3.05,16.5,246.0,346.25,283.99
2016,5,30,17,30,618.0,82.0,3.0,16.0,296.0,432.74,353.28
2016,5,30,17,45,564.5,74.5,2.95,16.0,245.5,365.82,296.39
2016,5,30,18,0,511.0,67.0,2.9,16.0,195.0,303.58,242.56
2016,5,30,18,15,432.5,57.5,2.8,15.5,149.0,235.07,183.27
2016,5,30,18,30,354.0,48.0,2.7,15.0,103.0,174.75,130.37
2016,5,30,18,45,239.0,35.0,2.65,15.0,66.0,109.31,74.11
2016,5,30,19,0,124.0,22.0,2.6,15.0,29.0,54.25,12.95
2016,5,30,19,15,62.0,11.0,2.55,14.5,14.5,19.43,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,1.35,13.0,32.0,14.46,0.93
2016,5,31,5,30,255.0,37.0,1.3,13.0,64.0,28.77,18.77
2016,5,31,5,45,349.5,48.0,1.3,13.5,107.0,37.49,27.37
2016,5,31,6,0,444.0,59.0,1.3,14.0,150.0,44.66,34.13
2016,5,31,6,15,509.0,67.0,1.25,14.0,198.5,48.76,38.04
2016,5,31,6,30,574.0,75.0,1.2,14.0,247.0,52.64,41.59
2016,5,31,6,45,300.5,110.0,1.2,14.5,201.0,76.39,62.49
2016,5,31,7,0,27.0,145.0,1.2,15.0,155.0,121.75,96.37
2016,5,31,7,15,28.0,163.5,1.2,15.0,176.0,140.4,110.84
2016,5,31,7,30,29.0,182.0,1.2,15.0,197.0,159.32,125.77
2016,5,31,7,45,26.5,197.0,1.2,15.5,212.0,175.1,138.04
2016,5,31,8,0,24.0,212.0,1.2,16.0,227.0,195.79,154.12
2016,5,31,8,15,23.5,227.0,1.2,16.0,242.5,211.41,166.18
2016,5,31,8,30,23.0,242.0,1.2,16.0,258.0,226.97,178.11
2016,5,31,8,45,30.5,269.0,1.3,16.5,291.5,251.81,196.87
2016,5,31,9,0,38.0,296.0,1.4,17.0,325.0,282.41,219.88
2016,5,31,9,15,85.0,338.5,1.45,17.0,406.0,348.86,270.59
2016,5,31,9,30,132.0,381.0,1.5,17.0,487.0,418.49,322.87
2016,5,31,9,45,196.0,393.0,1.6,17.5,557.5,480.58,368.86
2016,5,31,10,0,260.0,405.0,1.7,18.0,628.0,547.4,417.74
2016,5,31,10,15,235.5,424.0,1.75,18.0,630.5,562.67,427.87
2016,5,31,10,30,211.0,443.0,1.8,18.0,633.0,574.68,435.85
2016,5,31,10,45,174.0,454.5,1.85,18.5,613.5,567.56,429.03
2016,5,31,11,0,137.0,466.0,1.9,19.0,594.0,557.41,420.05
2016,5,31,11,15,205.0,466.0,1.95,19.0,660.5,625.85,470.66
2016,5,31,11,30,273.0,466.0,2.0,19.0,727.0,701.9,525.18
2016,5,31,11,45,595.0,298.5,2.05,19.0,871.5,856.91,641.11
2016,5,31,12,0,917.0,131.0,2.1,19.0,1016.0,1006.07,741.56
2016,5,31,12,15,917.0,131.0,2.15,19.0,1014.5,1024.07,752.18
2016,5,31,12,30,917.0,131.0,2.2,19.0,1013.0,1038.81,762.24
2016,5,31,12,45,560.5,302.0,2.3,19.5,840.0,880.68,654.84
2016,5,31,13,0,204.0,473.0,2.4,20.0,667.0,684.44,510.22
2016,5,31,13,15,224.0,461.0,2.5,20.0,670.0,695.89,521.29
2016,5,31,13,30,244.0,449.0,2.6,20.0,673.0,717.28,537.61
2016,5,31,13,45,249.5,435.0,2.75,20.0,659.5,710.04,534.01
2016,5,31,14,0,255.0,421.0,2.9,20.0,646.0,701.34,529.59
2016,5,31,14,15,371.0,363.0,3.0,20.0,677.5,752.88,571.18
2016,5,31,14,30,487.0,305.0,3.1,20.0,709.0,811.09,616.39
2016,5,31,14,45,341.5,333.0,3.25,20.0,610.5,683.34,523.64
2016,5,31,15,0,196.0,361.0,3.4,20.0,512.0,560.73,432.46
2016,5,31,15,15,233.0,334.5,3.5,20.0,504.0,561.71,436.28
2016,5,31,15,30,270.0,308.0,3.6,20.0,496.0,571.35,445.62
2016,5,31,15,45,214.5,292.0,3.7,20.0,435.0,488.45,383.62
2016,5,31,16,0,159.0,276.0,3.8,20.0,374.0,420.35,331.79
2016,5,31,16,15,123.5,250.5,3.8,19.5,323.0,360.52,286.41
2016,5,31,16,30,88.0,225.0,3.8,19.0,272.0,293.52,234.45
2016,5,31,16,45,403.0,157.0,3.85,19.0,339.0,457.34,370.37
2016,5,31,17,0,718.0,89.0,3.9,19.0,406.0,566.0,457.82
2016,5,31,17,15,680.0,84.0,3.85,18.5,354.0,503.13,407.9
2016,5,31,17,30,642.0,79.0,3.8,18.0,302.0,442.55,359.01
2016,5,31,17,45,589.0,72.0,3.8,17.5,251.0,375.21,303.18
2016,5,31,18,0,536.0,65.0,3.8,17.0,200.0,312.48,249.4
2016,5,31,18,15,457.5,56.5,3.7,16.5,153.0,243.66,189.7
2016,5,31,18,30,379.0,48.0,3.6,16.0,106.0,182.96,136.31
2016,5,31,18,45,260.0,35.0,3.55,16.0,68.5,114.83,77.9
2016,5,31,19,0,141.0,22.0,3.5,16.0,31.0,57.96,16.73
2016,5,31,19,15,70.5,11.0,3.35,15.5,15.5,20.73,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
