Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,163.0,17.0,4.25,14.0,35.0,13.1,0.6
2016,6,21,5,30,326.0,34.0,4.3,14.0,70.0,27.05,17.19
2016,6,21,5,45,422.5,42.5,4.4,14.5,113.5,32.51,22.84
2016,6,21,6,0,519.0,51.0,4.5,15.0,157.0,37.73,27.81
2016,6,21,6,15,577.5,57.5,4.5,15.0,205.5,40.95,30.9
2016,6,21,6,30,636.0,64.0,4.5,15.0,254.0,44.02,33.7
2016,6,21,6,45,681.0,67.5,4.55,15.5,306.0,49.13,38.15
2016,6,21,7,0,726.0,71.0,4.6,16.0,358.0,73.56,41.33
2016,6,21,7,15,754.5,75.0,4.6,16.0,409.0,122.79,67.1
2016,6,21,7,30,783.0,79.0,4.6,16.0,460.0,175.41,106.23
2016,6,21,7,45,806.5,81.0,4.6,16.5,510.0,228.57,151.26
2016,6,21,8,0,830.0,83.0,4.6,17.0,560.0,289.46,204.76
2016,6,21,8,15,846.0,85.5,4.55,17.0,607.0,344.84,254.81
2016,6,21,8,30,862.0,88.0,4.5,17.0,654.0,401.23,305.09
2016,6,21,8,45,875.0,89.5,4.45,17.5,697.5,456.25,352.58
2016,6,21,9,0,888.0,91.0,4.4,18.0,741.0,511.47,398.73
2016,6,21,9,15,897.0,93.0,4.4,18.0,779.5,564.94,443.01
2016,6,21,9,30,906.0,95.0,4.4,18.0,818.0,617.73,485.54
2016,6,21,9,45,906.0,100.5,4.4,18.5,849.0,667.06,523.24
2016,6,21,10,0,906.0,106.0,4.4,19.0,880.0,714.46,558.39
2016,6,21,10,15,911.5,107.0,4.4,19.0,907.0,759.64,591.03
2016,6,21,10,30,917.0,108.0,4.4,19.0,934.0,802.95,621.21
2016,6,21,10,45,919.5,109.5,4.45,19.5,954.5,842.26,647.35
2016,6,21,11,0,922.0,111.0,4.5,20.0,975.0,879.13,671.55
2016,6,21,11,15,924.5,111.5,4.55,20.0,988.5,912.47,694.47
2016,6,21,11,30,927.0,112.0,4.6,20.0,1002.0,943.07,715.48
2016,6,21,11,45,927.5,113.0,4.7,20.5,1008.5,969.45,732.54
2016,6,21,12,0,928.0,114.0,4.8,21.0,1015.0,992.79,747.53
2016,6,21,12,15,928.0,114.0,4.95,21.0,1014.0,1011.56,761.37
2016,6,21,12,30,928.0,114.0,5.1,21.0,1013.0,1027.09,773.12
2016,6,21,12,45,926.0,113.5,5.35,21.0,1004.5,1036.81,781.84
2016,6,21,13,0,924.0,113.0,5.6,21.0,996.0,1043.08,788.28
2016,6,21,13,15,921.0,112.5,5.9,20.5,981.0,1044.85,793.63
2016,6,21,13,30,918.0,112.0,6.2,20.0,966.0,1043.11,796.57
2016,6,21,13,45,913.5,111.5,6.55,20.0,943.5,1036.38,794.76
2016,6,21,14,0,909.0,111.0,6.9,20.0,921.0,1026.21,790.45
2016,6,21,14,15,903.0,109.5,7.05,20.0,892.5,1010.15,780.86
2016,6,21,14,30,897.0,108.0,7.2,20.0,864.0,990.84,768.97
2016,6,21,14,45,888.0,107.0,7.4,20.0,829.0,966.09,753.38
2016,6,21,15,0,879.0,106.0,7.6,20.0,794.0,938.49,735.62
2016,6,21,15,15,868.5,104.0,7.65,19.5,754.0,905.77,714.79
2016,6,21,15,30,858.0,102.0,7.7,19.0,714.0,870.62,691.97
2016,6,21,15,45,843.0,100.0,7.75,19.0,670.0,829.46,663.1
2016,6,21,16,0,828.0,98.0,7.8,19.0,626.0,792.24,636.98
2016,6,21,16,15,810.0,95.0,7.8,18.5,578.5,744.15,603.3
2016,6,21,16,30,792.0,92.0,7.8,18.0,531.0,695.1,568.35
2016,6,21,16,45,767.5,88.5,7.85,18.0,480.5,640.31,526.94
2016,6,21,17,0,743.0,85.0,7.9,18.0,430.0,585.69,483.35
2016,6,21,17,15,710.5,80.5,7.8,17.5,379.5,527.32,436.26
2016,6,21,17,30,678.0,76.0,7.7,17.0,329.0,468.96,387.87
2016,6,21,17,45,631.0,71.0,7.65,16.5,278.5,404.78,333.34
2016,6,21,18,0,584.0,66.0,7.6,16.0,228.0,344.38,280.46
2016,6,21,18,15,518.0,58.5,7.45,15.5,180.5,277.95,221.56
2016,6,21,18,30,452.0,51.0,7.3,15.0,133.0,218.07,167.52
2016,6,21,18,45,351.5,40.5,7.2,15.0,92.5,152.42,109.68
2016,6,21,19,0,251.0,30.0,7.1,15.0,52.0,98.1,59.43
2016,6,21,19,15,125.5,15.0,6.9,14.5,26.0,39.69,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,166.0,17.5,6.3,13.0,35.5,13.58,0.55
2016,6,22,5,30,332.0,35.0,6.4,13.0,71.0,28.07,18.08
2016,6,22,5,45,421.5,44.0,6.5,13.5,114.0,33.93,24.15
2016,6,22,6,0,511.0,53.0,6.6,14.0,157.0,39.51,29.49
2016,6,22,6,15,255.5,68.5,6.6,14.0,120.5,49.59,38.72
2016,6,22,6,30,0.0,84.0,6.6,14.0,84.0,75.67,62.05
2016,6,22,6,45,0.0,101.0,6.65,14.5,101.0,90.28,74.83
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,105.18,83.57
2016,6,22,7,15,0.0,133.0,6.65,15.0,133.0,118.94,94.84
2016,6,22,7,30,0.0,148.0,6.6,15.0,148.0,132.77,106.03
2016,6,22,7,45,2.5,162.0,6.6,15.0,163.5,146.34,116.8
2016,6,22,8,0,5.0,176.0,6.6,15.0,179.0,160.22,127.78
2016,6,22,8,15,3.0,171.0,6.55,15.0,172.5,156.69,124.56
2016,6,22,8,30,1.0,166.0,6.5,15.0,166.0,152.5,120.83
2016,6,22,8,45,2.0,170.5,6.5,15.5,172.0,157.54,124.39
2016,6,22,9,0,3.0,175.0,6.5,16.0,178.0,162.64,128.0
2016,6,22,9,15,4.5,185.5,6.45,16.0,189.5,173.49,136.5
2016,6,22,9,30,6.0,196.0,6.4,16.0,201.0,184.53,145.15
2016,6,22,9,45,8.0,213.0,6.35,16.0,220.0,201.98,158.93
2016,6,22,10,0,10.0,230.0,6.3,16.0,239.0,219.71,172.89
2016,6,22,10,15,24.0,302.5,6.25,16.0,324.0,296.6,233.81
2016,6,22,10,30,38.0,375.0,6.2,16.0,409.0,376.25,295.86
2016,6,22,10,45,33.0,370.5,6.2,16.5,401.0,372.03,291.54
2016,6,22,11,0,28.0,366.0,6.2,17.0,393.0,367.16,286.91
2016,6,22,11,15,69.5,419.5,6.2,17.0,487.0,456.8,356.82
2016,6,22,11,30,111.0,473.0,6.2,17.0,581.0,549.86,428.01
2016,6,22,11,45,205.5,468.5,6.2,17.0,668.5,644.19,501.33
2016,6,22,12,0,300.0,464.0,6.2,17.0,756.0,743.55,577.14
2016,6,22,12,15,158.0,383.0,6.25,17.0,536.5,530.84,415.64
2016,6,22,12,30,16.0,302.0,6.3,17.0,317.0,301.76,235.45
2016,6,22,12,45,54.5,382.5,6.35,17.0,435.0,428.26,335.06
2016,6,22,13,0,93.0,463.0,6.4,17.0,553.0,550.44,428.75
2016,6,22,13,15,139.0,462.5,6.4,17.0,593.5,609.42,474.58
2016,6,22,13,30,185.0,462.0,6.4,17.0,634.0,657.95,512.56
2016,6,22,13,45,249.0,436.5,6.45,17.0,662.5,708.66,552.94
2016,6,22,14,0,313.0,411.0,6.5,17.0,691.0,746.5,583.8
2016,6,22,14,15,261.5,407.5,6.5,16.5,636.5,691.1,542.73
2016,6,22,14,30,210.0,404.0,6.5,16.0,582.0,623.84,492.59
2016,6,22,14,45,236.5,381.5,6.5,16.0,573.5,623.11,494.1
2016,6,22,15,0,263.0,359.0,6.5,16.0,565.0,632.22,502.72
2016,6,22,15,15,170.5,338.0,6.5,16.0,468.5,508.94,406.55
2016,6,22,15,30,78.0,317.0,6.5,16.0,372.0,390.32,312.07
2016,6,22,15,45,67.0,291.0,6.55,16.0,336.5,352.1,282.56
2016,6,22,16,0,56.0,265.0,6.6,16.0,301.0,314.3,252.91
2016,6,22,16,15,56.5,245.5,6.65,15.5,279.5,293.02,237.06
2016,6,22,16,30,57.0,226.0,6.7,15.0,258.0,271.5,220.78
2016,6,22,16,45,37.5,195.5,6.8,15.0,215.5,223.9,181.99
2016,6,22,17,0,18.0,165.0,6.9,15.0,173.0,171.14,138.49
2016,6,22,17,15,41.0,154.5,6.95,14.5,170.5,180.88,147.75
2016,6,22,17,30,64.0,144.0,7.0,14.0,168.0,181.75,149.24
2016,6,22,17,45,55.0,123.5,7.1,14.0,142.0,153.18,125.03
2016,6,22,18,0,46.0,103.0,7.2,14.0,116.0,125.41,101.2
2016,6,22,18,15,249.5,77.5,7.15,13.5,125.0,185.71,149.4
2016,6,22,18,30,453.0,52.0,7.1,13.0,134.0,219.81,170.33
2016,6,22,18,45,349.0,41.5,7.05,13.0,93.0,153.02,111.14
2016,6,22,19,0,245.0,31.0,7.0,13.0,52.0,97.91,60.16
2016,6,22,19,15,122.5,15.5,6.95,13.0,26.0,39.9,0.0
2016,6,22,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,6.5,13.0,35.5,12.27,0.0
2016,6,23,5,30,363.0,32.0,6.5,13.0,71.0,25.28,15.69
2016,6,23,5,45,458.0,39.5,6.55,13.0,115.0,29.95,20.71
2016,6,23,6,0,553.0,47.0,6.6,13.0,159.0,34.45,25.1
2016,6,23,6,15,611.0,53.0,6.5,13.5,208.5,37.44,27.94
2016,6,23,6,30,669.0,59.0,6.4,14.0,258.0,44.22,34.01
2016,6,23,6,45,712.5,62.5,6.35,14.5,310.5,45.14,34.74
2016,6,23,7,0,756.0,66.0,6.3,15.0,363.0,69.07,37.84
2016,6,23,7,15,784.5,69.0,6.2,15.0,414.5,119.15,63.43
2016,6,23,7,30,813.0,72.0,6.1,15.0,466.0,172.61,103.16
2016,6,23,7,45,836.5,74.0,6.05,15.5,517.5,233.13,154.61
2016,6,23,8,0,860.0,76.0,6.0,16.0,569.0,290.0,205.49
2016,6,23,8,15,876.0,78.5,5.85,16.0,617.0,346.98,257.59
2016,6,23,8,30,892.0,81.0,5.7,16.0,665.0,404.96,309.93
2016,6,23,8,45,905.0,82.5,5.6,16.5,709.5,461.56,359.46
2016,6,23,9,0,918.0,84.0,5.5,17.0,754.0,518.33,407.6
2016,6,23,9,15,926.5,85.5,5.35,17.0,793.0,572.62,453.02
2016,6,23,9,30,935.0,87.0,5.2,17.0,832.0,626.14,496.43
2016,6,23,9,45,936.5,91.0,5.05,17.0,864.5,676.48,536.06
2016,6,23,10,0,938.0,95.0,4.9,17.0,897.0,724.96,573.11
2016,6,23,10,15,942.0,96.5,4.9,17.0,923.5,770.89,606.4
2016,6,23,10,30,946.0,98.0,4.9,17.0,950.0,814.77,637.43
2016,6,23,10,45,949.0,98.5,4.95,17.5,970.0,854.68,664.36
2016,6,23,11,0,952.0,99.0,5.0,18.0,990.0,892.08,689.27
2016,6,23,11,15,953.0,99.5,5.1,18.0,1002.5,925.08,712.61
2016,6,23,11,30,954.0,100.0,5.2,18.0,1015.0,955.17,733.91
2016,6,23,11,45,954.5,99.0,5.3,18.0,1020.5,980.32,751.81
2016,6,23,12,0,955.0,98.0,5.4,18.0,1026.0,1002.3,767.57
2016,6,23,12,15,954.0,98.0,5.6,18.0,1024.0,1020.55,781.57
2016,6,23,12,30,953.0,98.0,5.8,18.0,1022.0,1035.43,793.34
2016,6,23,12,45,949.0,99.0,6.0,18.0,1012.5,1044.88,801.45
2016,6,23,13,0,945.0,100.0,6.2,18.0,1003.0,1050.79,807.2
2016,6,23,13,15,942.0,99.5,6.35,18.0,987.5,1052.6,809.87
2016,6,23,13,30,939.0,99.0,6.5,18.0,972.0,1050.83,810.14
2016,6,23,13,45,936.0,97.0,6.7,18.0,949.5,1043.91,807.18
2016,6,23,14,0,933.0,95.0,6.9,18.0,927.0,1033.43,801.75
2016,6,23,14,15,927.0,94.0,7.0,18.0,898.5,1017.57,791.98
2016,6,23,14,30,921.0,93.0,7.1,18.0,870.0,998.39,779.89
2016,6,23,14,45,916.0,90.0,7.25,18.0,835.5,974.79,764.85
2016,6,23,15,0,911.0,87.0,7.4,18.0,801.0,948.04,747.46
2016,6,23,15,15,901.0,85.5,7.4,17.5,761.0,915.44,726.47
2016,6,23,15,30,891.0,84.0,7.4,17.0,721.0,880.3,703.44
2016,6,23,15,45,880.0,81.0,7.45,17.0,677.0,840.29,675.38
2016,6,23,16,0,869.0,78.0,7.5,17.0,633.0,798.22,645.51
2016,6,23,16,15,852.0,76.0,7.5,16.5,585.0,750.82,612.26
2016,6,23,16,30,835.0,74.0,7.5,16.0,537.0,702.32,577.63
2016,6,23,16,45,811.0,71.5,7.5,16.0,486.5,647.59,536.41
2016,6,23,17,0,787.0,69.0,7.5,16.0,436.0,596.81,496.09
2016,6,23,17,15,757.0,65.5,7.4,15.5,384.5,537.47,447.96
2016,6,23,17,30,727.0,62.0,7.3,15.0,333.0,479.41,399.45
2016,6,23,17,45,681.0,58.0,7.2,15.0,282.0,414.43,343.1
2016,6,23,18,0,635.0,54.0,7.1,15.0,231.0,353.02,288.37
2016,6,23,18,15,573.0,48.5,6.9,14.5,183.5,288.96,230.87
2016,6,23,18,30,511.0,43.0,6.7,14.0,136.0,229.84,176.78
2016,6,23,18,45,406.0,35.0,6.5,14.0,94.5,162.39,116.81
2016,6,23,19,0,301.0,27.0,6.3,14.0,53.0,106.71,64.82
2016,6,23,19,15,150.5,13.5,6.1,14.0,26.5,43.45,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.0,15.0,5.7,13.0,35.5,11.42,0.0
2016,6,24,5,30,384.0,30.0,5.9,13.0,71.0,23.47,14.14
2016,6,24,5,45,470.5,38.0,6.15,13.5,114.5,28.69,19.54
2016,6,24,6,0,557.0,46.0,6.4,14.0,158.0,33.65,24.28
2016,6,24,6,15,284.0,74.0,6.5,14.0,132.0,53.86,42.52
2016,6,24,6,30,11.0,102.0,6.6,14.0,106.0,89.49,74.32
2016,6,24,6,45,16.0,121.0,6.7,14.5,127.0,105.46,88.23
2016,6,24,7,0,21.0,140.0,6.8,15.0,148.0,122.55,97.74
2016,6,24,7,15,26.0,160.5,6.75,15.0,172.0,137.0,108.87
2016,6,24,7,30,31.0,181.0,6.7,15.0,196.0,157.74,125.37
2016,6,24,7,45,67.5,214.0,6.7,15.5,251.5,194.98,153.98
2016,6,24,8,0,104.0,247.0,6.7,16.0,307.0,236.98,186.65
2016,6,24,8,15,85.0,263.0,6.65,16.0,315.0,253.08,200.37
2016,6,24,8,30,66.0,279.0,6.6,16.0,323.0,266.98,211.93
2016,6,24,8,45,85.5,306.0,6.6,16.0,367.0,304.08,241.37
2016,6,24,9,0,105.0,333.0,6.6,16.0,411.0,343.59,272.62
2016,6,24,9,15,162.0,353.5,6.6,16.0,480.0,396.79,314.82
2016,6,24,9,30,219.0,374.0,6.6,16.0,549.0,459.45,364.33
2016,6,24,9,45,577.5,238.5,6.6,16.5,725.5,578.46,461.83
2016,6,24,10,0,936.0,103.0,6.6,17.0,902.0,730.23,583.18
2016,6,24,10,15,941.5,104.5,6.6,17.0,930.0,777.26,617.97
2016,6,24,10,30,947.0,106.0,6.6,17.0,958.0,822.36,650.64
2016,6,24,10,45,949.5,108.0,6.6,17.5,979.0,863.4,678.79
2016,6,24,11,0,952.0,110.0,6.6,18.0,1000.0,901.91,704.82
2016,6,24,11,15,954.5,110.5,6.6,18.0,1014.0,936.35,729.1
2016,6,24,11,30,957.0,111.0,6.6,18.0,1028.0,967.96,751.29
2016,6,24,11,45,956.0,112.0,6.65,18.0,1034.5,993.87,769.65
2016,6,24,12,0,955.0,113.0,6.7,18.0,1041.0,1016.58,785.81
2016,6,24,12,15,955.0,113.0,6.8,18.0,1040.0,1036.0,800.0
2016,6,24,12,30,955.0,113.0,6.9,18.0,1039.0,1052.09,811.94
2016,6,24,12,45,950.0,115.0,7.05,18.0,1029.5,1061.78,819.78
2016,6,24,13,0,945.0,117.0,7.2,18.0,1020.0,1067.92,825.26
2016,6,24,13,15,942.0,116.5,7.3,18.0,1004.5,1069.98,827.7
2016,6,24,13,30,939.0,116.0,7.4,18.0,989.0,1068.44,827.73
2016,6,24,13,45,935.5,114.0,7.5,18.0,966.5,1061.28,823.88
2016,6,24,14,0,932.0,112.0,7.6,18.0,944.0,1050.55,817.6
2016,6,24,14,15,926.0,111.0,7.65,18.0,914.5,1034.92,807.65
2016,6,24,14,30,920.0,110.0,7.7,18.0,885.0,1015.96,795.39
2016,6,24,14,45,912.0,108.0,7.75,18.0,850.0,990.82,778.68
2016,6,24,15,0,904.0,106.0,7.8,18.0,815.0,962.67,759.79
2016,6,24,15,15,893.5,104.0,7.75,18.0,774.0,929.43,736.72
2016,6,24,15,30,883.0,102.0,7.7,18.0,733.0,893.68,711.73
2016,6,24,15,45,868.0,100.0,7.65,18.0,688.0,851.81,682.05
2016,6,24,16,0,853.0,98.0,7.6,18.0,643.0,813.82,655.13
2016,6,24,16,15,835.0,95.0,7.55,17.5,594.0,764.86,620.8
2016,6,24,16,30,817.0,92.0,7.5,17.0,545.0,714.85,585.14
2016,6,24,16,45,791.0,89.0,7.45,17.0,494.0,658.54,542.65
2016,6,24,17,0,765.0,86.0,7.4,17.0,443.0,602.45,497.81
2016,6,24,17,15,732.0,81.5,7.3,16.5,390.5,541.07,448.44
2016,6,24,17,30,699.0,77.0,7.2,16.0,338.0,483.05,400.33
2016,6,24,17,45,650.5,71.5,7.15,16.0,286.5,416.41,343.16
2016,6,24,18,0,602.0,66.0,7.1,16.0,235.0,353.67,287.87
2016,6,24,18,15,534.5,59.0,6.9,15.5,186.0,286.11,228.08
2016,6,24,18,30,467.0,52.0,6.7,15.0,137.0,225.19,173.17
2016,6,24,18,45,362.0,41.5,6.55,15.0,95.5,157.2,113.42
2016,6,24,19,0,257.0,31.0,6.4,15.0,54.0,101.0,61.88
2016,6,24,19,15,128.5,15.5,6.15,14.5,27.0,41.14,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,152.0,17.5,3.6,13.0,33.5,13.67,0.0
2016,6,25,5,30,304.0,35.0,3.6,13.0,67.0,28.22,18.11
2016,6,25,5,45,403.5,44.0,3.6,13.5,110.5,34.07,24.27
2016,6,25,6,0,503.0,53.0,3.6,14.0,154.0,39.66,29.63
2016,6,25,6,15,564.5,60.0,3.6,14.5,203.0,43.2,32.96
2016,6,25,6,30,626.0,67.0,3.6,15.0,252.0,46.56,35.98
2016,6,25,6,45,671.0,71.5,3.6,15.5,304.0,47.75,36.94
2016,6,25,7,0,716.0,76.0,3.6,16.0,356.0,74.55,43.91
2016,6,25,7,15,746.5,80.0,3.65,16.0,407.5,123.27,68.32
2016,6,25,7,30,777.0,84.0,3.7,16.0,459.0,175.67,106.55
2016,6,25,7,45,801.5,87.0,3.75,16.5,510.0,229.49,151.65
2016,6,25,8,0,826.0,90.0,3.8,17.0,561.0,285.86,201.17
2016,6,25,8,15,843.0,92.5,3.75,17.0,609.0,341.77,251.38
2016,6,25,8,30,860.0,95.0,3.7,17.0,657.0,403.38,305.42
2016,6,25,8,45,875.0,97.0,3.7,17.5,702.0,459.72,353.67
2016,6,25,9,0,890.0,99.0,3.7,18.0,747.0,516.48,400.77
2016,6,25,9,15,900.0,100.5,3.7,18.0,786.5,570.33,445.04
2016,6,25,9,30,910.0,102.0,3.7,18.0,826.0,623.58,487.61
2016,6,25,9,45,912.0,107.0,3.7,18.5,858.5,674.09,525.89
2016,6,25,10,0,914.0,112.0,3.7,19.0,891.0,722.85,561.73
2016,6,25,10,15,920.0,113.5,3.7,19.0,919.5,769.38,595.27
2016,6,25,10,30,926.0,115.0,3.7,19.0,948.0,814.09,626.05
2016,6,25,10,45,931.0,115.5,3.75,19.5,969.5,855.04,652.93
2016,6,25,11,0,936.0,116.0,3.8,20.0,991.0,893.7,677.95
2016,6,25,11,15,938.5,116.5,3.9,20.0,1005.5,927.71,701.18
2016,6,25,11,30,941.0,117.0,4.0,20.0,1020.0,958.95,722.51
2016,6,25,11,45,943.0,117.0,4.1,20.0,1027.0,986.36,741.25
2016,6,25,12,0,945.0,117.0,4.2,20.0,1034.0,1010.74,758.0
2016,6,25,12,15,944.5,117.0,4.35,20.0,1033.0,1029.58,771.39
2016,6,25,12,30,944.0,117.0,4.5,20.0,1032.0,1045.11,782.95
2016,6,25,12,45,944.0,115.5,4.7,20.0,1024.5,1056.25,792.44
2016,6,25,13,0,944.0,114.0,4.9,20.0,1017.0,1063.88,799.69
2016,6,25,13,15,941.0,113.5,5.1,20.0,1001.0,1065.95,803.27
2016,6,25,13,30,938.0,113.0,5.3,20.0,985.0,1064.43,804.5
2016,6,25,13,45,933.5,112.0,5.55,20.0,962.5,1057.32,802.35
2016,6,25,14,0,929.0,111.0,5.8,20.0,940.0,1046.68,797.75
2016,6,25,14,15,922.5,109.5,5.95,20.0,910.5,1030.1,788.29
2016,6,25,14,30,916.0,108.0,6.1,20.0,881.0,1010.2,776.51
2016,6,25,14,45,907.0,106.5,6.25,20.0,845.5,984.74,760.76
2016,6,25,15,0,898.0,105.0,6.4,20.0,810.0,956.33,742.82
2016,6,25,15,15,887.5,103.0,6.45,19.5,769.5,923.27,722.29
2016,6,25,15,30,877.0,101.0,6.5,19.0,729.0,887.7,699.74
2016,6,25,15,45,862.5,98.5,6.6,19.0,683.5,845.92,671.2
2016,6,25,16,0,848.0,96.0,6.7,19.0,638.0,807.93,645.19
2016,6,25,16,15,829.5,93.0,6.7,18.5,589.5,758.79,611.28
2016,6,25,16,30,811.0,90.0,6.7,18.0,541.0,708.65,576.04
2016,6,25,16,45,787.0,86.5,6.7,18.0,490.5,653.44,535.03
2016,6,25,17,0,763.0,83.0,6.7,18.0,440.0,598.3,491.46
2016,6,25,17,15,730.5,79.0,6.65,17.5,388.0,537.89,443.33
2016,6,25,17,30,698.0,75.0,6.6,17.0,336.0,480.66,396.27
2016,6,25,17,45,651.0,69.5,6.55,17.0,284.5,414.82,340.14
2016,6,25,18,0,604.0,64.0,6.5,17.0,233.0,352.75,285.74
2016,6,25,18,15,537.5,57.0,6.35,16.5,185.0,285.47,226.53
2016,6,25,18,30,471.0,50.0,6.2,16.0,137.0,224.77,172.06
2016,6,25,18,45,366.0,40.0,6.1,15.5,95.0,157.07,113.01
2016,6,25,19,0,261.0,30.0,6.0,15.0,53.0,101.17,61.96
2016,6,25,19,15,130.5,15.0,5.85,15.0,26.5,41.97,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.0,16.5,4.55,13.0,33.0,12.8,0.0
2016,6,26,5,30,318.0,33.0,4.6,13.0,66.0,26.35,16.47
2016,6,26,5,45,411.5,41.5,4.7,13.5,108.5,31.84,22.29
2016,6,26,6,0,505.0,50.0,4.8,14.0,151.0,37.08,27.32
2016,6,26,6,15,564.5,57.0,4.8,14.0,199.5,40.74,30.83
2016,6,26,6,30,624.0,64.0,4.8,14.0,248.0,44.21,34.02
2016,6,26,6,45,324.5,102.5,4.85,14.5,199.5,71.35,58.06
2016,6,26,7,0,25.0,141.0,4.9,15.0,151.0,117.72,93.58
2016,6,26,7,15,33.5,163.5,4.9,15.5,179.0,139.56,110.38
2016,6,26,7,30,42.0,186.0,4.9,16.0,207.0,162.75,128.35
2016,6,26,7,45,36.0,200.5,4.95,16.5,220.0,178.35,140.8
2016,6,26,8,0,30.0,215.0,5.0,17.0,233.0,193.22,152.57
2016,6,26,8,15,32.5,235.5,4.95,17.0,256.0,214.82,169.66
2016,6,26,8,30,35.0,256.0,4.9,17.0,279.0,236.91,187.03
2016,6,26,8,45,63.0,292.5,4.85,17.5,337.5,283.36,222.97
2016,6,26,9,0,91.0,329.0,4.8,18.0,396.0,333.35,261.36
2016,6,26,9,15,87.5,346.5,4.7,18.0,413.5,354.23,277.25
2016,6,26,9,30,84.0,364.0,4.6,18.0,431.0,374.76,292.71
2016,6,26,9,45,138.5,388.0,4.55,18.5,504.0,435.16,338.73
2016,6,26,10,0,193.0,412.0,4.5,19.0,577.0,503.28,389.79
2016,6,26,10,15,133.0,414.5,4.5,19.0,530.0,475.11,367.22
2016,6,26,10,30,73.0,417.0,4.5,19.0,483.0,440.8,339.92
2016,6,26,10,45,113.0,441.0,4.55,19.0,545.5,501.95,386.62
2016,6,26,11,0,153.0,465.0,4.6,19.0,608.0,565.63,434.37
2016,6,26,11,15,136.5,470.0,4.65,19.0,599.5,565.43,433.47
2016,6,26,11,30,120.0,475.0,4.7,19.0,591.0,563.79,431.77
2016,6,26,11,45,165.5,480.0,4.8,19.5,640.5,618.0,472.17
2016,6,26,12,0,211.0,485.0,4.9,20.0,690.0,673.84,513.08
2016,6,26,12,15,179.0,486.0,5.0,20.0,659.5,652.19,496.62
2016,6,26,12,30,147.0,487.0,5.1,20.0,629.0,628.58,478.96
2016,6,26,12,45,167.5,482.5,5.25,20.0,643.5,649.82,495.84
2016,6,26,13,0,188.0,478.0,5.4,20.0,658.0,670.51,512.2
2016,6,26,13,15,168.5,470.0,5.6,20.0,629.0,646.71,495.15
2016,6,26,13,30,149.0,462.0,5.8,20.0,600.0,621.85,477.32
2016,6,26,13,45,164.5,450.0,6.05,20.0,600.0,627.06,482.94
2016,6,26,14,0,180.0,438.0,6.3,20.0,600.0,631.19,487.71
2016,6,26,14,15,529.0,276.0,6.45,20.0,727.5,828.1,645.54
2016,6,26,14,30,878.0,114.0,6.6,20.0,855.0,979.99,759.0
2016,6,26,14,45,623.5,222.0,6.8,20.0,737.5,851.14,666.96
2016,6,26,15,0,369.0,330.0,7.0,20.0,620.0,700.23,549.71
2016,6,26,15,15,265.5,330.5,7.05,19.5,533.5,599.15,473.29
2016,6,26,15,30,162.0,331.0,7.1,19.0,447.0,490.97,389.47
2016,6,26,15,45,113.5,301.0,7.2,19.0,380.0,413.66,329.24
2016,6,26,16,0,65.0,271.0,7.3,19.0,313.0,328.27,261.61
2016,6,26,16,15,67.5,251.0,7.25,18.5,291.5,307.69,246.63
2016,6,26,16,30,70.0,231.0,7.2,18.0,270.0,286.69,231.01
2016,6,26,16,45,392.0,160.5,7.15,18.0,346.5,459.49,377.55
2016,6,26,17,0,714.0,90.0,7.1,18.0,423.0,576.74,475.17
2016,6,26,17,15,681.0,85.0,7.0,17.5,373.0,517.19,426.98
2016,6,26,17,30,648.0,80.0,6.9,17.0,323.0,459.34,379.3
2016,6,26,17,45,602.0,74.0,6.8,17.0,273.5,395.9,325.05
2016,6,26,18,0,556.0,68.0,6.7,17.0,224.0,336.18,272.64
2016,6,26,18,15,491.0,60.0,6.55,16.5,177.5,270.87,215.24
2016,6,26,18,30,426.0,52.0,6.4,16.0,131.0,212.03,162.59
2016,6,26,18,45,331.5,41.0,6.3,15.5,91.0,148.65,107.19
2016,6,26,19,0,237.0,30.0,6.2,15.0,51.0,95.96,58.93
2016,6,26,19,15,118.5,15.0,6.05,15.0,25.5,39.07,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,11.5,4.65,13.0,11.5,10.66,0.0
2016,6,27,5,30,0.0,23.0,4.6,13.0,23.0,21.35,12.23
2016,6,27,5,45,0.0,38.0,4.55,13.5,38.0,35.07,25.1
2016,6,27,6,0,0.0,53.0,4.5,14.0,53.0,48.38,37.32
2016,6,27,6,15,0.0,69.5,4.5,14.0,69.5,62.8,50.46
2016,6,27,6,30,0.0,86.0,4.5,14.0,86.0,77.11,63.31
2016,6,27,6,45,0.0,104.0,4.5,14.5,104.0,92.48,76.73
2016,6,27,7,0,0.0,122.0,4.5,15.0,122.0,108.1,85.96
2016,6,27,7,15,11.0,148.0,4.45,15.5,153.5,131.54,104.6
2016,6,27,7,30,22.0,174.0,4.4,16.0,185.0,156.57,124.11
2016,6,27,7,45,22.0,190.0,4.4,16.5,201.5,172.97,136.89
2016,6,27,8,0,22.0,206.0,4.4,17.0,218.0,189.38,149.61
2016,6,27,8,15,36.0,237.0,4.35,17.0,259.5,217.02,171.17
2016,6,27,8,30,50.0,268.0,4.3,17.0,301.0,251.99,198.55
2016,6,27,8,45,87.0,302.0,4.25,17.5,363.5,301.12,236.34
2016,6,27,9,0,124.0,336.0,4.2,18.0,426.0,351.05,274.5
2016,6,27,9,15,99.0,347.0,4.2,18.0,422.0,360.63,281.67
2016,6,27,9,30,74.0,358.0,4.2,18.0,418.0,363.75,283.66
2016,6,27,9,45,199.0,370.5,4.2,18.5,539.0,458.02,356.54
2016,6,27,10,0,324.0,383.0,4.2,19.0,660.0,564.76,437.21
2016,6,27,10,15,216.5,409.0,4.2,19.0,597.0,530.07,409.07
2016,6,27,10,30,109.0,435.0,4.2,19.0,534.0,484.36,372.52
2016,6,27,10,45,243.0,421.0,4.25,19.5,647.0,588.26,452.05
2016,6,27,11,0,377.0,407.0,4.3,20.0,760.0,700.45,535.15
2016,6,27,11,15,316.0,438.0,4.35,20.0,736.5,693.57,528.0
2016,6,27,11,30,255.0,469.0,4.4,20.0,713.0,682.53,518.35
2016,6,27,11,45,241.0,475.5,4.5,20.5,707.5,683.19,517.89
2016,6,27,12,0,227.0,482.0,4.6,21.0,702.0,685.98,518.83
2016,6,27,12,15,212.0,484.0,4.75,21.0,689.5,681.98,516.16
2016,6,27,12,30,197.0,486.0,4.9,21.0,677.0,676.52,512.47
2016,6,27,12,45,220.0,478.0,5.1,21.0,689.5,697.32,529.15
2016,6,27,13,0,243.0,470.0,5.3,21.0,702.0,726.69,551.76
2016,6,27,13,15,204.5,466.0,5.5,21.0,659.5,678.78,517.19
2016,6,27,13,30,166.0,462.0,5.7,21.0,617.0,638.96,488.19
2016,6,27,13,45,172.0,450.0,5.95,21.0,607.5,634.62,486.57
2016,6,27,14,0,178.0,438.0,6.2,21.0,598.0,629.26,484.08
2016,6,27,14,15,223.5,416.0,6.35,20.5,609.5,651.2,503.92
2016,6,27,14,30,269.0,394.0,6.5,20.0,621.0,682.85,530.78
2016,6,27,14,45,572.5,251.0,6.7,20.0,708.5,832.5,652.4
2016,6,27,15,0,876.0,108.0,6.9,20.0,796.0,939.77,734.04
2016,6,27,15,15,865.0,106.0,7.0,20.0,756.0,906.88,711.55
2016,6,27,15,30,854.0,104.0,7.1,20.0,716.0,871.58,687.74
2016,6,27,15,45,841.0,100.5,7.25,20.0,672.0,830.75,659.79
2016,6,27,16,0,828.0,97.0,7.4,20.0,628.0,793.7,634.37
2016,6,27,16,15,810.0,94.0,7.4,19.5,580.0,745.72,601.06
2016,6,27,16,30,792.0,91.0,7.4,19.0,532.0,696.74,566.47
2016,6,27,16,45,769.5,87.0,7.45,19.0,482.5,642.82,526.27
2016,6,27,17,0,747.0,83.0,7.5,19.0,433.0,588.88,483.6
2016,6,27,17,15,715.0,78.5,7.45,18.5,382.0,528.95,435.74
2016,6,27,17,30,683.0,74.0,7.4,18.0,331.0,472.14,388.95
2016,6,27,17,45,640.0,68.5,7.35,17.5,280.5,409.03,335.64
2016,6,27,18,0,597.0,63.0,7.3,17.0,230.0,349.29,283.57
2016,6,27,18,15,533.0,56.0,7.1,16.5,182.5,283.32,225.24
2016,6,27,18,30,469.0,49.0,6.9,16.0,135.0,223.67,171.47
2016,6,27,18,45,371.5,39.0,6.75,16.0,94.5,158.09,113.62
2016,6,27,19,0,274.0,29.0,6.6,16.0,54.0,103.51,63.16
2016,6,27,19,15,137.0,14.5,6.4,15.5,27.0,42.74,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,5,15,136.5,16.5,5.0,13.0,30.5,12.91,0.0
2016,6,28,5,30,273.0,33.0,5.0,13.0,61.0,26.45,16.42
2016,6,28,5,45,365.0,43.5,5.0,13.5,102.5,33.75,23.93
2016,6,28,6,0,457.0,54.0,5.0,14.0,144.0,40.66,30.47
2016,6,28,6,15,228.5,62.0,5.0,14.0,107.0,44.84,34.47
2016,6,28,6,30,0.0,70.0,5.0,14.0,70.0,64.21,51.85
2016,6,28,6,45,0.0,85.0,5.05,14.5,85.0,77.38,63.4
2016,6,28,7,0,0.0,100.0,5.1,15.0,100.0,90.61,71.3
2016,6,28,7,15,6.0,132.0,5.05,15.0,135.0,118.44,94.15
2016,6,28,7,30,12.0,164.0,5.0,15.0,170.0,147.17,117.37
2016,6,28,7,45,15.5,183.0,4.95,15.5,191.5,165.96,132.05
2016,6,28,8,0,19.0,202.0,4.9,16.0,213.0,185.27,147.07
2016,6,28,8,15,14.5,205.0,4.8,16.5,214.0,189.17,149.72
2016,6,28,8,30,10.0,208.0,4.7,17.0,215.0,192.24,151.64
2016,6,28,8,45,16.5,237.5,4.6,17.5,249.5,222.23,174.87
2016,6,28,9,0,23.0,267.0,4.5,18.0,284.0,253.15,198.54
2016,6,28,9,15,28.5,292.0,4.45,18.0,314.0,276.8,216.71
2016,6,28,9,30,34.0,317.0,4.4,18.0,344.0,305.35,238.6
2016,6,28,9,45,130.5,362.0,4.35,18.0,472.0,407.61,318.39
2016,6,28,10,0,227.0,407.0,4.3,18.0,600.0,521.52,405.26
2016,6,28,10,15,141.5,404.0,4.35,18.0,526.0,471.73,366.02
2016,6,28,10,30,56.0,401.0,4.4,18.0,452.0,413.28,319.94
2016,6,28,10,45,62.5,417.5,4.5,18.5,475.5,438.62,338.67
2016,6,28,11,0,69.0,434.0,4.6,19.0,499.0,464.53,357.45
2016,6,28,11,15,76.5,447.0,4.7,19.0,520.0,488.53,375.46
2016,6,28,11,30,84.0,460.0,4.8,19.0,541.0,512.96,393.78
2016,6,28,11,45,101.5,471.0,4.95,19.0,569.0,545.01,418.19
2016,6,28,12,0,119.0,482.0,5.1,19.0,597.0,584.0,447.59
2016,6,28,12,15,233.0,463.0,5.25,19.0,688.5,681.54,523.13
2016,6,28,12,30,347.0,444.0,5.4,19.0,780.0,789.22,604.46
2016,6,28,12,45,313.0,452.5,5.55,19.0,754.0,772.4,591.65
2016,6,28,13,0,279.0,461.0,5.7,19.0,728.0,753.58,577.88
2016,6,28,13,15,209.0,461.0,5.8,19.0,659.0,678.21,521.87
2016,6,28,13,30,139.0,461.0,5.9,19.0,590.0,610.85,470.85
2016,6,28,13,45,164.0,449.5,6.05,19.0,598.5,626.15,484.16
2016,6,28,14,0,189.0,438.0,6.2,19.0,607.0,640.28,496.41
2016,6,28,14,15,142.5,417.5,6.25,19.0,543.0,573.12,445.63
2016,6,28,14,30,96.0,397.0,6.3,19.0,479.0,494.03,385.46
2016,6,28,14,45,98.5,380.5,6.4,19.0,461.5,478.95,375.12
2016,6,28,15,0,101.0,364.0,6.5,19.0,444.0,463.32,364.15
2016,6,28,15,15,98.5,344.0,6.5,18.5,418.5,438.81,346.72
2016,6,28,15,30,96.0,324.0,6.5,18.0,393.0,414.01,328.9
2016,6,28,15,45,78.0,296.5,6.55,18.0,350.0,367.66,292.95
2016,6,28,16,0,60.0,269.0,6.6,18.0,307.0,322.14,257.29
2016,6,28,16,15,52.0,244.5,6.6,17.5,276.0,288.67,231.61
2016,6,28,16,30,44.0,220.0,6.6,17.0,245.0,255.6,205.88
2016,6,28,16,45,41.5,199.5,6.65,17.0,221.0,231.23,186.66
2016,6,28,17,0,39.0,179.0,6.7,17.0,197.0,206.95,167.28
2016,6,28,17,15,28.0,155.5,6.7,16.5,167.5,174.36,140.91
2016,6,28,17,30,17.0,132.0,6.7,16.0,138.0,137.22,110.36
2016,6,28,17,45,11.0,113.0,6.75,16.0,117.0,114.89,91.71
2016,6,28,18,0,5.0,94.0,6.8,16.0,96.0,93.12,73.32
2016,6,28,18,15,227.0,72.5,6.75,15.5,115.0,172.11,137.35
2016,6,28,18,30,449.0,51.0,6.7,15.0,134.0,219.32,169.03
2016,6,28,18,45,350.0,40.5,6.65,14.5,93.5,153.81,111.39
2016,6,28,19,0,251.0,30.0,6.6,14.0,53.0,99.46,61.39
2016,6,28,19,15,125.5,15.0,6.45,14.0,26.5,40.43,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,15.5,5.0,13.0,32.5,12.01,0.0
2016,6,29,5,30,333.0,31.0,5.0,13.0,65.0,24.65,14.86
2016,6,29,5,45,430.5,39.5,5.0,13.5,108.5,30.24,20.84
2016,6,29,6,0,528.0,48.0,5.0,14.0,152.0,35.57,25.95
2016,6,29,6,15,264.0,50.5,5.0,14.0,102.5,36.43,26.96
2016,6,29,6,30,0.0,53.0,5.0,14.0,53.0,49.26,38.53
2016,6,29,6,45,0.0,64.0,5.05,14.0,64.0,59.53,47.66
2016,6,29,7,0,0.0,75.0,5.1,14.0,75.0,69.69,53.88
2016,6,29,7,15,0.0,98.0,5.1,14.0,98.0,89.9,70.79
2016,6,29,7,30,0.0,121.0,5.1,14.0,121.0,110.18,87.55
2016,6,29,7,45,0.0,136.5,5.1,14.5,136.5,124.23,98.75
2016,6,29,8,0,0.0,152.0,5.1,15.0,152.0,138.38,109.89
2016,6,29,8,15,1.0,161.5,5.1,15.0,162.5,147.72,117.18
2016,6,29,8,30,2.0,171.0,5.1,15.0,173.0,157.18,124.54
2016,6,29,8,45,2.5,175.5,5.2,15.5,178.0,162.12,128.0
2016,6,29,9,0,3.0,180.0,5.3,16.0,183.0,167.05,131.45
2016,6,29,9,15,6.0,202.0,5.3,16.0,207.5,189.02,148.88
2016,6,29,9,30,9.0,224.0,5.3,16.0,232.0,211.43,166.56
2016,6,29,9,45,42.0,307.0,5.35,16.0,343.0,305.58,241.34
2016,6,29,10,0,75.0,390.0,5.4,16.0,454.0,405.39,319.06
2016,6,29,10,15,50.5,366.0,5.4,16.0,410.0,372.65,292.82
2016,6,29,10,30,26.0,342.0,5.4,16.0,366.0,336.81,264.26
2016,6,29,10,45,46.5,387.0,5.45,16.5,431.0,397.77,311.24
2016,6,29,11,0,67.0,432.0,5.5,17.0,496.0,460.97,359.02
2016,6,29,11,15,143.0,454.0,5.5,17.0,590.5,555.93,432.55
2016,6,29,11,30,219.0,476.0,5.5,17.0,685.0,653.16,506.43
2016,6,29,11,45,125.5,434.0,5.55,17.0,554.5,536.89,417.34
2016,6,29,12,0,32.0,392.0,5.6,17.0,424.0,407.75,316.88
2016,6,29,12,15,136.5,435.5,5.7,17.0,568.0,561.55,437.36
2016,6,29,12,30,241.0,479.0,5.8,17.0,712.0,712.61,551.93
2016,6,29,12,45,289.5,460.0,5.95,17.0,738.5,756.66,585.86
2016,6,29,13,0,338.0,441.0,6.1,17.0,765.0,792.3,614.19
2016,6,29,13,15,197.0,430.0,6.15,16.5,618.0,634.48,495.4
2016,6,29,13,30,56.0,419.0,6.2,16.0,471.0,472.95,370.04
2016,6,29,13,45,55.5,408.0,6.3,16.0,459.0,462.73,363.12
2016,6,29,14,0,55.0,397.0,6.4,16.0,447.0,452.13,355.53
2016,6,29,14,15,147.0,398.5,6.4,16.0,524.5,557.57,440.21
2016,6,29,14,30,239.0,400.0,6.4,16.0,602.0,660.36,521.13
2016,6,29,14,45,161.0,379.0,6.45,16.0,512.5,549.18,435.16
2016,6,29,15,0,83.0,358.0,6.5,16.0,423.0,440.16,349.57
2016,6,29,15,15,87.5,340.5,6.5,15.5,406.0,425.13,339.65
2016,6,29,15,30,92.0,323.0,6.5,15.0,389.0,409.48,328.97
2016,6,29,15,45,55.5,275.0,6.5,15.0,314.5,325.36,261.9
2016,6,29,16,0,19.0,227.0,6.5,15.0,240.0,234.45,188.28
2016,6,29,16,15,18.5,211.5,6.45,14.5,223.0,218.47,176.22
2016,6,29,16,30,18.0,196.0,6.4,14.0,206.0,202.49,163.95
2016,6,29,16,45,9.0,166.5,6.4,14.0,171.5,166.24,134.23
2016,6,29,17,0,0.0,137.0,6.4,14.0,137.0,130.81,104.9
2016,6,29,17,15,2.0,130.5,6.35,14.0,131.5,126.26,101.49
2016,6,29,17,30,4.0,124.0,6.3,14.0,126.0,121.69,97.95
2016,6,29,17,45,2.0,106.0,6.25,14.0,107.0,103.03,82.3
2016,6,29,18,0,0.0,88.0,6.2,14.0,88.0,84.55,66.61
2016,6,29,18,15,235.5,69.5,6.1,13.5,113.0,178.84,143.91
2016,6,29,18,30,471.0,51.0,6.0,13.0,138.0,227.05,176.15
2016,6,29,18,45,371.5,40.5,5.9,13.0,96.5,160.1,116.53
2016,6,29,19,0,272.0,30.0,5.8,13.0,55.0,104.38,64.61
2016,6,29,19,15,136.0,15.0,5.7,13.0,27.5,43.27,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,136.5,17.0,4.7,13.0,30.5,13.35,0.0
2016,6,30,5,30,273.0,34.0,4.7,13.0,61.0,27.59,17.22
2016,6,30,5,45,371.0,44.0,4.7,13.5,103.5,34.38,24.44
2016,6,30,6,0,469.0,54.0,4.7,14.0,146.0,40.84,30.61
2016,6,30,6,15,234.5,57.5,4.65,14.0,103.5,41.57,31.55
2016,6,30,6,30,0.0,61.0,4.6,14.0,61.0,56.64,45.1
2016,6,30,6,45,0.0,73.5,4.55,14.0,73.5,67.83,55.05
2016,6,30,7,0,0.0,86.0,4.5,14.0,86.0,79.0,61.77
2016,6,30,7,15,0.0,116.0,4.35,14.0,116.0,104.9,83.39
2016,6,30,7,30,0.0,146.0,4.2,14.0,146.0,130.89,104.76
2016,6,30,7,45,2.5,160.0,4.05,14.5,161.5,144.44,115.26
2016,6,30,8,0,5.0,174.0,3.9,15.0,177.0,158.31,125.93
2016,6,30,8,15,7.5,190.5,3.8,15.0,195.0,174.64,138.77
2016,6,30,8,30,10.0,207.0,3.7,15.0,213.0,191.32,151.85
2016,6,30,8,45,20.5,244.5,3.6,15.5,259.0,229.87,181.96
2016,6,30,9,0,31.0,282.0,3.5,16.0,305.0,265.44,209.3
2016,6,30,9,15,68.5,326.0,3.45,16.0,380.0,326.59,256.93
2016,6,30,9,30,106.0,370.0,3.4,16.0,455.0,392.19,307.41
2016,6,30,9,45,108.0,388.0,3.35,16.5,477.5,417.46,325.64
2016,6,30,10,0,110.0,406.0,3.3,17.0,500.0,442.91,343.88
2016,6,30,10,15,100.5,416.5,3.3,17.0,504.5,453.59,351.38
2016,6,30,10,30,91.0,427.0,3.3,17.0,509.0,463.28,358.11
2016,6,30,10,45,159.5,443.0,3.3,17.5,590.0,540.51,416.13
2016,6,30,11,0,228.0,459.0,3.3,18.0,671.0,622.2,475.9
2016,6,30,11,15,236.5,465.0,3.4,18.0,688.0,647.0,493.71
2016,6,30,11,30,245.0,471.0,3.5,18.0,705.0,675.26,514.22
2016,6,30,11,45,250.0,469.5,3.6,18.0,710.0,690.19,525.22
2016,6,30,12,0,255.0,468.0,3.7,18.0,715.0,704.35,535.77
2016,6,30,12,15,312.5,449.0,3.85,18.0,752.0,750.98,571.31
2016,6,30,12,30,370.0,430.0,4.0,18.0,789.0,797.8,606.63
2016,6,30,12,45,422.0,411.5,4.15,18.0,817.5,846.28,642.67
2016,6,30,13,0,474.0,393.0,4.3,18.0,846.0,887.77,673.8
2016,6,30,13,15,381.5,417.5,4.45,18.0,778.5,817.06,622.81
2016,6,30,13,30,289.0,442.0,4.6,18.0,711.0,752.8,575.87
2016,6,30,13,45,307.5,425.0,4.8,18.0,705.0,755.82,580.67
2016,6,30,14,0,326.0,408.0,5.0,18.0,699.0,757.0,583.81
2016,6,30,14,15,416.0,357.5,5.1,18.0,717.0,801.89,620.45
2016,6,30,14,30,506.0,307.0,5.2,18.0,735.0,833.02,647.09
2016,6,30,14,45,481.0,299.5,5.35,18.0,692.5,793.65,619.66
2016,6,30,15,0,456.0,292.0,5.5,18.0,650.0,753.24,591.43
2016,6,30,15,15,632.5,212.0,5.55,18.0,681.0,822.58,649.03
2016,6,30,15,30,809.0,132.0,5.6,18.0,712.0,870.54,685.94
2016,6,30,15,45,792.0,129.0,5.7,18.0,667.0,827.99,656.61
2016,6,30,16,0,775.0,126.0,5.8,18.0,622.0,783.91,626.21
2016,6,30,16,15,753.5,122.0,5.8,17.5,573.5,737.09,594.08
2016,6,30,16,30,732.0,118.0,5.8,17.0,525.0,686.54,558.51
2016,6,30,16,45,701.0,114.0,5.8,17.0,474.5,629.09,514.3
2016,6,30,17,0,670.0,110.0,5.8,17.0,424.0,572.47,469.76
