Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,17,15,633.0,104.0,5.8,16.5,372.5,511.22,421.28
2016,6,30,17,30,596.0,98.0,5.8,16.0,321.0,452.07,373.07
2016,6,30,17,45,541.0,91.0,5.8,16.0,270.5,385.26,316.59
2016,6,30,18,0,486.0,84.0,5.8,16.0,220.0,320.46,260.59
2016,6,30,18,15,415.5,73.5,5.7,15.5,173.5,254.48,203.16
2016,6,30,18,30,345.0,63.0,5.6,15.0,127.0,195.83,151.34
2016,6,30,18,45,246.5,49.0,5.6,14.5,87.5,133.03,97.2
2016,6,30,19,0,148.0,35.0,5.6,14.0,48.0,81.52,51.16
2016,6,30,19,15,74.0,17.5,5.45,13.5,24.0,32.66,0.0
2016,6,30,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.5,18.0,3.5,13.0,28.5,14.16,0.0
2016,7,1,5,30,213.0,36.0,3.5,13.0,57.0,28.16,17.6
2016,7,1,5,45,310.0,48.0,3.5,13.0,97.5,36.81,26.61
2016,7,1,6,0,407.0,60.0,3.5,13.0,138.0,46.36,35.64
2016,7,1,6,15,473.0,68.5,3.45,13.0,185.5,50.82,39.95
2016,7,1,6,30,539.0,77.0,3.4,13.0,233.0,55.06,43.88
2016,7,1,6,45,269.5,86.5,3.4,13.5,164.5,59.89,48.09
2016,7,1,7,0,0.0,96.0,3.4,14.0,96.0,87.26,68.75
2016,7,1,7,15,0.0,107.0,3.35,14.0,107.0,97.43,77.07
2016,7,1,7,30,0.0,118.0,3.3,14.0,118.0,107.6,85.32
2016,7,1,7,45,2.5,146.5,3.3,14.5,148.0,133.14,105.9
2016,7,1,8,0,5.0,175.0,3.3,15.0,178.0,159.12,126.54
2016,7,1,8,15,6.0,186.0,3.3,15.0,190.0,170.31,135.22
2016,7,1,8,30,7.0,197.0,3.3,15.0,202.0,181.59,143.96
2016,7,1,8,45,12.5,224.5,3.3,15.5,233.5,209.21,165.45
2016,7,1,9,0,18.0,252.0,3.3,16.0,265.0,237.63,187.33
2016,7,1,9,15,16.0,254.0,3.3,16.0,266.5,240.48,189.2
2016,7,1,9,30,14.0,256.0,3.3,16.0,268.0,242.94,190.81
2016,7,1,9,45,18.5,283.5,3.35,16.0,299.5,272.04,213.42
2016,7,1,10,0,23.0,311.0,3.4,16.0,331.0,301.78,236.3
2016,7,1,10,15,21.0,311.0,3.4,16.0,330.0,302.48,236.46
2016,7,1,10,30,19.0,311.0,3.4,16.0,329.0,302.86,236.47
2016,7,1,10,45,34.0,361.0,3.45,16.5,393.5,363.82,282.97
2016,7,1,11,0,49.0,411.0,3.5,17.0,458.0,426.4,329.67
2016,7,1,11,15,65.5,434.5,3.6,17.0,497.0,467.16,360.35
2016,7,1,11,30,82.0,458.0,3.7,17.0,536.0,509.21,391.85
2016,7,1,11,45,91.0,466.5,3.8,17.0,554.5,530.95,408.1
2016,7,1,12,0,100.0,475.0,3.9,17.0,573.0,552.92,424.58
2016,7,1,12,15,100.0,475.0,4.0,17.0,572.5,557.9,428.38
2016,7,1,12,30,100.0,475.0,4.1,17.0,572.0,562.37,431.92
2016,7,1,12,45,103.5,472.0,4.2,17.0,572.0,566.76,435.61
2016,7,1,13,0,107.0,469.0,4.3,17.0,572.0,570.64,439.1
2016,7,1,13,15,104.5,460.5,4.4,17.0,559.5,562.32,433.51
2016,7,1,13,30,102.0,452.0,4.5,17.0,547.0,553.38,427.51
2016,7,1,13,45,152.0,444.5,4.6,17.0,582.5,609.14,471.19
2016,7,1,14,0,202.0,437.0,4.7,17.0,618.0,652.46,505.35
2016,7,1,14,15,189.0,422.5,4.75,17.0,587.5,624.5,485.08
2016,7,1,14,30,176.0,408.0,4.8,17.0,557.0,595.89,464.52
2016,7,1,14,45,157.5,390.0,4.9,17.0,519.0,557.84,436.74
2016,7,1,15,0,139.0,372.0,5.0,17.0,481.0,519.71,408.62
2016,7,1,15,15,156.5,351.5,5.0,16.5,468.5,511.74,404.99
2016,7,1,15,30,174.0,331.0,5.0,16.0,456.0,502.13,399.95
2016,7,1,15,45,122.0,302.5,5.05,16.0,387.5,423.01,338.28
2016,7,1,16,0,70.0,274.0,5.1,16.0,319.0,335.93,269.41
2016,7,1,16,15,172.0,251.0,5.05,16.0,350.0,399.51,323.69
2016,7,1,16,30,274.0,228.0,5.0,16.0,381.0,453.89,369.45
2016,7,1,16,45,169.0,207.5,4.95,16.0,299.0,337.87,275.6
2016,7,1,17,0,64.0,187.0,4.9,16.0,217.0,232.2,188.51
2016,7,1,17,15,349.5,136.0,4.85,15.5,270.5,371.55,307.36
2016,7,1,17,30,635.0,85.0,4.8,15.0,324.0,459.75,380.01
2016,7,1,17,45,586.5,78.5,4.75,15.0,273.5,394.97,324.69
2016,7,1,18,0,538.0,72.0,4.7,15.0,223.0,334.15,271.79
2016,7,1,18,15,470.0,63.5,4.6,14.5,176.0,267.81,213.83
2016,7,1,18,30,402.0,55.0,4.5,14.0,129.0,208.24,160.81
2016,7,1,18,45,299.0,43.5,4.4,14.0,89.0,141.72,102.94
2016,7,1,19,0,196.0,32.0,4.3,14.0,49.0,88.99,55.1
2016,7,1,19,15,98.0,16.0,4.1,14.0,24.5,37.07,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,1.4,13.0,27.5,12.56,0.0
2016,7,2,5,30,239.0,32.0,1.5,13.0,55.0,24.95,14.89
2016,7,2,5,45,329.5,43.5,1.65,13.5,95.5,34.03,24.14
2016,7,2,6,0,420.0,55.0,1.8,14.0,136.0,41.84,31.51
2016,7,2,6,15,483.5,64.0,1.8,14.0,183.0,46.95,36.37
2016,7,2,6,30,547.0,73.0,1.8,14.0,230.0,51.78,40.79
2016,7,2,6,45,273.5,83.5,1.85,14.5,162.0,57.81,46.06
2016,7,2,7,0,0.0,94.0,1.9,15.0,94.0,85.59,67.06
2016,7,2,7,15,0.0,109.0,1.9,15.0,109.0,99.07,78.09
2016,7,2,7,30,0.0,124.0,1.9,15.0,124.0,112.64,89.08
2016,7,2,7,45,131.5,178.5,1.95,15.5,253.0,174.66,133.95
2016,7,2,8,0,263.0,233.0,2.0,16.0,382.0,254.7,193.79
2016,7,2,8,15,521.5,175.5,2.0,16.0,502.0,302.92,227.14
2016,7,2,8,30,780.0,118.0,2.0,16.0,622.0,383.94,289.85
2016,7,2,8,45,423.0,216.5,2.0,16.0,492.5,359.74,278.77
2016,7,2,9,0,66.0,315.0,2.0,16.0,363.0,309.31,241.9
2016,7,2,9,15,448.0,223.5,2.0,16.0,575.5,430.51,337.52
2016,7,2,9,30,830.0,132.0,2.0,16.0,788.0,597.4,465.89
2016,7,2,9,45,833.0,137.5,2.0,16.5,820.0,646.43,501.54
2016,7,2,10,0,836.0,143.0,2.0,17.0,852.0,694.04,535.91
2016,7,2,10,15,843.0,145.0,2.0,17.0,880.5,739.7,569.08
2016,7,2,10,30,850.0,147.0,2.0,17.0,909.0,781.83,598.1
2016,7,2,10,45,854.0,149.0,2.0,17.5,930.0,820.98,623.04
2016,7,2,11,0,858.0,151.0,2.0,18.0,951.0,858.01,646.22
2016,7,2,11,15,861.5,152.0,2.0,18.0,965.5,891.42,667.97
2016,7,2,11,30,865.0,153.0,2.0,18.0,980.0,922.37,687.98
2016,7,2,11,45,866.0,153.5,2.05,18.0,987.0,948.0,704.96
2016,7,2,12,0,867.0,154.0,2.1,18.0,994.0,970.84,720.17
2016,7,2,12,15,867.0,154.5,2.1,18.0,994.0,989.84,732.36
2016,7,2,12,30,867.0,155.0,2.1,18.0,994.0,1005.84,742.68
2016,7,2,12,45,875.5,148.0,2.15,18.0,989.5,1019.98,752.5
2016,7,2,13,0,884.0,141.0,2.2,18.0,985.0,1030.89,760.33
2016,7,2,13,15,880.5,140.0,2.25,18.0,970.0,1032.31,762.15
2016,7,2,13,30,877.0,139.0,2.3,18.0,955.0,1030.34,761.97
2016,7,2,13,45,872.0,138.0,2.35,18.0,932.5,1023.49,758.74
2016,7,2,14,0,867.0,137.0,2.4,18.0,910.0,1013.31,753.46
2016,7,2,14,15,860.0,135.0,2.4,18.0,881.5,996.88,743.62
2016,7,2,14,30,853.0,133.0,2.4,18.0,853.0,977.34,731.82
2016,7,2,14,45,844.0,130.5,2.4,18.0,818.5,960.39,721.84
2016,7,2,15,0,835.0,128.0,2.4,18.0,784.0,932.35,704.39
2016,7,2,15,15,823.0,125.5,2.4,17.5,744.5,898.94,684.61
2016,7,2,15,30,811.0,123.0,2.4,17.0,705.0,863.24,663.06
2016,7,2,15,45,796.5,119.5,2.4,17.0,661.0,822.24,636.3
2016,7,2,16,0,782.0,116.0,2.4,17.0,617.0,779.54,608.07
2016,7,2,16,15,762.0,112.0,2.4,16.5,569.0,730.58,576.0
2016,7,2,16,30,742.0,108.0,2.4,16.0,521.0,683.36,544.57
2016,7,2,16,45,473.0,149.0,2.4,16.0,403.5,504.68,407.29
2016,7,2,17,0,204.0,190.0,2.4,16.0,286.0,335.1,271.62
2016,7,2,17,15,414.0,138.5,2.4,15.5,303.5,413.39,337.87
2016,7,2,17,30,624.0,87.0,2.4,15.0,321.0,456.24,372.64
2016,7,2,17,45,579.0,79.5,2.4,15.0,271.5,392.62,319.5
2016,7,2,18,0,534.0,72.0,2.4,15.0,222.0,332.64,268.34
2016,7,2,18,15,468.5,63.0,2.35,14.5,175.5,266.93,211.77
2016,7,2,18,30,403.0,54.0,2.3,14.0,129.0,207.78,159.66
2016,7,2,18,45,310.0,42.0,2.25,14.0,89.0,144.74,104.78
2016,7,2,19,0,217.0,30.0,2.2,14.0,49.0,91.47,56.1
2016,7,2,19,15,108.5,15.0,2.1,14.0,24.5,37.74,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,1.7,13.0,27.5,12.57,0.0
2016,7,3,5,30,238.0,32.0,1.7,13.0,55.0,24.98,14.79
2016,7,3,5,45,330.5,43.5,1.75,13.5,95.5,34.13,24.19
2016,7,3,6,0,423.0,55.0,1.8,14.0,136.0,41.94,31.59
2016,7,3,6,15,486.5,63.5,1.75,14.0,183.0,46.61,36.06
2016,7,3,6,30,550.0,72.0,1.7,14.0,230.0,51.03,40.13
2016,7,3,6,45,278.5,100.5,1.7,14.5,180.5,76.52,62.64
2016,7,3,7,0,7.0,129.0,1.7,15.0,131.0,113.23,90.04
2016,7,3,7,15,89.5,162.5,1.7,15.0,204.5,142.36,110.52
2016,7,3,7,30,172.0,196.0,1.7,15.0,278.0,181.05,137.52
2016,7,3,7,45,192.5,218.0,1.75,15.5,319.0,215.43,164.09
2016,7,3,8,0,213.0,240.0,1.8,16.0,360.0,252.4,193.28
2016,7,3,8,15,501.5,176.5,1.75,16.0,492.0,297.03,222.67
2016,7,3,8,30,790.0,113.0,1.7,16.0,624.0,382.5,287.96
2016,7,3,8,45,804.5,116.5,1.7,16.5,667.5,436.9,333.6
2016,7,3,9,0,819.0,120.0,1.7,17.0,711.0,491.89,378.36
2016,7,3,9,15,830.5,123.0,1.7,17.0,750.5,545.22,421.16
2016,7,3,9,30,842.0,126.0,1.7,17.0,790.0,598.33,462.51
2016,7,3,9,45,870.5,116.5,1.7,17.5,829.5,651.57,502.13
2016,7,3,10,0,899.0,107.0,1.7,18.0,869.0,703.65,539.82
2016,7,3,10,15,905.0,108.5,1.7,18.0,897.0,749.87,572.22
2016,7,3,10,30,911.0,110.0,1.7,18.0,925.0,794.3,601.79
2016,7,3,10,45,914.5,111.5,1.7,18.0,946.5,834.77,628.32
2016,7,3,11,0,918.0,113.0,1.7,18.0,968.0,872.89,653.06
2016,7,3,11,15,921.0,113.5,1.7,18.0,982.5,907.15,675.04
2016,7,3,11,30,924.0,114.0,1.7,18.0,997.0,938.72,695.14
2016,7,3,11,45,925.0,114.5,1.7,18.0,1004.0,965.64,712.14
2016,7,3,12,0,926.0,115.0,1.7,18.0,1011.0,989.54,727.2
2016,7,3,12,15,925.5,115.0,1.75,18.0,1010.5,1008.4,739.75
2016,7,3,12,30,925.0,115.0,1.8,18.0,1010.0,1024.01,750.34
2016,7,3,12,45,911.0,123.0,1.85,18.5,998.5,1030.82,753.99
2016,7,3,13,0,897.0,131.0,1.9,19.0,987.0,1034.11,755.57
2016,7,3,13,15,894.0,130.0,1.95,18.5,972.0,1036.02,759.28
2016,7,3,13,30,891.0,129.0,2.0,18.0,957.0,1034.49,760.91
2016,7,3,13,45,887.0,127.5,2.05,18.0,935.0,1028.02,758.04
2016,7,3,14,0,883.0,126.0,2.1,18.0,913.0,1018.16,753.1
2016,7,3,14,15,876.0,124.5,2.15,18.0,884.5,1002.01,744.15
2016,7,3,14,30,869.0,123.0,2.2,18.0,856.0,982.7,733.19
2016,7,3,14,45,861.0,120.0,2.3,18.0,821.5,957.8,719.04
2016,7,3,15,0,853.0,117.0,2.4,18.0,787.0,930.03,702.86
2016,7,3,15,15,841.0,115.0,2.45,17.5,747.0,897.0,683.75
2016,7,3,15,30,829.0,113.0,2.5,17.0,707.0,868.38,667.48
2016,7,3,15,45,528.5,197.0,2.55,17.0,567.0,677.43,531.38
2016,7,3,16,0,228.0,281.0,2.6,17.0,427.0,483.44,382.07
2016,7,3,16,15,495.5,190.0,2.6,17.0,475.0,606.68,483.31
2016,7,3,16,30,763.0,99.0,2.6,17.0,523.0,686.85,547.14
2016,7,3,16,45,434.0,146.0,2.6,17.0,382.5,474.51,382.84
2016,7,3,17,0,105.0,193.0,2.6,17.0,242.0,274.24,220.79
2016,7,3,17,15,62.0,163.0,2.6,16.5,191.0,203.43,164.32
2016,7,3,17,30,19.0,133.0,2.6,16.0,140.0,139.51,111.81
2016,7,3,17,45,13.0,114.0,2.65,15.5,118.5,117.06,93.47
2016,7,3,18,0,7.0,95.0,2.7,15.0,97.0,95.18,75.21
2016,7,3,18,15,219.0,73.0,2.65,14.5,113.5,170.26,135.87
2016,7,3,18,30,431.0,51.0,2.6,14.0,130.0,214.4,164.94
2016,7,3,18,45,336.5,40.0,2.6,14.0,90.0,150.4,108.7
2016,7,3,19,0,242.0,29.0,2.6,14.0,50.0,97.16,59.38
2016,7,3,19,15,121.0,14.5,2.5,14.0,25.0,39.33,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,2.25,13.0,28.0,11.31,0.0
2016,7,4,5,30,289.0,29.0,2.3,13.0,56.0,23.08,13.12
2016,7,4,5,45,387.0,38.0,2.35,13.5,97.5,29.17,19.84
2016,7,4,6,0,485.0,47.0,2.4,14.0,139.0,34.97,25.4
2016,7,4,6,15,547.0,54.0,2.35,14.0,187.0,38.72,29.02
2016,7,4,6,30,609.0,61.0,2.3,14.0,235.0,42.28,32.31
2016,7,4,6,45,368.0,106.0,2.3,14.5,217.0,74.51,60.87
2016,7,4,7,0,127.0,151.0,2.3,15.0,199.0,119.36,93.7
2016,7,4,7,15,117.0,173.5,2.2,15.0,223.0,146.07,112.66
2016,7,4,7,30,107.0,196.0,2.1,15.0,247.0,172.02,133.15
2016,7,4,7,45,95.5,217.0,2.05,15.5,266.0,201.1,156.69
2016,7,4,8,0,84.0,238.0,2.0,16.0,285.0,223.5,174.76
2016,7,4,8,15,464.5,164.0,1.95,16.0,460.0,275.1,206.66
2016,7,4,8,30,845.0,90.0,1.9,16.0,635.0,386.44,290.63
2016,7,4,8,45,434.5,178.5,1.9,16.5,460.0,332.17,256.94
2016,7,4,9,0,24.0,267.0,1.9,17.0,285.0,253.39,197.76
2016,7,4,9,15,459.5,182.5,1.9,17.0,544.0,399.9,313.66
2016,7,4,9,30,895.0,98.0,1.9,17.0,803.0,605.34,470.44
2016,7,4,9,45,882.5,111.5,1.9,17.5,832.0,654.06,505.24
2016,7,4,10,0,870.0,125.0,1.9,18.0,861.0,699.74,537.84
2016,7,4,10,15,877.0,126.5,1.9,18.0,889.5,745.58,570.9
2016,7,4,10,30,884.0,128.0,1.9,18.0,918.0,789.79,600.53
2016,7,4,10,45,887.0,130.0,1.9,18.0,939.5,829.45,626.73
2016,7,4,11,0,890.0,132.0,1.9,18.0,961.0,866.81,651.16
2016,7,4,11,15,893.0,133.0,1.9,18.0,975.5,900.81,673.16
2016,7,4,11,30,896.0,134.0,1.9,18.0,990.0,932.22,693.34
2016,7,4,11,45,896.5,135.0,1.9,18.0,997.0,958.62,710.16
2016,7,4,12,0,897.0,136.0,1.9,18.0,1004.0,982.1,725.09
2016,7,4,12,15,897.0,136.0,1.9,18.0,1004.0,1001.14,737.17
2016,7,4,12,30,897.0,136.0,1.9,18.0,1004.0,1017.05,747.32
2016,7,4,12,45,673.5,264.5,1.9,18.0,913.0,951.12,704.16
2016,7,4,13,0,450.0,393.0,1.9,18.0,822.0,864.13,640.07
2016,7,4,13,15,680.5,256.0,1.9,18.0,893.5,965.1,715.88
2016,7,4,13,30,911.0,119.0,1.9,18.0,965.0,1044.59,766.93
2016,7,4,13,45,906.0,118.0,1.9,18.0,943.0,1037.5,762.06
2016,7,4,14,0,901.0,117.0,1.9,18.0,921.0,1026.97,756.13
2016,7,4,14,15,894.5,115.5,1.9,18.0,892.0,1011.07,746.84
2016,7,4,14,30,888.0,114.0,1.9,18.0,863.0,991.94,735.56
2016,7,4,14,45,701.5,191.5,1.95,18.0,768.5,895.47,673.38
2016,7,4,15,0,515.0,269.0,2.0,18.0,674.0,785.09,596.94
2016,7,4,15,15,412.5,288.5,2.0,18.0,602.5,700.47,537.07
2016,7,4,15,30,310.0,308.0,2.0,18.0,531.0,609.21,470.81
2016,7,4,15,45,300.0,289.0,2.05,18.0,493.5,571.45,445.18
2016,7,4,16,0,290.0,270.0,2.1,18.0,456.0,533.22,418.34
2016,7,4,16,15,243.0,254.0,2.15,17.5,401.5,469.17,371.43
2016,7,4,16,30,196.0,238.0,2.2,17.0,347.0,397.86,317.97
2016,7,4,16,45,459.0,163.5,2.25,17.0,387.0,511.45,411.73
2016,7,4,17,0,722.0,89.0,2.3,17.0,427.0,584.01,470.37
2016,7,4,17,15,372.0,111.5,2.35,16.5,284.5,358.53,292.27
2016,7,4,17,30,22.0,134.0,2.4,16.0,142.0,142.27,113.81
2016,7,4,17,45,15.5,114.5,2.45,16.0,120.0,118.89,94.81
2016,7,4,18,0,9.0,95.0,2.5,16.0,98.0,96.12,75.69
2016,7,4,18,15,216.5,73.5,2.5,15.5,114.0,169.99,135.12
2016,7,4,18,30,424.0,52.0,2.5,15.0,130.0,213.24,163.46
2016,7,4,18,45,322.5,41.0,2.55,15.0,89.5,147.57,106.35
2016,7,4,19,0,221.0,30.0,2.6,15.0,49.0,92.67,56.3
2016,7,4,19,15,110.5,15.0,2.6,14.5,24.5,38.12,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.0,2.25,13.0,27.0,11.82,0.0
2016,7,5,5,30,258.0,30.0,2.2,13.0,54.0,24.11,13.81
2016,7,5,5,45,361.5,39.5,2.2,13.5,95.5,30.6,21.06
2016,7,5,6,0,465.0,49.0,2.2,14.0,137.0,36.78,26.99
2016,7,5,6,15,528.5,56.5,2.15,14.0,184.5,40.85,30.91
2016,7,5,6,30,592.0,64.0,2.1,14.0,232.0,44.72,34.49
2016,7,5,6,45,309.0,100.5,2.1,14.5,189.5,70.37,57.21
2016,7,5,7,0,26.0,137.0,2.1,15.0,147.0,113.91,90.45
2016,7,5,7,15,33.0,159.0,2.1,15.0,173.5,135.25,106.89
2016,7,5,7,30,40.0,181.0,2.1,15.0,200.0,157.75,124.47
2016,7,5,7,45,47.0,204.0,2.15,15.5,228.5,182.11,143.4
2016,7,5,8,0,54.0,227.0,2.2,16.0,257.0,207.59,163.2
2016,7,5,8,15,45.5,240.0,2.25,16.0,267.0,221.61,174.52
2016,7,5,8,30,37.0,253.0,2.3,16.0,277.0,234.56,184.8
2016,7,5,8,45,103.0,293.0,2.35,16.0,366.0,299.56,235.15
2016,7,5,9,0,169.0,333.0,2.4,16.0,455.0,368.66,288.42
2016,7,5,9,15,112.0,337.0,2.45,16.0,420.0,355.24,277.98
2016,7,5,9,30,55.0,341.0,2.5,16.0,385.0,337.73,263.99
2016,7,5,9,45,132.5,373.5,2.65,16.5,484.5,418.02,325.81
2016,7,5,10,0,210.0,406.0,2.8,17.0,584.0,508.24,393.66
2016,7,5,10,15,148.5,414.5,2.9,17.0,542.5,485.43,375.23
2016,7,5,10,30,87.0,423.0,3.0,17.0,501.0,456.44,352.3
2016,7,5,10,45,63.5,408.0,3.2,17.0,466.0,430.52,332.65
2016,7,5,11,0,40.0,393.0,3.4,17.0,431.0,402.14,310.85
2016,7,5,11,15,52.5,417.5,3.55,17.0,468.0,439.91,339.7
2016,7,5,11,30,65.0,442.0,3.7,17.0,505.0,478.77,368.95
2016,7,5,11,45,44.0,398.5,3.85,17.5,441.0,422.1,325.44
2016,7,5,12,0,23.0,355.0,4.0,18.0,377.0,357.1,275.51
2016,7,5,12,15,36.5,392.5,4.1,17.5,427.5,415.49,320.9
2016,7,5,12,30,50.0,430.0,4.2,17.0,478.0,468.67,361.74
2016,7,5,12,45,78.0,449.0,4.35,17.0,523.5,518.47,400.05
2016,7,5,13,0,106.0,468.0,4.5,17.0,569.0,568.85,438.59
2016,7,5,13,15,95.5,455.5,4.6,17.0,546.0,548.4,423.51
2016,7,5,13,30,85.0,443.0,4.7,17.0,523.0,527.25,408.12
2016,7,5,13,45,103.0,438.5,4.85,17.0,532.0,542.49,421.01
2016,7,5,14,0,121.0,434.0,5.0,17.0,541.0,569.1,442.17
2016,7,5,14,15,107.5,415.0,5.1,17.0,508.5,524.5,409.22
2016,7,5,14,30,94.0,396.0,5.2,17.0,476.0,491.61,384.91
2016,7,5,14,45,78.5,371.0,5.3,17.0,436.0,450.3,353.87
2016,7,5,15,0,63.0,346.0,5.4,17.0,396.0,409.12,322.6
2016,7,5,15,15,116.5,338.5,5.5,16.5,424.5,461.85,366.77
2016,7,5,15,30,170.0,331.0,5.6,16.0,453.0,499.22,398.87
2016,7,5,15,45,98.5,285.5,5.7,16.0,355.5,373.72,299.94
2016,7,5,16,0,27.0,240.0,5.8,16.0,258.0,264.29,211.53
2016,7,5,16,15,13.5,197.0,5.9,15.5,206.0,199.94,160.19
2016,7,5,16,30,0.0,154.0,6.0,15.0,154.0,146.69,116.87
2016,7,5,16,45,0.0,135.5,6.1,15.0,135.5,128.71,102.41
2016,7,5,17,0,0.0,117.0,6.2,15.0,117.0,110.73,87.78
2016,7,5,17,15,0.0,112.5,6.25,15.0,112.5,106.81,84.78
2016,7,5,17,30,0.0,108.0,6.3,15.0,108.0,103.04,81.85
2016,7,5,17,45,0.0,91.5,6.4,15.0,91.5,87.08,68.51
2016,7,5,18,0,0.0,75.0,6.5,15.0,75.0,71.11,54.97
2016,7,5,18,15,232.5,62.5,6.45,14.5,105.0,170.54,136.6
2016,7,5,18,30,465.0,50.0,6.4,14.0,135.0,225.28,174.33
2016,7,5,18,45,357.0,40.0,6.35,14.0,93.5,156.51,113.55
2016,7,5,19,0,249.0,30.0,6.3,14.0,52.0,99.9,60.86
2016,7,5,19,15,124.5,15.0,6.2,13.5,26.0,40.54,0.0
2016,7,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,5,15,110.5,16.0,5.65,13.0,26.0,12.62,0.0
2016,7,6,5,30,221.0,32.0,5.6,13.0,52.0,25.06,14.37
2016,7,6,5,45,320.0,43.0,5.55,13.5,92.0,33.94,23.9
2016,7,6,6,0,419.0,54.0,5.5,14.0,132.0,41.32,30.94
2016,7,6,6,15,484.5,62.0,5.4,14.0,178.5,45.58,35.08
2016,7,6,6,30,550.0,70.0,5.3,14.0,225.0,49.64,38.84
2016,7,6,6,45,275.0,67.5,5.2,14.0,145.0,46.64,36.18
2016,7,6,7,0,0.0,65.0,5.1,14.0,65.0,60.46,46.07
2016,7,6,7,15,0.0,83.0,5.0,14.0,83.0,76.95,59.9
2016,7,6,7,30,0.0,101.0,4.9,14.0,101.0,92.99,73.19
2016,7,6,7,45,0.0,128.5,4.8,14.5,128.5,117.28,93.03
2016,7,6,8,0,0.0,156.0,4.7,15.0,156.0,141.66,112.63
2016,7,6,8,15,1.0,165.0,4.65,15.0,165.5,150.64,119.58
2016,7,6,8,30,2.0,174.0,4.6,15.0,175.0,159.7,126.59
2016,7,6,8,45,5.5,195.5,4.6,15.5,199.5,180.89,143.14
2016,7,6,9,0,9.0,217.0,4.6,16.0,224.0,202.6,159.96
2016,7,6,9,15,13.5,244.5,4.6,16.0,255.0,230.66,182.03
2016,7,6,9,30,18.0,272.0,4.6,16.0,286.0,259.38,204.46
2016,7,6,9,45,16.5,271.5,4.65,16.0,284.5,259.94,204.57
2016,7,6,10,0,15.0,271.0,4.7,16.0,283.0,260.17,204.49
2016,7,6,10,15,17.5,293.0,4.75,16.0,308.0,283.52,222.63
2016,7,6,10,30,20.0,315.0,4.8,16.0,333.0,307.24,240.95
2016,7,6,10,45,17.5,301.5,4.85,16.5,317.5,294.52,230.34
2016,7,6,11,0,15.0,288.0,4.9,17.0,302.0,281.34,219.49
2016,7,6,11,15,13.5,269.0,4.95,17.0,282.0,263.46,205.46
2016,7,6,11,30,12.0,250.0,5.0,17.0,262.0,245.23,191.15
2016,7,6,11,45,23.5,325.5,5.05,17.0,349.0,332.93,259.64
2016,7,6,12,0,35.0,401.0,5.1,17.0,436.0,419.47,325.87
2016,7,6,12,15,38.0,407.5,5.25,17.0,445.0,431.74,335.23
2016,7,6,12,30,41.0,414.0,5.4,17.0,454.0,443.98,344.83
2016,7,6,12,45,29.5,367.5,5.55,17.0,396.0,388.67,302.66
2016,7,6,13,0,18.0,321.0,5.7,17.0,338.0,323.63,252.57
2016,7,6,13,15,31.5,361.5,5.85,16.5,391.5,388.19,303.83
2016,7,6,13,30,45.0,402.0,6.0,16.0,445.0,444.77,348.52
2016,7,6,13,45,36.0,372.5,6.2,16.0,406.5,406.83,319.48
2016,7,6,14,0,27.0,343.0,6.4,16.0,368.0,368.52,290.08
2016,7,6,14,15,42.0,357.5,6.5,16.0,394.0,399.44,315.22
2016,7,6,14,30,57.0,372.0,6.6,16.0,420.0,430.23,340.11
2016,7,6,14,45,41.5,334.0,6.75,16.0,368.5,375.71,297.76
2016,7,6,15,0,26.0,296.0,6.9,16.0,317.0,321.46,255.26
2016,7,6,15,15,26.5,283.5,6.9,15.5,304.0,309.21,246.64
2016,7,6,15,30,27.0,271.0,6.9,15.0,291.0,296.81,237.8
2016,7,6,15,45,16.0,229.5,6.95,15.0,241.5,234.45,187.84
2016,7,6,16,0,5.0,188.0,7.0,15.0,192.0,183.76,146.76
2016,7,6,16,15,5.5,181.5,6.9,15.0,185.0,178.04,142.55
2016,7,6,16,30,6.0,175.0,6.8,15.0,178.0,172.34,138.31
2016,7,6,16,45,3.0,155.5,6.75,15.0,157.0,150.98,121.0
2016,7,6,17,0,0.0,136.0,6.7,15.0,136.0,129.88,103.77
2016,7,6,17,15,20.0,138.0,6.6,14.5,145.5,145.0,117.41
2016,7,6,17,30,40.0,140.0,6.5,14.0,155.0,164.78,134.71
2016,7,6,17,45,33.5,120.0,6.45,14.0,131.0,139.15,113.06
2016,7,6,18,0,27.0,100.0,6.4,14.0,107.0,114.1,91.65
2016,7,6,18,15,235.5,74.0,6.3,13.5,118.0,178.36,143.55
2016,7,6,18,30,444.0,48.0,6.2,13.0,129.0,216.15,167.77
2016,7,6,18,45,347.5,38.0,6.1,13.0,89.5,151.86,110.39
2016,7,6,19,0,251.0,28.0,6.0,13.0,50.0,98.53,59.73
2016,7,6,19,15,125.5,14.0,5.85,13.0,25.0,34.91,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.5,3.55,14.0,26.0,10.55,0.0
2016,7,7,5,30,287.0,27.0,3.5,14.0,52.0,21.43,11.27
2016,7,7,5,45,386.5,35.0,3.45,14.0,92.5,26.7,17.56
2016,7,7,6,0,486.0,43.0,3.4,14.0,133.0,31.74,22.49
2016,7,7,6,15,547.5,49.5,3.4,14.0,180.0,35.23,25.88
2016,7,7,6,30,609.0,56.0,3.4,14.0,227.0,38.55,28.96
2016,7,7,6,45,308.0,91.0,3.4,14.5,178.0,63.59,51.2
2016,7,7,7,0,7.0,126.0,3.4,15.0,129.0,110.64,88.06
2016,7,7,7,15,53.5,160.0,3.4,15.0,185.0,137.16,107.93
2016,7,7,7,30,100.0,194.0,3.4,15.0,241.0,174.56,135.89
2016,7,7,7,45,68.0,204.5,3.45,15.0,238.5,186.19,146.45
2016,7,7,8,0,36.0,215.0,3.5,15.0,236.0,193.76,153.68
2016,7,7,8,15,144.5,246.5,3.55,15.0,338.0,251.88,197.59
2016,7,7,8,30,253.0,278.0,3.6,15.0,440.0,323.07,252.9
2016,7,7,8,45,269.5,296.5,3.65,15.5,480.0,363.11,284.81
2016,7,7,9,0,286.0,315.0,3.7,16.0,520.0,404.88,317.68
2016,7,7,9,15,585.0,203.5,3.8,16.0,653.0,482.57,380.45
2016,7,7,9,30,884.0,92.0,3.9,16.0,786.0,591.8,468.26
2016,7,7,9,45,884.0,98.0,4.05,16.0,818.5,641.24,507.59
2016,7,7,10,0,884.0,104.0,4.2,16.0,851.0,688.83,544.87
2016,7,7,10,15,890.5,105.5,4.3,16.0,879.0,734.93,579.73
2016,7,7,10,30,897.0,107.0,4.4,16.0,907.0,779.33,611.77
2016,7,7,10,45,900.0,109.0,4.55,16.0,928.5,819.52,640.9
2016,7,7,11,0,903.0,111.0,4.7,16.0,950.0,857.38,668.3
2016,7,7,11,15,599.5,282.5,4.8,16.0,843.5,794.38,619.7
2016,7,7,11,30,296.0,454.0,4.9,16.0,737.0,704.65,545.53
2016,7,7,11,45,312.0,442.5,5.05,16.0,742.5,721.35,559.43
2016,7,7,12,0,328.0,431.0,5.2,16.0,748.0,737.37,572.36
2016,7,7,12,15,209.0,449.5,5.25,16.0,651.5,645.33,501.42
2016,7,7,12,30,90.0,468.0,5.3,16.0,555.0,545.86,423.76
2016,7,7,12,45,101.0,469.0,5.4,16.0,566.0,561.58,436.63
2016,7,7,13,0,112.0,470.0,5.5,16.0,577.0,587.09,456.37
2016,7,7,13,15,75.0,429.0,5.55,16.0,500.5,500.77,390.81
2016,7,7,13,30,38.0,388.0,5.6,16.0,424.0,423.41,331.19
2016,7,7,13,45,54.5,399.5,5.7,16.0,449.0,453.41,355.42
2016,7,7,14,0,71.0,411.0,5.8,16.0,474.0,483.29,379.27
2016,7,7,14,15,63.0,390.5,5.85,16.0,445.0,454.9,357.78
2016,7,7,14,30,55.0,370.0,5.9,16.0,416.0,426.26,336.13
2016,7,7,14,45,67.0,362.5,5.95,16.0,417.0,430.44,340.54
2016,7,7,15,0,79.0,355.0,6.0,16.0,418.0,433.94,344.38
2016,7,7,15,15,134.5,342.0,6.05,16.0,442.0,482.32,384.6
2016,7,7,15,30,190.0,329.0,6.1,16.0,466.0,515.02,412.51
2016,7,7,15,45,100.5,269.0,6.15,16.0,341.0,368.97,296.72
2016,7,7,16,0,11.0,209.0,6.2,16.0,216.0,209.85,167.31
2016,7,7,16,15,8.5,192.0,6.2,15.5,197.5,191.02,152.87
2016,7,7,16,30,6.0,175.0,6.2,15.0,179.0,172.37,138.25
2016,7,7,16,45,10.0,168.5,6.2,15.0,174.0,169.17,136.2
2016,7,7,17,0,14.0,162.0,6.2,15.0,169.0,165.75,133.9
2016,7,7,17,15,7.0,118.5,6.15,14.5,122.0,117.15,93.75
2016,7,7,17,30,0.0,75.0,6.1,14.0,75.0,69.95,54.12
2016,7,7,17,45,0.0,63.5,6.1,14.0,63.5,59.06,44.96
2016,7,7,18,0,0.0,52.0,6.1,14.0,52.0,48.33,35.78
2016,7,7,18,15,237.5,48.5,6.0,13.5,91.5,156.21,125.07
2016,7,7,18,30,475.0,45.0,5.9,13.0,131.0,223.58,173.28
2016,7,7,18,45,382.0,35.5,5.8,13.0,91.0,159.12,115.3
2016,7,7,19,0,289.0,26.0,5.7,13.0,51.0,105.27,63.11
2016,7,7,19,15,144.5,13.0,5.65,13.0,25.5,37.23,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,3.45,14.0,26.0,9.69,0.0
2016,7,8,5,30,301.0,25.0,3.4,14.0,52.0,19.64,9.69
2016,7,8,5,45,400.0,33.0,3.4,14.0,92.0,25.01,16.07
2016,7,8,6,0,499.0,41.0,3.4,14.0,132.0,30.13,21.06
2016,7,8,6,15,558.5,46.5,3.35,14.0,178.5,32.9,23.79
2016,7,8,6,30,618.0,52.0,3.3,14.0,225.0,38.9,29.27
2016,7,8,6,45,403.0,98.5,3.3,14.5,220.5,69.4,56.36
2016,7,8,7,0,188.0,145.0,3.3,15.0,216.0,115.24,90.3
2016,7,8,7,15,471.5,107.0,3.25,15.0,319.0,110.25,70.29
2016,7,8,7,30,755.0,69.0,3.2,15.0,422.0,149.13,86.17
2016,7,8,7,45,778.0,71.5,3.15,15.5,471.0,200.95,128.95
2016,7,8,8,0,801.0,74.0,3.1,16.0,520.0,260.59,180.96
2016,7,8,8,15,817.5,76.5,3.1,16.0,566.5,314.67,229.81
2016,7,8,8,30,834.0,79.0,3.1,16.0,613.0,369.9,279.24
2016,7,8,8,45,848.5,80.0,3.1,16.0,656.0,423.93,326.78
2016,7,8,9,0,863.0,81.0,3.1,16.0,699.0,478.4,373.42
2016,7,8,9,15,873.0,82.5,3.15,16.0,738.0,531.17,417.56
2016,7,8,9,30,883.0,84.0,3.2,16.0,777.0,583.43,460.09
2016,7,8,9,45,891.0,85.0,3.25,16.5,810.5,633.27,498.76
2016,7,8,10,0,899.0,86.0,3.3,17.0,844.0,681.95,535.45
2016,7,8,10,15,905.0,87.0,3.4,17.0,872.0,727.81,569.02
2016,7,8,10,30,911.0,88.0,3.5,17.0,900.0,771.89,600.26
2016,7,8,10,45,915.0,89.0,3.6,17.5,921.5,812.42,627.58
2016,7,8,11,0,919.0,90.0,3.7,18.0,943.0,850.63,653.02
2016,7,8,11,15,922.0,90.5,3.75,18.0,957.5,885.01,676.62
2016,7,8,11,30,925.0,91.0,3.8,18.0,972.0,916.7,698.29
2016,7,8,11,45,926.5,91.0,3.9,18.0,979.5,943.69,716.99
2016,7,8,12,0,928.0,91.0,4.0,18.0,987.0,967.66,733.67
2016,7,8,12,15,928.0,91.0,4.1,18.0,987.5,987.05,747.31
2016,7,8,12,30,928.0,91.0,4.2,18.0,988.0,1003.16,758.82
2016,7,8,12,45,919.0,96.5,4.3,18.0,978.5,1012.58,765.89
2016,7,8,13,0,910.0,102.0,4.4,18.0,969.0,1018.5,770.84
2016,7,8,13,15,907.0,101.5,4.55,18.0,954.5,1020.84,774.23
2016,7,8,13,30,904.0,101.0,4.7,18.0,940.0,1019.7,775.34
2016,7,8,13,45,900.0,100.0,4.9,18.0,918.5,1013.56,773.52
2016,7,8,14,0,896.0,99.0,5.1,18.0,897.0,1003.99,769.35
2016,7,8,14,15,890.0,98.0,5.25,17.5,869.5,989.09,762.55
2016,7,8,14,30,884.0,97.0,5.4,17.0,842.0,970.96,753.45
2016,7,8,14,45,621.5,215.0,5.6,17.0,728.0,845.18,665.28
2016,7,8,15,0,359.0,333.0,5.8,17.0,614.0,696.65,549.7
2016,7,8,15,15,303.5,327.0,5.9,17.0,556.0,632.22,501.67
2016,7,8,15,30,248.0,321.0,6.0,17.0,498.0,569.54,453.84
2016,7,8,15,45,535.0,203.0,6.1,17.0,554.0,690.96,556.67
2016,7,8,16,0,822.0,85.0,6.2,17.0,610.0,773.86,623.3
2016,7,8,16,15,433.5,152.5,6.15,16.5,427.5,518.3,424.5
2016,7,8,16,30,45.0,220.0,6.1,16.0,245.0,257.05,207.41
2016,7,8,16,45,395.0,146.0,6.1,16.0,332.5,448.54,371.19
2016,7,8,17,0,745.0,72.0,6.1,16.0,420.0,579.07,480.05
2016,7,8,17,15,714.5,68.5,6.0,16.0,370.0,521.18,432.11
2016,7,8,17,30,684.0,65.0,5.9,16.0,320.0,464.66,384.67
2016,7,8,17,45,644.5,59.5,5.8,16.0,271.0,403.01,331.8
2016,7,8,18,0,605.0,54.0,5.7,16.0,222.0,345.62,281.01
2016,7,8,18,15,542.5,48.0,5.55,15.5,175.5,280.7,223.48
2016,7,8,18,30,480.0,42.0,5.4,15.0,129.0,222.02,170.31
2016,7,8,18,45,387.0,33.5,5.3,15.0,89.5,158.42,113.6
2016,7,8,19,0,294.0,25.0,5.2,15.0,50.0,105.39,62.08
2016,7,8,19,15,147.0,12.5,5.1,14.5,25.0,37.18,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,0.9,14.0,25.5,10.96,0.0
2016,7,9,5,30,322.0,23.0,0.9,14.0,51.0,17.89,8.19
2016,7,9,5,45,415.5,30.5,0.9,14.5,91.0,22.91,14.24
2016,7,9,6,0,509.0,38.0,0.9,15.0,131.0,30.19,21.06
2016,7,9,6,15,568.0,43.5,1.0,15.5,177.5,33.37,24.09
2016,7,9,6,30,627.0,49.0,1.1,16.0,224.0,36.43,26.87
2016,7,9,6,45,316.5,87.0,1.2,16.5,175.5,60.84,48.39
2016,7,9,7,0,6.0,125.0,1.3,17.0,127.0,109.7,86.49
2016,7,9,7,15,27.0,153.5,1.35,17.0,166.0,130.43,102.28
2016,7,9,7,30,48.0,182.0,1.4,17.0,205.0,158.96,124.0
2016,7,9,7,45,38.5,195.5,1.5,17.5,215.0,173.71,135.68
2016,7,9,8,0,29.0,209.0,1.6,18.0,225.0,187.24,146.37
2016,7,9,8,15,58.5,244.0,1.7,18.0,280.5,228.26,177.88
2016,7,9,8,30,88.0,279.0,1.8,18.0,336.0,273.18,212.4
2016,7,9,8,45,147.5,303.0,1.95,18.0,406.0,321.52,249.37
2016,7,9,9,0,207.0,327.0,2.1,18.0,476.0,380.91,294.99
2016,7,9,9,15,547.5,204.0,2.25,18.0,626.5,462.7,359.64
2016,7,9,9,30,888.0,81.0,2.4,18.0,777.0,582.98,454.22
2016,7,9,9,45,889.0,86.0,2.55,18.5,809.0,632.4,491.74
2016,7,9,10,0,890.0,91.0,2.7,19.0,841.0,680.04,527.39
2016,7,9,10,15,896.5,92.5,2.8,19.0,869.5,726.42,561.06
2016,7,9,10,30,903.0,94.0,2.9,19.0,898.0,771.09,592.27
2016,7,9,10,45,637.0,250.0,3.05,19.0,824.5,744.41,570.37
2016,7,9,11,0,371.0,406.0,3.2,19.0,751.0,693.26,527.46
2016,7,9,11,15,322.5,433.0,3.3,19.0,736.0,693.79,527.08
2016,7,9,11,30,274.0,460.0,3.4,19.0,721.0,690.78,523.7
2016,7,9,11,45,602.0,275.5,3.5,19.0,854.5,832.51,634.76
2016,7,9,12,0,930.0,91.0,3.6,19.0,988.0,969.49,730.56
2016,7,9,12,15,606.5,278.0,3.7,19.0,863.0,873.44,662.45
2016,7,9,12,30,283.0,465.0,3.8,19.0,738.0,748.11,565.01
2016,7,9,12,45,604.5,278.5,3.95,19.0,856.0,897.07,682.11
2016,7,9,13,0,926.0,92.0,4.1,19.0,974.0,1024.39,770.9
2016,7,9,13,15,923.5,91.5,4.25,19.0,959.5,1027.23,773.17
2016,7,9,13,30,921.0,91.0,4.4,19.0,945.0,1026.53,774.12
2016,7,9,13,45,589.0,258.0,4.6,19.0,799.5,880.44,674.28
2016,7,9,14,0,257.0,425.0,4.8,19.0,654.0,707.65,542.31
2016,7,9,14,15,295.0,400.0,4.95,18.5,654.5,718.62,554.94
2016,7,9,14,30,333.0,375.0,5.1,18.0,655.0,727.07,564.93
2016,7,9,14,45,200.5,361.5,5.3,18.0,528.5,569.62,446.34
2016,7,9,15,0,68.0,348.0,5.5,18.0,402.0,416.37,326.97
2016,7,9,15,15,95.5,338.0,5.7,18.0,409.0,430.73,340.38
2016,7,9,15,30,123.0,328.0,5.9,18.0,416.0,455.14,361.02
2016,7,9,15,45,161.0,305.5,6.1,18.0,413.5,460.66,367.67
2016,7,9,16,0,199.0,283.0,6.3,18.0,411.0,463.04,371.84
2016,7,9,16,15,119.0,249.5,6.45,17.5,324.5,357.72,288.44
2016,7,9,16,30,39.0,216.0,6.6,17.0,238.0,248.31,199.81
2016,7,9,16,45,408.0,140.5,6.75,17.0,332.5,451.68,373.36
2016,7,9,17,0,777.0,65.0,6.9,17.0,427.0,591.97,490.42
2016,7,9,17,15,750.0,62.0,6.9,16.5,377.5,535.29,444.41
2016,7,9,17,30,723.0,59.0,6.9,16.0,328.0,479.58,398.27
2016,7,9,17,45,679.0,55.5,6.95,15.5,278.0,416.0,344.18
2016,7,9,18,0,635.0,52.0,7.0,15.0,228.0,355.77,291.17
2016,7,9,18,15,576.5,46.5,6.9,14.5,181.0,291.23,233.21
2016,7,9,18,30,518.0,41.0,6.8,14.0,134.0,233.94,180.37
2016,7,9,18,45,412.5,33.0,6.7,14.0,92.5,165.21,118.94
2016,7,9,19,0,307.0,25.0,6.6,14.0,51.0,108.23,63.5
2016,7,9,19,15,153.5,12.5,6.45,14.0,25.5,38.29,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,139.5,13.5,5.2,14.0,25.0,12.87,0.0
2016,7,10,5,30,279.0,27.0,5.3,14.0,50.0,21.7,10.82
2016,7,10,5,45,382.5,36.0,5.4,14.5,91.0,27.86,18.4
2016,7,10,6,0,486.0,45.0,5.5,15.0,132.0,33.72,24.06
2016,7,10,6,15,551.0,51.5,5.6,15.0,180.0,37.11,27.38
2016,7,10,6,30,616.0,58.0,5.7,15.0,228.0,40.36,30.42
2016,7,10,6,45,660.0,63.0,5.85,15.5,279.0,46.43,35.76
2016,7,10,7,0,704.0,68.0,6.0,16.0,330.0,54.79,43.03
2016,7,10,7,15,376.5,124.5,6.05,16.0,267.5,115.34,78.14
2016,7,10,7,30,49.0,181.0,6.1,16.0,205.0,158.22,124.65
2016,7,10,7,45,75.5,209.0,6.2,16.0,249.5,190.41,149.64
2016,7,10,8,0,102.0,237.0,6.3,16.0,294.0,226.15,177.84
2016,7,10,8,15,218.0,247.5,6.3,16.0,382.5,274.14,213.94
2016,7,10,8,30,334.0,258.0,6.3,16.0,471.0,335.32,262.2
2016,7,10,8,45,610.0,173.5,6.3,16.5,596.5,397.28,310.77
2016,7,10,9,0,886.0,89.0,6.3,17.0,722.0,494.74,389.7
2016,7,10,9,15,525.5,229.5,6.25,17.0,611.0,473.17,375.05
2016,7,10,9,30,165.0,370.0,6.2,17.0,500.0,422.47,333.22
2016,7,10,9,45,117.0,375.5,6.2,17.5,470.0,409.79,322.3
2016,7,10,10,0,69.0,381.0,6.2,18.0,440.0,393.0,307.68
2016,7,10,10,15,74.5,398.5,6.2,18.0,463.5,418.62,327.27
2016,7,10,10,30,80.0,416.0,6.2,18.0,487.0,444.78,347.1
2016,7,10,10,45,85.5,430.0,6.25,18.0,508.0,468.22,364.86
2016,7,10,11,0,91.0,444.0,6.3,18.0,529.0,492.05,382.87
2016,7,10,11,15,113.5,459.0,6.35,18.0,566.0,535.19,415.91
2016,7,10,11,30,136.0,474.0,6.4,18.0,603.0,577.21,447.91
2016,7,10,11,45,173.5,477.5,6.5,18.5,644.0,623.06,482.41
2016,7,10,12,0,211.0,481.0,6.6,19.0,685.0,670.16,517.52
2016,7,10,12,15,583.0,292.0,6.65,19.0,854.5,864.33,672.42
2016,7,10,12,30,955.0,103.0,6.7,19.0,1024.0,1041.69,801.37
2016,7,10,12,45,951.5,104.0,6.75,19.0,1016.0,1052.54,808.6
2016,7,10,13,0,948.0,105.0,6.8,19.0,1008.0,1059.82,814.26
2016,7,10,13,15,945.5,104.5,6.8,19.0,993.0,1062.96,816.87
2016,7,10,13,30,943.0,104.0,6.8,19.0,978.0,1062.46,817.07
2016,7,10,13,45,941.0,102.0,6.8,19.0,957.0,1057.27,814.12
2016,7,10,14,0,939.0,100.0,6.8,19.0,936.0,1048.45,808.75
2016,7,10,14,15,933.5,98.5,6.75,19.0,907.0,1033.13,798.62
2016,7,10,14,30,928.0,97.0,6.7,19.0,878.0,1014.38,786.2
2016,7,10,14,45,922.0,95.0,6.7,19.0,844.0,991.31,771.05
2016,7,10,15,0,916.0,93.0,6.7,19.0,810.0,965.08,753.67
2016,7,10,15,15,906.0,91.0,6.65,18.5,769.5,932.19,732.65
2016,7,10,15,30,896.0,89.0,6.6,18.0,729.0,896.68,709.58
2016,7,10,15,45,883.5,86.5,6.6,18.0,684.5,856.05,681.4
2016,7,10,16,0,871.0,84.0,6.6,18.0,640.0,813.39,651.49
2016,7,10,16,15,854.5,81.5,6.6,18.0,591.5,765.83,617.57
2016,7,10,16,30,838.0,79.0,6.6,18.0,543.0,717.05,582.31
2016,7,10,16,45,815.5,76.0,6.6,18.0,492.5,667.01,545.57
2016,7,10,17,0,793.0,73.0,6.6,18.0,442.0,612.04,502.96
2016,7,10,17,15,762.5,69.5,6.6,17.5,389.5,551.81,455.18
