Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,17,30,732.0,66.0,6.6,17.0,337.0,492.83,406.85
2016,7,10,17,45,687.0,61.5,6.6,17.0,285.5,426.99,350.66
2016,7,10,18,0,642.0,57.0,6.6,17.0,234.0,366.13,297.0
2016,7,10,18,15,577.5,50.5,6.55,16.5,185.0,297.73,236.52
2016,7,10,18,30,513.0,44.0,6.5,16.0,136.0,235.72,180.4
2016,7,10,18,45,405.0,35.5,6.45,15.5,93.5,165.9,118.87
2016,7,10,19,0,297.0,27.0,6.4,15.0,51.0,107.81,62.62
2016,7,10,19,15,148.5,13.5,6.3,15.0,25.5,38.37,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,135.5,13.0,3.6,14.0,24.0,12.39,0.0
2016,7,11,5,30,271.0,26.0,3.5,14.0,48.0,20.83,9.9
2016,7,11,5,45,374.5,35.5,3.4,14.5,89.0,27.48,18.07
2016,7,11,6,0,478.0,45.0,3.3,15.0,130.0,33.79,24.14
2016,7,11,6,15,543.0,51.5,3.15,15.0,177.5,37.18,27.46
2016,7,11,6,30,608.0,58.0,3.0,15.0,225.0,40.42,30.49
2016,7,11,6,45,376.5,102.0,2.95,15.5,212.0,72.11,58.53
2016,7,11,7,0,145.0,146.0,2.9,16.0,199.0,114.3,95.22
2016,7,11,7,15,453.5,111.0,2.9,16.0,314.0,110.1,71.02
2016,7,11,7,30,762.0,76.0,2.9,16.0,429.0,153.01,88.82
2016,7,11,7,45,431.5,156.0,2.9,16.5,360.5,199.44,141.26
2016,7,11,8,0,101.0,236.0,2.9,17.0,292.0,224.98,175.17
2016,7,11,8,15,63.5,236.5,2.9,17.0,273.0,223.69,175.38
2016,7,11,8,30,26.0,237.0,2.9,17.0,254.0,222.16,174.83
2016,7,11,8,45,18.5,231.5,2.95,17.5,244.0,217.43,170.59
2016,7,11,9,0,11.0,226.0,3.0,18.0,234.0,211.36,165.21
2016,7,11,9,15,14.5,249.0,3.1,18.0,260.5,235.06,183.6
2016,7,11,9,30,18.0,272.0,3.2,18.0,287.0,259.29,202.24
2016,7,11,9,45,155.5,329.0,3.35,18.5,459.5,393.48,306.87
2016,7,11,10,0,293.0,386.0,3.5,19.0,632.0,544.28,420.58
2016,7,11,10,15,171.0,387.0,3.65,19.0,532.0,476.83,368.13
2016,7,11,10,30,49.0,388.0,3.8,19.0,432.0,396.04,304.98
2016,7,11,10,45,59.5,409.5,3.95,19.0,464.0,428.8,330.03
2016,7,11,11,0,70.0,431.0,4.1,19.0,496.0,462.57,355.33
2016,7,11,11,15,66.5,434.5,4.25,19.0,497.0,468.21,359.33
2016,7,11,11,30,63.0,438.0,4.4,19.0,498.0,473.39,363.22
2016,7,11,11,45,51.5,424.5,4.6,19.5,474.5,454.36,348.33
2016,7,11,12,0,40.0,411.0,4.8,20.0,451.0,434.19,332.61
2016,7,11,12,15,41.5,414.0,5.05,19.5,455.0,441.79,339.43
2016,7,11,12,30,43.0,417.0,5.3,19.0,459.0,449.23,346.1
2016,7,11,12,45,42.5,413.0,5.55,19.0,454.0,447.46,345.19
2016,7,11,13,0,42.0,409.0,5.8,19.0,449.0,445.34,344.05
2016,7,11,13,15,65.5,426.5,6.0,19.0,487.5,489.03,378.33
2016,7,11,13,30,89.0,444.0,6.2,19.0,526.0,532.93,412.55
2016,7,11,13,45,80.5,427.5,6.45,19.0,501.0,509.08,395.02
2016,7,11,14,0,72.0,411.0,6.7,19.0,476.0,484.74,377.18
2016,7,11,14,15,55.5,379.0,6.85,19.0,428.0,435.81,340.08
2016,7,11,14,30,39.0,347.0,7.0,19.0,380.0,386.78,302.53
2016,7,11,14,45,31.0,317.5,7.2,19.0,343.5,348.67,273.44
2016,7,11,15,0,23.0,288.0,7.4,19.0,307.0,299.38,235.28
2016,7,11,15,15,20.5,268.5,7.45,18.5,285.0,277.61,219.02
2016,7,11,15,30,18.0,249.0,7.5,18.0,263.0,255.88,202.6
2016,7,11,15,45,17.5,235.5,7.55,18.0,248.5,242.01,192.03
2016,7,11,16,0,17.0,222.0,7.6,18.0,234.0,228.13,181.4
2016,7,11,16,15,12.0,199.5,7.6,17.5,207.5,201.53,160.58
2016,7,11,16,30,7.0,177.0,7.6,17.0,181.0,175.27,139.79
2016,7,11,16,45,5.0,162.5,7.6,17.0,165.0,159.67,127.38
2016,7,11,17,0,3.0,148.0,7.6,17.0,149.0,144.25,115.02
2016,7,11,17,15,2.0,134.5,7.55,16.5,135.5,130.68,104.29
2016,7,11,17,30,1.0,121.0,7.5,16.0,122.0,117.24,93.5
2016,7,11,17,45,0.5,102.5,7.5,16.0,103.0,98.94,78.26
2016,7,11,18,0,0.0,84.0,7.5,16.0,84.0,80.66,62.8
2016,7,11,18,15,247.0,65.0,7.4,15.5,109.0,179.9,143.76
2016,7,11,18,30,494.0,46.0,7.3,15.0,134.0,231.51,178.21
2016,7,11,18,45,391.0,36.5,7.2,15.0,92.0,163.02,117.1
2016,7,11,19,0,288.0,27.0,7.1,15.0,50.0,105.54,60.57
2016,7,11,19,15,144.0,13.5,6.95,14.5,25.0,37.58,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.5,12.0,5.45,13.0,24.5,11.44,0.0
2016,7,12,5,30,309.0,24.0,5.4,13.0,49.0,19.04,8.31
2016,7,12,5,45,410.0,32.5,5.35,13.5,90.0,24.89,15.86
2016,7,12,6,0,511.0,41.0,5.3,14.0,131.0,30.45,21.26
2016,7,12,6,15,573.5,47.0,5.25,14.0,178.5,33.61,24.37
2016,7,12,6,30,636.0,53.0,5.2,14.0,226.0,40.1,30.31
2016,7,12,6,45,327.5,91.5,5.2,14.5,181.5,64.34,51.87
2016,7,12,7,0,19.0,130.0,5.2,15.0,137.0,113.24,94.79
2016,7,12,7,15,17.0,145.5,5.15,15.0,152.5,128.85,102.6
2016,7,12,7,30,15.0,161.0,5.1,15.0,168.0,144.22,114.95
2016,7,12,7,45,17.0,178.5,5.1,15.5,187.5,161.71,128.68
2016,7,12,8,0,19.0,196.0,5.1,16.0,207.0,179.5,142.57
2016,7,12,8,15,20.0,212.5,5.1,16.0,225.0,196.47,156.01
2016,7,12,8,30,21.0,229.0,5.1,16.0,243.0,213.59,169.5
2016,7,12,8,45,52.5,273.5,5.2,16.0,310.5,262.14,207.82
2016,7,12,9,0,84.0,318.0,5.3,16.0,378.0,319.36,252.92
2016,7,12,9,15,116.0,343.5,5.35,16.0,431.5,362.09,286.49
2016,7,12,9,30,148.0,369.0,5.4,16.0,485.0,411.79,325.43
2016,7,12,9,45,147.0,387.0,5.45,16.5,506.5,438.08,345.01
2016,7,12,10,0,146.0,405.0,5.5,17.0,528.0,464.21,364.25
2016,7,12,10,15,144.5,420.0,5.55,17.0,545.0,487.2,381.58
2016,7,12,10,30,143.0,435.0,5.6,17.0,562.0,509.91,398.58
2016,7,12,10,45,228.5,433.0,5.65,17.0,642.0,585.71,457.83
2016,7,12,11,0,314.0,431.0,5.7,17.0,722.0,669.19,521.96
2016,7,12,11,15,634.0,263.0,5.7,17.0,862.0,805.82,632.04
2016,7,12,11,30,954.0,95.0,5.7,17.0,1002.0,945.89,734.43
2016,7,12,11,45,956.5,95.0,5.7,17.0,1010.5,974.83,753.94
2016,7,12,12,0,959.0,95.0,5.7,17.0,1019.0,1000.68,771.86
2016,7,12,12,15,960.0,95.0,5.7,17.0,1020.0,1021.87,786.56
2016,7,12,12,30,961.0,95.0,5.7,17.0,1021.0,1039.71,798.97
2016,7,12,12,45,953.5,99.5,5.75,17.5,1012.5,1050.21,805.18
2016,7,12,13,0,946.0,104.0,5.8,18.0,1004.0,1057.1,809.01
2016,7,12,13,15,944.5,103.5,5.85,18.0,989.5,1061.29,812.68
2016,7,12,13,30,943.0,103.0,5.9,18.0,975.0,1061.85,813.97
2016,7,12,13,45,940.5,101.5,5.95,18.0,954.0,1056.72,811.45
2016,7,12,14,0,938.0,100.0,6.0,18.0,933.0,1047.97,806.54
2016,7,12,14,15,932.5,98.5,6.05,18.0,904.5,1032.69,797.15
2016,7,12,14,30,927.0,97.0,6.1,18.0,876.0,1013.98,785.45
2016,7,12,14,45,920.0,95.5,6.2,18.0,842.0,990.53,770.72
2016,7,12,15,0,913.0,94.0,6.3,18.0,808.0,963.97,753.74
2016,7,12,15,15,903.0,92.0,6.35,17.5,767.5,931.17,733.31
2016,7,12,15,30,893.0,90.0,6.4,17.0,727.0,895.74,710.77
2016,7,12,15,45,881.0,87.5,6.5,17.0,682.5,855.62,683.36
2016,7,12,16,0,869.0,85.0,6.6,17.0,638.0,813.44,654.11
2016,7,12,16,15,851.5,82.5,6.55,17.0,589.5,765.14,619.32
2016,7,12,16,30,834.0,80.0,6.5,17.0,541.0,715.71,583.28
2016,7,12,16,45,813.0,76.5,6.5,17.0,490.5,666.31,546.92
2016,7,12,17,0,792.0,73.0,6.5,17.0,440.0,611.79,504.54
2016,7,12,17,15,761.0,69.5,6.4,16.5,388.0,551.24,456.17
2016,7,12,17,30,730.0,66.0,6.3,16.0,336.0,492.0,407.35
2016,7,12,17,45,687.5,61.0,6.2,16.0,284.0,426.9,351.52
2016,7,12,18,0,645.0,56.0,6.1,16.0,232.0,364.97,296.8
2016,7,12,18,15,580.0,49.5,5.95,15.5,183.0,297.7,237.01
2016,7,12,18,30,515.0,43.0,5.8,15.0,134.0,235.37,180.43
2016,7,12,18,45,409.0,34.0,5.65,15.0,92.0,165.46,118.31
2016,7,12,19,0,303.0,25.0,5.5,15.0,50.0,106.7,60.06
2016,7,12,19,15,151.5,12.5,5.45,14.5,25.0,37.89,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.85,13.0,24.0,11.91,0.0
2016,7,13,5,30,295.0,25.0,3.8,13.0,48.0,20.08,8.73
2016,7,13,5,45,401.5,34.0,3.8,13.5,89.5,26.32,17.07
2016,7,13,6,0,508.0,43.0,3.8,14.0,131.0,32.27,22.86
2016,7,13,6,15,573.5,49.5,3.7,14.0,180.0,35.74,26.28
2016,7,13,6,30,639.0,56.0,3.6,14.0,229.0,39.07,29.4
2016,7,13,6,45,319.5,81.5,3.5,14.5,168.0,57.13,45.46
2016,7,13,7,0,0.0,107.0,3.4,15.0,107.0,95.54,79.2
2016,7,13,7,15,4.5,130.5,3.3,15.5,133.0,116.3,92.29
2016,7,13,7,30,9.0,154.0,3.2,16.0,159.0,137.86,109.35
2016,7,13,7,45,22.0,182.5,3.15,16.5,194.5,165.76,131.01
2016,7,13,8,0,35.0,211.0,3.1,17.0,230.0,189.88,149.44
2016,7,13,8,15,32.5,226.5,3.05,17.0,246.0,206.41,162.52
2016,7,13,8,30,30.0,242.0,3.0,17.0,262.0,222.68,175.28
2016,7,13,8,45,39.0,268.5,3.0,17.5,296.0,252.47,198.08
2016,7,13,9,0,48.0,295.0,3.0,18.0,330.0,283.59,221.68
2016,7,13,9,15,61.5,323.0,3.0,18.0,370.0,319.59,249.28
2016,7,13,9,30,75.0,351.0,3.0,18.0,410.0,357.34,277.99
2016,7,13,9,45,213.0,359.0,3.0,18.5,536.0,454.75,352.8
2016,7,13,10,0,351.0,367.0,3.0,19.0,662.0,566.02,436.16
2016,7,13,10,15,268.5,400.5,3.05,19.0,631.0,557.43,427.95
2016,7,13,10,30,186.0,434.0,3.1,19.0,600.0,541.34,414.35
2016,7,13,10,45,210.5,442.5,3.2,19.5,634.5,580.13,442.55
2016,7,13,11,0,235.0,451.0,3.3,20.0,669.0,620.28,471.14
2016,7,13,11,15,581.5,285.5,3.4,20.0,835.0,781.4,595.88
2016,7,13,11,30,928.0,120.0,3.5,20.0,1001.0,946.47,712.48
2016,7,13,11,45,595.0,295.0,3.65,20.0,861.5,844.57,639.04
2016,7,13,12,0,262.0,470.0,3.8,20.0,722.0,713.74,538.08
2016,7,13,12,15,191.5,474.0,3.95,20.0,658.5,653.22,494.4
2016,7,13,12,30,121.0,478.0,4.1,20.0,595.0,595.27,451.18
2016,7,13,12,45,116.5,473.0,4.35,20.0,584.5,591.01,449.0
2016,7,13,13,0,112.0,468.0,4.6,20.0,574.0,585.87,446.15
2016,7,13,13,15,127.5,463.0,4.75,20.0,582.0,600.04,457.8
2016,7,13,13,30,143.0,458.0,4.9,20.0,590.0,613.55,468.95
2016,7,13,13,45,123.0,442.0,5.1,20.0,554.0,579.09,444.09
2016,7,13,14,0,103.0,426.0,5.3,20.0,518.0,531.77,409.67
2016,7,13,14,15,163.0,413.5,5.45,20.0,553.0,591.23,456.92
2016,7,13,14,30,223.0,401.0,5.6,20.0,588.0,636.23,493.04
2016,7,13,14,45,248.5,378.0,5.75,20.0,578.5,646.45,502.45
2016,7,13,15,0,274.0,355.0,5.9,20.0,569.0,642.06,501.43
2016,7,13,15,15,206.5,341.5,6.0,20.0,498.5,548.48,430.73
2016,7,13,15,30,139.0,328.0,6.1,20.0,428.0,470.0,370.21
2016,7,13,15,45,109.0,301.5,6.25,20.0,376.5,401.18,317.58
2016,7,13,16,0,79.0,275.0,6.4,20.0,325.0,345.72,274.41
2016,7,13,16,15,103.0,256.5,6.4,19.5,316.5,343.11,274.49
2016,7,13,16,30,127.0,238.0,6.4,19.0,308.0,348.28,280.46
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,496.53,405.4
2016,7,13,17,0,747.0,86.0,6.4,19.0,431.0,597.33,489.06
2016,7,13,17,15,713.5,81.5,6.3,18.5,379.0,538.03,441.53
2016,7,13,17,30,680.0,77.0,6.2,18.0,327.0,478.52,392.97
2016,7,13,17,45,631.0,71.5,6.15,18.0,275.5,412.06,336.69
2016,7,13,18,0,582.0,66.0,6.1,18.0,224.0,349.55,282.23
2016,7,13,18,15,512.5,58.0,5.95,17.5,176.0,280.49,221.86
2016,7,13,18,30,443.0,50.0,5.8,17.0,128.0,218.39,166.51
2016,7,13,18,45,334.0,39.0,5.65,16.5,87.0,149.36,106.56
2016,7,13,19,0,225.0,28.0,5.5,16.0,46.0,91.55,50.77
2016,7,13,19,15,112.5,14.0,5.35,15.5,23.0,32.6,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,118.5,13.0,2.75,14.0,22.0,12.39,0.0
2016,7,14,5,30,237.0,26.0,2.7,14.0,44.0,21.11,8.99
2016,7,14,5,45,352.0,36.0,2.65,14.5,85.5,28.22,18.59
2016,7,14,6,0,467.0,46.0,2.6,15.0,127.0,34.96,25.12
2016,7,14,6,15,536.0,53.5,2.5,15.0,175.5,39.13,29.17
2016,7,14,6,30,605.0,61.0,2.4,15.0,224.0,43.09,32.87
2016,7,14,6,45,308.5,93.5,2.35,15.5,177.0,65.89,53.04
2016,7,14,7,0,12.0,126.0,2.3,16.0,130.0,110.0,91.47
2016,7,14,7,15,22.0,149.0,2.25,16.0,158.5,131.63,104.11
2016,7,14,7,30,32.0,172.0,2.2,16.0,187.0,149.08,117.4
2016,7,14,7,45,37.0,193.5,2.2,16.5,212.5,171.38,134.72
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,194.52,152.65
2016,7,14,8,15,37.5,229.5,2.2,17.5,251.5,210.18,164.76
2016,7,14,8,30,33.0,244.0,2.2,18.0,265.0,225.3,176.26
2016,7,14,8,45,38.0,267.0,2.2,18.5,293.0,250.78,195.55
2016,7,14,9,0,43.0,290.0,2.2,19.0,321.0,277.07,215.22
2016,7,14,9,15,68.5,324.5,2.2,19.0,377.0,324.42,251.3
2016,7,14,9,30,94.0,359.0,2.2,19.0,433.0,374.9,289.35
2016,7,14,9,45,147.0,380.5,2.2,19.5,501.5,432.44,332.09
2016,7,14,10,0,200.0,402.0,2.2,20.0,570.0,497.41,379.61
2016,7,14,10,15,221.5,414.0,2.25,20.0,605.5,536.46,408.08
2016,7,14,10,30,243.0,426.0,2.3,20.0,641.0,577.34,437.77
2016,7,14,10,45,153.0,424.0,2.4,20.0,561.0,517.87,393.0
2016,7,14,11,0,63.0,422.0,2.5,20.0,481.0,448.53,340.44
2016,7,14,11,15,506.0,266.0,2.6,20.0,746.0,698.44,534.35
2016,7,14,11,30,949.0,110.0,2.7,20.0,1011.0,955.63,713.65
2016,7,14,11,45,950.5,110.5,2.85,20.5,1019.0,984.24,729.86
2016,7,14,12,0,952.0,111.0,3.0,21.0,1027.0,1009.73,746.14
2016,7,14,12,15,540.0,295.0,3.15,20.5,815.0,826.17,621.3
2016,7,14,12,30,128.0,479.0,3.3,20.0,603.0,603.27,454.17
2016,7,14,12,45,99.0,461.5,3.45,20.0,556.5,552.71,418.81
2016,7,14,13,0,70.0,444.0,3.6,20.0,510.0,509.26,387.01
2016,7,14,13,15,116.5,451.5,3.75,20.0,560.0,577.32,438.85
2016,7,14,13,30,163.0,459.0,3.9,20.0,610.0,634.92,482.24
2016,7,14,13,45,141.0,445.0,4.05,20.0,573.5,600.51,457.31
2016,7,14,14,0,119.0,431.0,4.2,20.0,537.0,565.4,432.07
2016,7,14,14,15,122.0,417.0,4.3,19.5,522.5,554.62,426.12
2016,7,14,14,30,125.0,403.0,4.4,19.0,508.0,543.05,419.54
2016,7,14,14,45,92.0,372.0,4.55,19.0,447.5,465.45,361.81
2016,7,14,15,0,59.0,341.0,4.7,19.0,387.0,401.06,313.04
2016,7,14,15,15,58.0,322.0,4.8,19.0,365.5,379.92,297.8
2016,7,14,15,30,57.0,303.0,4.9,19.0,344.0,358.54,282.14
2016,7,14,15,45,43.0,272.0,5.0,19.0,302.0,312.81,246.92
2016,7,14,16,0,29.0,241.0,5.1,19.0,260.0,267.78,211.82
2016,7,14,16,15,21.5,215.0,5.1,18.5,228.5,225.01,178.59
2016,7,14,16,30,14.0,189.0,5.1,18.0,197.0,192.9,153.4
2016,7,14,16,45,7.0,157.0,5.2,18.0,161.0,155.56,123.36
2016,7,14,17,0,0.0,125.0,5.3,18.0,125.0,118.93,93.51
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,107.0,84.12
2016,7,14,17,30,0.0,100.0,5.3,17.0,100.0,95.09,74.57
2016,7,14,17,45,285.5,83.5,5.3,16.5,161.0,247.14,203.27
2016,7,14,18,0,571.0,67.0,5.3,16.0,222.0,345.73,281.02
2016,7,14,18,15,500.0,59.0,5.15,15.5,173.5,276.61,220.05
2016,7,14,18,30,429.0,51.0,5.0,15.0,125.0,214.62,164.65
2016,7,14,18,45,326.5,39.0,4.9,15.0,85.0,147.19,105.4
2016,7,14,19,0,224.0,27.0,4.8,15.0,45.0,90.09,49.0
2016,7,14,19,15,112.0,13.5,4.65,15.0,22.5,32.01,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,13.0,3.0,2.86,0.0
2016,7,15,5,30,0.0,6.0,2.4,13.0,6.0,5.55,0.0
2016,7,15,5,45,0.0,12.5,2.45,13.5,12.5,11.58,4.32
2016,7,15,6,0,0.0,19.0,2.5,14.0,19.0,17.61,9.92
2016,7,15,6,15,0.0,26.5,2.35,14.0,26.5,24.58,16.33
2016,7,15,6,30,0.0,34.0,2.2,14.0,34.0,31.55,22.7
2016,7,15,6,45,0.0,42.0,2.1,14.5,42.0,39.0,29.34
2016,7,15,7,0,0.0,50.0,2.0,15.0,50.0,46.46,35.86
2016,7,15,7,15,0.0,90.5,1.9,15.0,90.5,83.22,64.97
2016,7,15,7,30,0.0,131.0,1.8,15.0,131.0,118.04,93.7
2016,7,15,7,45,21.5,173.0,1.7,15.5,185.0,157.87,124.84
2016,7,15,8,0,43.0,215.0,1.6,16.0,239.0,194.66,153.08
2016,7,15,8,15,65.0,245.0,1.6,16.0,284.5,230.32,180.65
2016,7,15,8,30,87.0,275.0,1.6,16.0,330.0,268.95,210.55
2016,7,15,8,45,70.0,287.0,1.6,16.5,333.5,280.06,218.92
2016,7,15,9,0,53.0,299.0,1.6,17.0,337.0,289.13,225.42
2016,7,15,9,15,86.0,331.5,1.65,17.0,397.5,339.28,263.81
2016,7,15,9,30,119.0,364.0,1.7,17.0,458.0,390.97,302.9
2016,7,15,9,45,143.0,384.0,1.75,17.5,501.0,432.94,333.69
2016,7,15,10,0,167.0,404.0,1.8,18.0,544.0,477.23,365.86
2016,7,15,10,15,216.5,412.0,1.85,18.0,600.0,531.13,405.93
2016,7,15,10,30,266.0,420.0,1.9,18.0,656.0,589.25,448.55
2016,7,15,10,45,247.5,436.0,1.95,18.5,659.5,604.75,457.97
2016,7,15,11,0,229.0,452.0,2.0,19.0,663.0,616.34,464.8
2016,7,15,11,15,588.0,279.0,2.05,19.0,833.5,781.06,590.46
2016,7,15,11,30,947.0,106.0,2.1,19.0,1004.0,949.96,706.22
2016,7,15,11,45,688.5,253.5,2.15,19.0,909.0,891.39,665.38
2016,7,15,12,0,430.0,401.0,2.2,19.0,814.0,810.22,603.54
2016,7,15,12,15,313.0,441.0,2.25,19.0,742.0,744.86,556.61
2016,7,15,12,30,196.0,481.0,2.3,19.0,670.0,671.96,503.16
2016,7,15,12,45,219.5,473.5,2.4,19.0,683.5,693.93,520.58
2016,7,15,13,0,243.0,466.0,2.5,19.0,697.0,724.94,543.43
2016,7,15,13,15,326.5,425.5,2.5,19.0,730.5,772.42,579.43
2016,7,15,13,30,410.0,385.0,2.5,19.0,764.0,827.77,620.14
2016,7,15,13,45,371.0,394.0,2.55,19.0,730.5,790.05,593.68
2016,7,15,14,0,332.0,403.0,2.6,19.0,697.0,760.79,573.4
2016,7,15,14,15,336.5,385.0,2.65,18.5,675.5,745.2,565.22
2016,7,15,14,30,341.0,367.0,2.7,18.0,654.0,727.83,555.61
2016,7,15,14,45,338.5,352.5,2.75,18.0,627.0,705.75,541.3
2016,7,15,15,0,336.0,338.0,2.8,18.0,600.0,682.27,525.91
2016,7,15,15,15,204.5,326.0,2.8,18.0,483.0,530.22,412.87
2016,7,15,15,30,73.0,314.0,2.8,18.0,366.0,384.8,301.03
2016,7,15,15,45,73.0,293.0,2.85,18.0,342.5,361.45,284.61
2016,7,15,16,0,73.0,272.0,2.9,18.0,319.0,337.79,267.26
2016,7,15,16,15,89.5,254.0,2.95,17.5,306.5,330.08,263.16
2016,7,15,16,30,106.0,236.0,3.0,17.0,294.0,320.84,257.65
2016,7,15,16,45,412.0,164.5,3.05,17.0,359.0,482.16,391.25
2016,7,15,17,0,718.0,93.0,3.1,17.0,424.0,588.67,477.12
2016,7,15,17,15,367.0,111.0,3.2,16.5,279.5,356.77,292.3
2016,7,15,17,30,16.0,129.0,3.3,16.0,135.0,134.26,107.35
2016,7,15,17,45,273.0,101.0,3.4,16.0,175.5,252.5,207.05
2016,7,15,18,0,530.0,73.0,3.5,16.0,216.0,333.73,269.84
2016,7,15,18,15,457.0,64.0,3.5,15.5,168.5,264.79,209.86
2016,7,15,18,30,384.0,55.0,3.5,15.0,121.0,203.2,155.6
2016,7,15,18,45,276.5,42.0,3.5,15.0,81.5,135.23,96.8
2016,7,15,19,0,169.0,29.0,3.5,15.0,42.0,79.12,42.13
2016,7,15,19,15,84.5,14.5,3.4,15.0,21.0,28.23,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,12.5,2.4,14.0,20.5,11.91,0.0
2016,7,16,5,30,226.0,25.0,2.4,14.0,41.0,20.35,7.39
2016,7,16,5,45,348.0,34.0,2.45,14.5,82.0,26.56,17.07
2016,7,16,6,0,470.0,43.0,2.5,15.0,123.0,32.49,22.91
2016,7,16,6,15,538.5,50.0,2.45,15.0,170.5,36.35,26.69
2016,7,16,6,30,607.0,57.0,2.4,15.0,218.0,40.03,30.14
2016,7,16,6,45,303.5,79.0,2.4,15.5,159.5,55.46,43.81
2016,7,16,7,0,0.0,101.0,2.4,16.0,101.0,90.65,74.6
2016,7,16,7,15,0.5,121.5,2.4,16.0,122.0,108.73,85.94
2016,7,16,7,30,1.0,142.0,2.4,16.0,143.0,127.08,100.79
2016,7,16,7,45,0.5,135.5,2.4,16.5,136.0,123.08,96.96
2016,7,16,8,0,0.0,129.0,2.4,17.0,129.0,118.26,92.52
2016,7,16,8,15,4.0,163.5,2.45,17.0,166.5,150.04,117.96
2016,7,16,8,30,8.0,198.0,2.5,17.0,204.0,182.43,143.55
2016,7,16,8,45,30.0,247.5,2.55,17.0,269.0,231.38,181.85
2016,7,16,9,0,52.0,297.0,2.6,17.0,334.0,286.96,224.98
2016,7,16,9,15,33.5,276.5,2.6,17.0,301.0,265.6,207.93
2016,7,16,9,30,15.0,256.0,2.6,17.0,268.0,243.29,190.13
2016,7,16,9,45,23.0,293.5,2.65,17.5,312.5,283.57,220.95
2016,7,16,10,0,31.0,331.0,2.7,18.0,357.0,323.49,250.89
2016,7,16,10,15,27.0,328.5,2.75,18.0,352.0,322.1,249.39
2016,7,16,10,30,23.0,326.0,2.8,18.0,347.0,319.6,247.2
2016,7,16,10,45,137.5,386.5,2.9,18.5,513.0,471.43,363.76
2016,7,16,11,0,252.0,447.0,3.0,19.0,679.0,632.96,482.25
2016,7,16,11,15,286.0,445.0,3.1,19.0,713.0,674.06,511.76
2016,7,16,11,30,320.0,443.0,3.2,19.0,747.0,716.31,542.67
2016,7,16,11,45,317.5,448.0,3.3,19.0,751.5,732.56,554.13
2016,7,16,12,0,315.0,453.0,3.4,19.0,756.0,747.59,564.9
2016,7,16,12,15,349.0,436.0,3.5,19.0,771.5,774.73,585.54
2016,7,16,12,30,383.0,419.0,3.6,19.0,787.0,801.22,605.64
2016,7,16,12,45,369.5,423.0,3.7,19.0,776.0,800.79,605.4
2016,7,16,13,0,356.0,427.0,3.8,19.0,765.0,798.48,604.07
2016,7,16,13,15,264.5,442.5,3.9,19.0,692.0,727.8,552.23
2016,7,16,13,30,173.0,458.0,4.0,19.0,619.0,644.36,490.74
2016,7,16,13,45,116.0,428.0,4.1,19.0,535.0,557.98,427.44
2016,7,16,14,0,59.0,398.0,4.2,19.0,451.0,458.78,353.17
2016,7,16,14,15,49.0,372.0,4.25,18.5,415.0,422.63,327.32
2016,7,16,14,30,39.0,346.0,4.3,18.0,379.0,386.3,300.73
2016,7,16,14,45,33.5,322.5,4.35,18.0,350.5,356.88,278.73
2016,7,16,15,0,28.0,299.0,4.4,18.0,322.0,327.4,256.46
2016,7,16,15,15,26.0,280.5,4.45,18.0,300.5,306.45,240.78
2016,7,16,15,30,24.0,262.0,4.5,18.0,279.0,274.67,216.5
2016,7,16,15,45,20.0,240.5,4.55,18.0,254.5,249.5,197.12
2016,7,16,16,0,16.0,219.0,4.6,18.0,230.0,224.5,177.7
2016,7,16,16,15,20.0,210.5,4.65,17.5,222.5,219.32,174.6
2016,7,16,16,30,24.0,202.0,4.7,17.0,215.0,213.89,171.23
2016,7,16,16,45,27.0,186.0,4.8,17.0,199.5,207.73,166.87
2016,7,16,17,0,30.0,170.0,4.9,17.0,184.0,192.57,155.09
2016,7,16,17,15,15.0,143.0,4.9,16.5,150.0,147.71,118.49
2016,7,16,17,30,0.0,116.0,4.9,16.0,116.0,111.72,88.76
2016,7,16,17,45,292.5,90.5,4.95,16.0,169.0,258.86,213.11
2016,7,16,18,0,585.0,65.0,5.0,16.0,222.0,349.79,283.94
2016,7,16,18,15,513.5,57.0,5.0,15.5,173.5,279.72,222.24
2016,7,16,18,30,442.0,49.0,5.0,15.0,125.0,216.86,166.03
2016,7,16,18,45,333.5,38.0,5.0,15.0,84.5,148.07,105.57
2016,7,16,19,0,225.0,27.0,5.0,15.0,44.0,89.57,46.09
2016,7,16,19,15,112.5,13.5,4.95,14.5,22.0,32.01,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,141.0,11.0,4.35,14.0,21.0,10.48,0.0
2016,7,17,5,30,282.0,22.0,4.4,14.0,42.0,17.58,5.01
2016,7,17,5,45,395.5,31.0,4.45,14.5,83.0,23.95,14.77
2016,7,17,6,0,509.0,40.0,4.5,15.0,124.0,30.01,20.69
2016,7,17,6,15,575.0,46.0,4.5,15.0,172.5,33.18,23.84
2016,7,17,6,30,641.0,52.0,4.5,15.0,221.0,39.65,29.77
2016,7,17,6,45,320.5,68.0,4.5,15.0,152.5,47.65,36.94
2016,7,17,7,0,0.0,84.0,4.5,15.0,84.0,76.88,62.8
2016,7,17,7,15,0.0,109.0,4.5,15.0,109.0,98.56,77.89
2016,7,17,7,30,0.0,134.0,4.5,15.0,134.0,120.42,95.88
2016,7,17,7,45,0.0,135.5,4.5,15.5,135.5,122.97,97.46
2016,7,17,8,0,0.0,137.0,4.5,16.0,137.0,125.16,98.74
2016,7,17,8,15,3.0,163.0,4.55,16.0,165.0,149.3,118.11
2016,7,17,8,30,6.0,189.0,4.6,16.0,193.0,173.95,137.74
2016,7,17,8,45,29.5,243.0,4.65,16.5,264.0,227.41,179.85
2016,7,17,9,0,53.0,297.0,4.7,17.0,335.0,287.38,226.62
2016,7,17,9,15,52.5,314.0,4.8,17.0,353.5,307.24,241.93
2016,7,17,9,30,52.0,331.0,4.9,17.0,372.0,327.1,257.23
2016,7,17,9,45,67.0,358.5,5.0,17.0,413.5,365.68,287.16
2016,7,17,10,0,82.0,386.0,5.1,17.0,455.0,406.02,318.25
2016,7,17,10,15,77.0,397.0,5.2,17.0,463.5,419.13,327.96
2016,7,17,10,30,72.0,408.0,5.3,17.0,472.0,431.69,337.27
2016,7,17,10,45,60.0,405.5,5.4,17.0,460.0,425.78,332.32
2016,7,17,11,0,48.0,403.0,5.5,17.0,448.0,418.56,326.39
2016,7,17,11,15,90.5,437.0,5.55,17.0,522.5,491.62,383.09
2016,7,17,11,30,133.0,471.0,5.6,17.0,597.0,572.41,444.64
2016,7,17,11,45,187.5,472.0,5.7,17.5,651.0,631.4,489.25
2016,7,17,12,0,242.0,473.0,5.8,18.0,705.0,692.41,534.9
2016,7,17,12,15,213.0,477.0,5.9,17.5,681.5,677.47,524.15
2016,7,17,12,30,184.0,481.0,6.0,17.0,658.0,660.56,512.14
2016,7,17,12,45,172.5,477.5,6.15,17.0,642.5,651.75,505.89
2016,7,17,13,0,161.0,474.0,6.3,17.0,627.0,641.73,498.72
2016,7,17,13,15,128.5,459.5,6.4,17.0,580.5,598.19,465.75
2016,7,17,13,30,96.0,445.0,6.5,17.0,534.0,541.9,423.02
2016,7,17,13,45,112.5,438.5,6.65,17.0,540.0,565.66,442.35
2016,7,17,14,0,129.0,432.0,6.8,17.0,546.0,577.07,452.28
2016,7,17,14,15,107.0,410.5,6.85,17.0,503.0,520.96,409.71
2016,7,17,14,30,85.0,389.0,6.9,17.0,460.0,477.05,376.1
2016,7,17,14,45,84.0,371.5,7.0,17.0,439.5,457.74,362.06
2016,7,17,15,0,83.0,354.0,7.1,17.0,419.0,438.04,347.61
2016,7,17,15,15,80.5,334.0,7.15,16.5,394.5,413.91,330.17
2016,7,17,15,30,78.0,314.0,7.2,16.0,370.0,389.55,312.37
2016,7,17,15,45,43.5,258.0,7.25,16.0,289.0,298.45,239.63
2016,7,17,16,0,9.0,202.0,7.3,16.0,208.0,201.51,160.86
2016,7,17,16,15,5.0,181.0,7.3,15.5,184.0,177.5,141.94
2016,7,17,16,30,1.0,160.0,7.3,15.0,160.0,153.78,122.97
2016,7,17,16,45,0.5,139.5,7.3,15.0,139.5,133.35,106.42
2016,7,17,17,0,0.0,119.0,7.3,15.0,119.0,112.97,89.75
2016,7,17,17,15,0.0,115.0,7.25,14.5,115.0,109.65,87.43
2016,7,17,17,30,0.0,111.0,7.2,14.0,111.0,106.56,85.21
2016,7,17,17,45,290.5,86.0,7.2,14.0,164.0,252.77,210.39
2016,7,17,18,0,581.0,61.0,7.2,14.0,217.0,343.44,282.37
2016,7,17,18,15,511.5,54.0,7.05,14.0,169.5,275.57,220.97
2016,7,17,18,30,442.0,47.0,6.9,14.0,122.0,214.68,165.23
2016,7,17,18,45,332.5,36.5,6.8,14.0,82.0,146.2,104.46
2016,7,17,19,0,223.0,26.0,6.7,14.0,42.0,87.79,43.64
2016,7,17,19,15,111.5,13.0,6.55,14.0,21.0,31.31,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.95,14.0,19.5,10.48,0.0
2016,7,18,5,30,239.0,22.0,3.9,14.0,39.0,17.65,4.36
2016,7,18,5,45,355.5,31.5,3.85,14.0,78.5,24.46,15.19
2016,7,18,6,0,472.0,41.0,3.8,14.0,118.0,30.92,21.58
2016,7,18,6,15,539.0,47.5,3.75,14.0,165.0,34.43,25.06
2016,7,18,6,30,606.0,54.0,3.7,14.0,212.0,37.8,28.25
2016,7,18,6,45,303.0,77.0,3.7,14.5,156.0,54.13,42.8
2016,7,18,7,0,0.0,100.0,3.7,15.0,100.0,89.77,74.16
2016,7,18,7,15,4.5,126.0,3.65,15.0,128.0,112.42,89.31
2016,7,18,7,30,9.0,152.0,3.6,15.0,156.0,135.92,108.28
2016,7,18,7,45,6.0,158.5,3.6,15.0,161.5,143.12,113.96
2016,7,18,8,0,3.0,165.0,3.6,15.0,167.0,149.68,119.1
2016,7,18,8,15,27.5,211.0,3.6,15.0,228.5,192.32,152.8
2016,7,18,8,30,52.0,257.0,3.6,15.0,290.0,242.13,192.12
2016,7,18,8,45,30.0,233.0,3.6,15.5,252.5,219.26,173.53
2016,7,18,9,0,8.0,209.0,3.6,16.0,215.0,194.9,153.61
2016,7,18,9,15,61.0,285.0,3.65,16.0,332.5,286.96,226.57
2016,7,18,9,30,114.0,361.0,3.7,16.0,450.0,385.55,303.13
2016,7,18,9,45,98.0,373.0,3.8,16.5,452.0,397.32,311.0
2016,7,18,10,0,82.0,385.0,3.9,17.0,454.0,405.16,315.96
2016,7,18,10,15,183.0,399.0,4.0,17.0,559.0,495.95,386.66
2016,7,18,10,30,284.0,413.0,4.1,17.0,664.0,596.58,463.32
2016,7,18,10,45,201.0,431.5,4.25,17.0,611.5,562.84,436.22
2016,7,18,11,0,118.0,450.0,4.4,17.0,559.0,523.04,404.71
2016,7,18,11,15,275.5,419.5,4.5,17.0,679.0,641.34,497.28
2016,7,18,11,30,433.0,389.0,4.6,17.0,799.0,769.57,594.38
2016,7,18,11,45,400.0,407.5,4.7,17.5,788.5,773.78,595.0
2016,7,18,12,0,367.0,426.0,4.8,18.0,778.0,770.56,591.05
2016,7,18,12,15,648.5,264.0,4.85,18.0,885.5,901.59,694.1
2016,7,18,12,30,930.0,102.0,4.9,18.0,993.0,1017.05,774.93
2016,7,18,12,45,519.0,283.0,5.0,18.0,780.0,817.02,631.21
2016,7,18,13,0,108.0,464.0,5.1,18.0,567.0,568.3,437.26
2016,7,18,13,15,274.5,418.0,5.15,18.0,673.0,713.11,550.87
2016,7,18,13,30,441.0,372.0,5.2,18.0,779.0,846.74,652.18
2016,7,18,13,45,379.5,388.5,5.3,18.0,733.0,793.6,612.72
2016,7,18,14,0,318.0,405.0,5.4,18.0,687.0,749.72,580.2
2016,7,18,14,15,294.0,397.0,5.45,17.5,651.0,716.71,557.68
2016,7,18,14,30,270.0,389.0,5.5,17.0,615.0,682.89,534.21
2016,7,18,14,45,363.0,338.0,5.55,17.0,628.5,714.39,562.2
2016,7,18,15,0,456.0,287.0,5.6,17.0,642.0,752.73,594.59
2016,7,18,15,15,674.5,182.0,5.6,17.0,675.5,834.42,661.32
2016,7,18,15,30,893.0,77.0,5.6,17.0,709.0,882.34,697.61
2016,7,18,15,45,882.0,74.5,5.6,17.0,665.0,842.86,670.04
2016,7,18,16,0,871.0,72.0,5.6,17.0,621.0,801.23,641.11
2016,7,18,16,15,855.0,69.5,5.6,17.0,573.5,753.79,607.49
2016,7,18,16,30,839.0,67.0,5.6,17.0,526.0,705.09,572.48
2016,7,18,16,45,818.0,64.5,5.6,17.0,476.0,651.92,533.46
2016,7,18,17,0,797.0,62.0,5.6,17.0,426.0,598.51,492.81
2016,7,18,17,15,768.0,58.5,5.6,16.5,375.0,542.85,448.55
2016,7,18,17,30,739.0,55.0,5.6,16.0,324.0,484.3,400.52
2016,7,18,17,45,696.5,51.5,5.7,16.0,273.0,420.43,345.89
2016,7,18,18,0,654.0,48.0,5.8,16.0,222.0,359.76,292.19
2016,7,18,18,15,591.0,42.5,5.7,15.5,174.0,292.26,231.96
2016,7,18,18,30,528.0,37.0,5.6,15.0,126.0,230.94,175.88
2016,7,18,18,45,419.0,29.0,5.6,15.0,85.0,162.37,114.34
2016,7,18,19,0,310.0,21.0,5.6,15.0,44.0,101.98,47.79
2016,7,18,19,15,155.0,10.5,5.5,14.5,22.0,36.23,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.45,13.0,20.0,9.53,0.0
2016,7,19,5,30,303.0,20.0,3.4,13.0,40.0,15.89,2.64
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,23.37,14.23
2016,7,19,6,0,524.0,36.0,3.4,14.0,121.0,29.16,20.02
2016,7,19,6,15,589.0,41.5,3.4,14.0,169.0,32.37,23.22
2016,7,19,6,30,654.0,47.0,3.4,14.0,217.0,35.49,26.18
2016,7,19,6,45,327.0,68.0,3.4,14.0,153.0,47.78,37.22
2016,7,19,7,0,0.0,89.0,3.4,14.0,89.0,80.91,66.62
2016,7,19,7,15,0.0,104.5,3.45,14.0,104.5,94.79,75.0
2016,7,19,7,30,0.0,120.0,3.5,14.0,120.0,108.8,86.5
2016,7,19,7,45,0.5,140.5,3.55,14.5,141.0,127.2,101.29
2016,7,19,8,0,1.0,161.0,3.6,15.0,162.0,145.81,116.04
2016,7,19,8,15,6.5,184.0,3.65,15.0,188.5,168.23,133.81
2016,7,19,8,30,12.0,207.0,3.7,15.0,215.0,191.46,152.17
2016,7,19,8,45,35.0,253.0,3.8,15.5,277.5,237.85,188.5
2016,7,19,9,0,58.0,299.0,3.9,16.0,340.0,291.26,230.03
2016,7,19,9,15,61.0,319.5,3.95,16.0,364.5,316.19,249.28
2016,7,19,9,30,64.0,340.0,4.0,16.0,389.0,341.59,268.81
2016,7,19,9,45,198.5,354.5,4.1,16.5,517.5,441.61,347.04
2016,7,19,10,0,333.0,369.0,4.2,17.0,646.0,555.46,434.17
2016,7,19,10,15,340.5,382.5,4.3,17.0,674.5,592.33,461.71
2016,7,19,10,30,348.0,396.0,4.4,17.0,703.0,629.24,489.35
2016,7,19,10,45,399.5,382.0,4.5,17.0,742.5,676.88,525.92
2016,7,19,11,0,451.0,368.0,4.6,17.0,782.0,726.75,563.86
2016,7,19,11,15,694.5,234.5,4.7,17.0,884.0,831.31,646.96
2016,7,19,11,30,938.0,101.0,4.8,17.0,986.0,936.99,722.29
2016,7,19,11,45,940.5,100.5,4.9,17.5,994.0,965.41,740.55
2016,7,19,12,0,943.0,100.0,5.0,18.0,1002.0,990.76,757.15
2016,7,19,12,15,943.0,100.0,5.1,18.0,1002.5,1011.01,771.75
2016,7,19,12,30,943.0,100.0,5.2,18.0,1003.0,1027.89,784.15
2016,7,19,12,45,940.0,101.0,5.35,18.0,995.0,1039.36,793.34
2016,7,19,13,0,937.0,102.0,5.5,18.0,987.0,1047.27,800.21
2016,7,19,13,15,934.0,101.5,5.55,18.0,972.5,1050.03,802.9
2016,7,19,13,30,931.0,101.0,5.6,18.0,958.0,1049.18,803.23
2016,7,19,13,45,929.5,98.5,5.7,18.0,937.0,1044.1,801.14
2016,7,19,14,0,928.0,96.0,5.8,18.0,916.0,1035.38,796.63
2016,7,19,14,15,922.0,94.5,5.85,18.0,887.0,1019.7,786.98
2016,7,19,14,30,916.0,93.0,5.9,18.0,858.0,1000.62,775.02
2016,7,19,14,45,910.5,90.5,6.0,18.0,824.0,977.64,760.65
2016,7,19,15,0,905.0,88.0,6.1,18.0,790.0,951.48,743.96
2016,7,19,15,15,895.0,86.5,6.15,17.5,750.0,919.3,723.98
2016,7,19,15,30,885.0,85.0,6.2,17.0,710.0,884.51,701.9
2016,7,19,15,45,873.5,82.0,6.3,17.0,666.0,844.33,674.45
2016,7,19,16,0,862.0,79.0,6.4,17.0,622.0,802.04,645.12
2016,7,19,16,15,845.0,76.5,6.4,17.0,574.0,754.18,610.82
2016,7,19,16,30,828.0,74.0,6.4,17.0,526.0,705.15,575.2
2016,7,19,16,45,807.0,70.5,6.4,17.0,475.5,651.29,535.27
2016,7,19,17,0,786.0,67.0,6.4,17.0,425.0,601.32,496.59
2016,7,19,17,15,756.0,63.5,6.3,16.5,373.5,541.48,448.62
2016,7,19,17,30,726.0,60.0,6.2,16.0,322.0,482.88,400.15
2016,7,19,17,45,683.5,55.5,6.15,16.0,271.0,418.41,344.67
2016,7,19,18,0,641.0,51.0,6.1,16.0,220.0,357.16,290.27
2016,7,19,18,15,575.5,45.0,5.9,15.5,172.0,288.72,229.22
2016,7,19,18,30,510.0,39.0,5.7,15.0,124.0,228.63,174.2
2016,7,19,18,45,403.0,30.5,5.55,15.0,83.5,159.48,112.16
2016,7,19,19,0,296.0,22.0,5.4,15.0,43.0,99.46,44.12
2016,7,19,19,15,148.0,11.0,5.2,14.5,21.5,35.44,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,9.5,3.9,13.0,19.0,9.05,0.0
2016,7,20,5,30,301.0,19.0,4.0,13.0,38.0,15.04,1.34
2016,7,20,5,45,411.5,27.5,4.1,13.5,78.5,22.96,13.82
2016,7,20,6,0,522.0,36.0,4.2,14.0,119.0,29.25,20.06
2016,7,20,6,15,587.5,41.5,4.2,14.0,167.0,32.44,23.27
2016,7,20,6,30,653.0,47.0,4.2,14.0,215.0,35.56,26.23
2016,7,20,6,45,326.5,75.0,4.25,14.5,159.0,52.88,41.68
2016,7,20,7,0,0.0,103.0,4.3,15.0,103.0,92.03,76.17
2016,7,20,7,15,2.0,124.5,4.25,15.0,125.5,110.96,88.22
2016,7,20,7,30,4.0,146.0,4.2,15.0,148.0,130.43,104.02
2016,7,20,7,45,7.5,163.0,4.2,15.5,167.0,146.96,116.94
2016,7,20,8,0,11.0,180.0,4.2,16.0,186.0,163.98,130.15
2016,7,20,8,15,62.5,228.0,4.15,16.0,267.0,215.82,170.37
2016,7,20,8,30,114.0,276.0,4.1,16.0,348.0,274.4,216.15
2016,7,20,8,45,106.5,296.5,4.1,16.5,367.0,302.1,237.86
2016,7,20,9,0,99.0,317.0,4.1,17.0,386.0,324.87,255.32
2016,7,20,9,15,144.0,339.5,4.1,17.0,447.5,372.71,292.6
2016,7,20,9,30,189.0,362.0,4.1,17.0,509.0,428.64,335.89
2016,7,20,9,45,207.5,378.0,4.2,17.5,545.5,467.31,364.94
2016,7,20,10,0,226.0,394.0,4.3,18.0,582.0,507.54,394.92
2016,7,20,10,15,213.5,411.5,4.35,18.0,594.0,528.62,410.36
2016,7,20,10,30,201.0,429.0,4.4,18.0,606.0,548.36,424.65
2016,7,20,10,45,245.0,431.5,4.5,18.5,653.0,599.14,462.48
2016,7,20,11,0,289.0,434.0,4.6,19.0,700.0,651.97,501.28
2016,7,20,11,15,222.0,452.5,4.75,19.0,658.5,623.37,478.81
2016,7,20,11,30,155.0,471.0,4.9,19.0,617.0,592.45,454.56
2016,7,20,11,45,163.0,475.0,5.05,19.0,630.0,612.29,469.83
2016,7,20,12,0,171.0,479.0,5.2,19.0,643.0,631.94,484.77
2016,7,20,12,15,179.0,479.0,5.35,19.0,650.5,647.29,496.67
2016,7,20,12,30,187.0,479.0,5.5,19.0,658.0,662.09,508.22
2016,7,20,12,45,148.0,471.0,5.65,19.0,612.5,621.5,477.81
2016,7,20,13,0,109.0,463.0,5.8,19.0,567.0,568.61,438.22
2016,7,20,13,15,113.5,452.0,5.9,19.0,558.5,575.99,444.51
2016,7,20,13,30,118.0,441.0,6.0,19.0,550.0,572.12,442.41
2016,7,20,13,45,145.5,436.5,6.15,19.0,567.5,597.41,462.99
