Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,14,0,173.0,432.0,6.3,19.0,585.0,621.73,482.8
2016,7,20,14,15,172.5,417.0,6.35,18.5,565.5,605.9,472.65
2016,7,20,14,30,172.0,402.0,6.4,18.0,546.0,589.17,461.9
2016,7,20,14,45,116.5,370.5,6.5,18.0,466.5,501.04,394.28
2016,7,20,15,0,61.0,339.0,6.6,18.0,387.0,401.71,316.92
2016,7,20,15,15,67.5,324.5,6.65,18.0,375.0,392.22,310.72
2016,7,20,15,30,74.0,310.0,6.7,18.0,363.0,382.14,303.86
2016,7,20,15,45,77.5,291.0,6.8,18.0,343.0,363.9,290.52
2016,7,20,16,0,81.0,272.0,6.9,18.0,323.0,345.15,276.67
2016,7,20,16,15,181.0,246.0,6.9,17.5,348.0,404.13,327.91
2016,7,20,16,30,281.0,220.0,6.9,17.0,373.0,453.91,371.2
2016,7,20,16,45,536.0,144.5,6.9,17.0,400.5,547.18,451.16
2016,7,20,17,0,791.0,69.0,6.9,17.0,428.0,606.89,502.33
2016,7,20,17,15,760.0,65.5,6.85,16.5,376.0,546.15,453.24
2016,7,20,17,30,729.0,62.0,6.8,16.0,324.0,486.73,404.01
2016,7,20,17,45,684.0,57.5,6.75,16.0,272.5,420.78,347.12
2016,7,20,18,0,639.0,53.0,6.7,16.0,221.0,358.29,291.52
2016,7,20,18,15,571.5,46.5,6.55,15.5,172.0,290.3,230.7
2016,7,20,18,30,504.0,40.0,6.4,15.0,123.0,227.58,173.46
2016,7,20,18,45,394.5,31.0,6.3,15.0,82.0,157.52,110.57
2016,7,20,19,0,285.0,22.0,6.2,15.0,41.0,96.5,39.79
2016,7,20,19,15,142.5,11.0,6.0,14.5,20.5,34.42,0.0
2016,7,20,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,143.5,9.5,4.6,14.0,18.5,9.05,0.0
2016,7,21,5,30,287.0,19.0,4.7,14.0,37.0,15.11,0.33
2016,7,21,5,45,400.5,27.5,4.8,14.0,77.5,21.16,12.18
2016,7,21,6,0,514.0,36.0,4.9,14.0,118.0,29.34,20.11
2016,7,21,6,15,580.5,42.0,4.9,14.0,166.0,32.97,23.71
2016,7,21,6,30,647.0,48.0,4.9,14.0,214.0,36.49,27.05
2016,7,21,6,45,351.5,91.0,4.9,14.5,184.0,64.73,52.22
2016,7,21,7,0,56.0,134.0,4.9,15.0,154.0,109.84,91.86
2016,7,21,7,15,119.5,158.0,4.8,15.0,209.0,131.43,101.66
2016,7,21,7,30,183.0,182.0,4.7,15.0,264.0,167.22,126.78
2016,7,21,7,45,247.0,196.5,4.65,15.5,321.0,198.73,149.23
2016,7,21,8,0,311.0,211.0,4.6,16.0,378.0,243.23,183.71
2016,7,21,8,15,592.0,142.0,4.5,16.0,497.5,285.58,212.22
2016,7,21,8,30,873.0,73.0,4.4,16.0,617.0,368.54,277.62
2016,7,21,8,45,886.5,75.0,4.3,16.5,662.0,425.81,327.85
2016,7,21,9,0,900.0,77.0,4.2,17.0,707.0,483.4,376.79
2016,7,21,9,15,910.0,78.5,4.15,17.0,747.5,538.84,423.38
2016,7,21,9,30,920.0,80.0,4.1,17.0,788.0,593.73,468.17
2016,7,21,9,45,927.5,81.5,4.05,17.5,823.0,646.28,508.94
2016,7,21,10,0,935.0,83.0,4.0,18.0,858.0,697.55,547.46
2016,7,21,10,15,544.0,256.5,4.0,18.0,711.5,623.44,486.67
2016,7,21,10,30,153.0,430.0,4.0,18.0,565.0,513.41,396.32
2016,7,21,10,45,556.0,257.5,4.05,18.0,764.0,686.58,535.33
2016,7,21,11,0,959.0,85.0,4.1,18.0,963.0,876.46,674.45
2016,7,21,11,15,962.0,85.5,4.25,18.0,979.0,912.87,698.86
2016,7,21,11,30,965.0,86.0,4.4,18.0,995.0,946.42,722.46
2016,7,21,11,45,967.5,85.5,4.55,18.5,1003.5,975.52,741.87
2016,7,21,12,0,970.0,85.0,4.7,19.0,1012.0,1001.44,759.11
2016,7,21,12,15,970.5,85.0,4.9,19.0,1012.5,1022.64,775.1
2016,7,21,12,30,971.0,85.0,5.1,19.0,1013.0,1040.37,788.84
2016,7,21,12,45,962.5,90.5,5.3,19.0,1004.5,1051.27,798.02
2016,7,21,13,0,954.0,96.0,5.5,19.0,996.0,1058.47,804.81
2016,7,21,13,15,951.5,95.5,5.6,18.5,981.5,1061.78,809.85
2016,7,21,13,30,949.0,95.0,5.7,18.0,967.0,1061.41,812.49
2016,7,21,13,45,949.0,92.0,5.8,18.0,946.0,1057.19,811.01
2016,7,21,14,0,949.0,89.0,5.9,18.0,925.0,1049.23,807.05
2016,7,21,14,15,660.0,223.5,5.85,18.0,796.0,912.57,710.75
2016,7,21,14,30,371.0,358.0,5.8,18.0,667.0,749.06,584.58
2016,7,21,14,45,651.0,219.0,5.8,18.0,733.5,881.22,691.49
2016,7,21,15,0,931.0,80.0,5.8,18.0,800.0,967.19,754.09
2016,7,21,15,15,657.0,181.0,5.8,18.0,676.0,818.01,646.74
2016,7,21,15,30,383.0,282.0,5.8,18.0,552.0,649.29,516.01
2016,7,21,15,45,637.0,176.5,5.8,18.0,591.0,757.62,606.15
2016,7,21,16,0,891.0,71.0,5.8,18.0,630.0,816.63,651.59
2016,7,21,16,15,874.5,69.0,5.8,17.5,581.5,768.53,618.37
2016,7,21,16,30,858.0,67.0,5.8,17.0,533.0,719.15,584.08
2016,7,21,16,45,837.0,64.0,5.8,17.0,481.5,664.45,543.93
2016,7,21,17,0,816.0,61.0,5.8,17.0,430.0,609.47,502.13
2016,7,21,17,15,786.5,58.0,5.8,16.5,378.0,549.39,454.38
2016,7,21,17,30,757.0,55.0,5.8,16.0,326.0,493.87,408.55
2016,7,21,17,45,713.5,51.0,5.8,16.0,274.0,427.88,351.92
2016,7,21,18,0,670.0,47.0,5.8,16.0,222.0,365.2,296.3
2016,7,21,18,15,605.5,41.5,5.7,15.5,173.0,296.2,234.65
2016,7,21,18,30,541.0,36.0,5.6,15.0,124.0,233.55,177.23
2016,7,21,18,45,428.5,28.0,5.5,15.0,82.5,161.56,112.41
2016,7,21,19,0,316.0,20.0,5.4,15.0,41.0,100.84,37.71
2016,7,21,19,15,158.0,10.0,5.25,14.5,20.5,35.97,0.0
2016,7,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,4.15,14.0,18.0,9.05,0.0
2016,7,22,5,30,291.0,19.0,4.2,14.0,36.0,15.21,0.0
2016,7,22,5,45,404.0,27.5,4.3,14.5,76.5,21.25,12.15
2016,7,22,6,0,517.0,36.0,4.4,15.0,117.0,29.44,20.09
2016,7,22,6,15,585.0,42.0,4.4,15.0,165.0,33.07,23.69
2016,7,22,6,30,653.0,48.0,4.4,15.0,213.0,36.59,27.02
2016,7,22,6,45,328.0,82.0,4.45,15.5,165.0,58.12,46.15
2016,7,22,7,0,3.0,116.0,4.5,16.0,117.0,101.88,84.53
2016,7,22,7,15,12.5,138.5,4.5,16.0,144.0,122.23,96.97
2016,7,22,7,30,22.0,161.0,4.5,16.0,171.0,144.16,114.25
2016,7,22,7,45,19.5,174.5,4.5,16.5,184.5,158.2,125.26
2016,7,22,8,0,17.0,188.0,4.5,17.0,198.0,171.86,135.92
2016,7,22,8,15,16.0,200.5,4.5,17.0,210.5,184.78,146.09
2016,7,22,8,30,15.0,213.0,4.5,17.0,223.0,197.52,156.05
2016,7,22,8,45,34.0,253.5,4.5,17.5,277.0,237.76,187.33
2016,7,22,9,0,53.0,294.0,4.5,18.0,331.0,284.73,223.61
2016,7,22,9,15,97.5,328.0,4.5,18.0,401.0,341.93,268.09
2016,7,22,9,30,142.0,362.0,4.5,18.0,471.0,402.14,314.63
2016,7,22,9,45,118.0,374.5,4.55,18.5,468.0,409.48,319.18
2016,7,22,10,0,94.0,387.0,4.6,19.0,465.0,414.95,322.17
2016,7,22,10,15,93.0,401.5,4.65,19.0,481.0,434.68,336.9
2016,7,22,10,30,92.0,416.0,4.7,19.0,497.0,454.24,351.38
2016,7,22,10,45,122.0,434.5,4.8,19.0,545.0,503.67,389.03
2016,7,22,11,0,152.0,453.0,4.9,19.0,593.0,554.39,427.3
2016,7,22,11,15,115.0,449.0,5.0,19.0,556.0,528.42,406.94
2016,7,22,11,30,78.0,445.0,5.1,19.0,519.0,494.47,380.72
2016,7,22,11,45,88.0,455.0,5.2,19.5,538.5,518.53,398.38
2016,7,22,12,0,98.0,465.0,5.3,20.0,558.0,542.92,416.03
2016,7,22,12,15,88.5,459.5,5.45,20.0,544.0,533.31,408.88
2016,7,22,12,30,79.0,454.0,5.6,20.0,530.0,522.78,401.15
2016,7,22,12,45,101.5,460.0,5.8,20.0,557.0,554.86,426.28
2016,7,22,13,0,124.0,466.0,6.0,20.0,584.0,597.61,459.05
2016,7,22,13,15,164.5,459.0,6.2,20.0,612.0,635.01,488.72
2016,7,22,13,30,205.0,452.0,6.4,20.0,640.0,671.75,517.91
2016,7,22,13,45,273.0,426.0,6.6,20.0,670.0,726.97,561.65
2016,7,22,14,0,341.0,400.0,6.8,20.0,700.0,768.55,595.45
2016,7,22,14,15,399.0,357.5,6.9,19.5,698.0,790.58,615.79
2016,7,22,14,30,457.0,315.0,7.0,19.0,696.0,799.39,626.85
2016,7,22,14,45,681.5,204.5,7.15,19.0,744.5,895.38,704.95
2016,7,22,15,0,906.0,94.0,7.3,19.0,793.0,959.55,753.44
2016,7,22,15,15,895.0,92.0,7.35,19.0,752.5,925.86,730.27
2016,7,22,15,30,884.0,90.0,7.4,19.0,712.0,889.58,705.49
2016,7,22,15,45,865.0,90.0,7.45,19.0,666.0,846.39,675.36
2016,7,22,16,0,846.0,90.0,7.5,19.0,620.0,801.64,643.78
2016,7,22,16,15,827.5,87.0,7.5,18.5,571.0,758.04,613.78
2016,7,22,16,30,809.0,84.0,7.5,18.0,522.0,707.6,577.99
2016,7,22,16,45,779.5,82.0,7.5,18.0,470.0,649.88,534.77
2016,7,22,17,0,750.0,80.0,7.5,18.0,418.0,592.65,489.4
2016,7,22,17,15,716.0,75.5,7.4,17.5,366.0,530.73,439.59
2016,7,22,17,30,682.0,71.0,7.3,17.0,314.0,472.37,391.13
2016,7,22,17,45,627.5,66.5,7.25,17.0,262.5,404.04,332.41
2016,7,22,18,0,573.0,62.0,7.2,17.0,211.0,340.27,276.08
2016,7,22,18,15,499.5,54.0,7.0,16.5,163.0,270.07,213.98
2016,7,22,18,30,426.0,46.0,6.8,16.0,115.0,207.38,157.55
2016,7,22,18,45,305.5,35.0,6.65,15.5,75.5,136.42,95.27
2016,7,22,19,0,185.0,24.0,6.5,15.0,36.0,74.7,24.18
2016,7,22,19,15,92.5,12.0,6.3,15.0,18.0,26.85,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,81.0,10.5,4.35,14.0,15.5,10.01,0.0
2016,7,23,5,30,162.0,21.0,4.3,14.0,31.0,16.6,0.0
2016,7,23,5,45,284.5,33.0,4.25,14.5,69.0,26.38,16.33
2016,7,23,6,0,407.0,45.0,4.2,15.0,107.0,35.04,24.94
2016,7,23,6,15,483.0,53.0,4.1,15.0,154.5,39.58,29.43
2016,7,23,6,30,559.0,61.0,4.0,15.0,202.0,43.92,33.54
2016,7,23,6,45,613.0,66.5,3.95,15.5,253.5,45.97,35.37
2016,7,23,7,0,667.0,72.0,3.9,16.0,305.0,47.93,37.01
2016,7,23,7,15,702.5,77.0,3.85,16.5,357.0,88.67,47.9
2016,7,23,7,30,738.0,82.0,3.8,17.0,409.0,144.69,83.54
2016,7,23,7,45,766.0,85.0,3.75,17.5,461.0,197.3,124.82
2016,7,23,8,0,794.0,88.0,3.7,18.0,513.0,253.01,172.58
2016,7,23,8,15,813.5,91.5,3.65,18.0,561.5,309.58,223.01
2016,7,23,8,30,833.0,95.0,3.6,18.0,610.0,367.77,274.61
2016,7,23,8,45,847.0,97.5,3.6,18.5,655.5,428.14,326.43
2016,7,23,9,0,861.0,100.0,3.6,19.0,701.0,484.61,373.79
2016,7,23,9,15,872.5,102.0,3.7,19.0,741.5,539.55,419.49
2016,7,23,9,30,884.0,104.0,3.8,19.0,782.0,594.15,463.7
2016,7,23,9,45,584.0,242.5,3.9,19.5,699.0,577.27,448.71
2016,7,23,10,0,284.0,381.0,4.0,20.0,616.0,533.66,411.38
2016,7,23,10,15,228.0,405.0,4.15,20.0,598.0,533.21,410.49
2016,7,23,10,30,172.0,429.0,4.3,20.0,580.0,526.91,404.71
2016,7,23,10,45,252.5,426.0,4.5,20.5,654.0,600.44,460.27
2016,7,23,11,0,333.0,423.0,4.7,21.0,728.0,678.52,518.13
2016,7,23,11,15,226.0,443.5,4.9,21.0,652.0,618.76,472.44
2016,7,23,11,30,119.0,464.0,5.1,21.0,576.0,554.25,422.7
2016,7,23,11,45,124.5,469.5,5.35,21.0,587.5,572.21,436.76
2016,7,23,12,0,130.0,475.0,5.6,21.0,599.0,590.02,450.43
2016,7,23,12,15,117.0,471.5,5.8,21.0,583.0,580.85,443.71
2016,7,23,12,30,104.0,468.0,6.0,21.0,567.0,561.52,429.65
2016,7,23,12,45,183.0,462.5,6.25,21.0,635.5,648.26,496.89
2016,7,23,13,0,262.0,457.0,6.5,21.0,704.0,736.88,564.49
2016,7,23,13,15,194.5,454.0,6.65,21.0,636.0,660.28,507.08
2016,7,23,13,30,127.0,451.0,6.8,21.0,568.0,592.32,455.51
2016,7,23,13,45,168.0,439.5,6.95,21.0,590.0,623.92,481.4
2016,7,23,14,0,209.0,428.0,7.1,21.0,612.0,654.24,506.07
2016,7,23,14,15,212.5,412.5,7.15,21.0,594.0,641.44,497.5
2016,7,23,14,30,216.0,397.0,7.2,21.0,576.0,627.49,488.2
2016,7,23,14,45,201.5,380.0,7.3,21.0,542.0,593.51,463.42
2016,7,23,15,0,187.0,363.0,7.4,21.0,508.0,559.14,438.19
2016,7,23,15,15,519.5,236.0,7.4,20.5,608.0,746.89,592.27
2016,7,23,15,30,852.0,109.0,7.4,20.0,708.0,889.4,703.37
2016,7,23,15,45,842.5,104.0,7.45,20.0,664.0,849.39,675.05
2016,7,23,16,0,833.0,99.0,7.5,20.0,620.0,807.17,645.53
2016,7,23,16,15,814.0,96.0,7.45,19.5,571.0,757.83,611.18
2016,7,23,16,30,795.0,93.0,7.4,19.0,522.0,707.48,575.52
2016,7,23,16,45,770.5,89.0,7.35,19.0,471.0,651.46,533.67
2016,7,23,17,0,746.0,85.0,7.3,19.0,420.0,595.51,489.29
2016,7,23,17,15,710.5,80.0,7.25,18.5,367.5,534.33,440.39
2016,7,23,17,30,675.0,75.0,7.2,18.0,315.0,472.98,389.89
2016,7,23,17,45,620.5,70.0,7.15,17.5,262.5,404.33,331.83
2016,7,23,18,0,566.0,65.0,7.1,17.0,210.0,340.23,275.89
2016,7,23,18,15,490.0,56.5,6.95,16.5,162.0,268.8,212.86
2016,7,23,18,30,414.0,48.0,6.8,16.0,114.0,205.13,155.74
2016,7,23,18,45,292.5,36.0,6.65,16.0,74.5,133.55,92.75
2016,7,23,19,0,171.0,24.0,6.5,16.0,35.0,71.23,18.78
2016,7,23,19,15,85.5,12.0,6.3,15.5,17.5,25.62,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,64.5,10.5,3.85,14.0,14.0,10.01,0.0
2016,7,24,5,30,129.0,21.0,3.9,14.0,28.0,16.62,0.0
2016,7,24,5,45,247.5,34.5,4.0,14.5,65.5,26.9,16.63
2016,7,24,6,0,366.0,48.0,4.1,15.0,103.0,37.99,27.47
2016,7,24,6,15,445.5,57.0,4.05,15.0,150.0,43.24,32.64
2016,7,24,6,30,525.0,66.0,4.0,15.0,197.0,48.26,37.38
2016,7,24,6,45,270.0,93.5,4.0,15.5,161.5,71.92,58.36
2016,7,24,7,0,15.0,121.0,4.0,16.0,126.0,105.49,87.66
2016,7,24,7,15,12.0,135.0,3.95,16.0,139.5,119.33,94.56
2016,7,24,7,30,9.0,149.0,3.9,16.0,153.0,133.11,105.64
2016,7,24,7,45,9.5,163.0,3.9,16.5,168.0,147.08,116.53
2016,7,24,8,0,10.0,177.0,3.9,17.0,183.0,161.08,127.34
2016,7,24,8,15,19.5,205.5,3.9,17.0,217.5,189.87,150.01
2016,7,24,8,30,29.0,234.0,3.9,17.0,252.0,215.37,169.94
2016,7,24,8,45,28.0,248.0,3.9,17.5,266.5,230.77,181.59
2016,7,24,9,0,27.0,262.0,3.9,18.0,281.0,246.08,193.03
2016,7,24,9,15,32.0,286.0,3.95,18.0,310.0,272.93,213.81
2016,7,24,9,30,37.0,310.0,4.0,18.0,339.0,300.61,235.07
2016,7,24,9,45,41.5,331.0,4.05,18.5,364.5,326.16,254.06
2016,7,24,10,0,46.0,352.0,4.1,19.0,390.0,352.37,273.39
2016,7,24,10,15,36.5,344.5,4.15,19.0,375.5,343.63,266.23
2016,7,24,10,30,27.0,337.0,4.2,19.0,361.0,333.59,258.15
2016,7,24,10,45,46.0,378.5,4.3,19.5,420.0,390.29,301.05
2016,7,24,11,0,65.0,420.0,4.4,20.0,479.0,449.15,344.75
2016,7,24,11,15,71.5,432.5,4.55,20.0,499.0,471.75,361.63
2016,7,24,11,30,78.0,445.0,4.7,20.0,519.0,494.74,378.92
2016,7,24,11,45,83.5,452.5,4.85,20.0,532.0,512.25,392.17
2016,7,24,12,0,89.0,460.0,5.0,20.0,545.0,529.83,405.52
2016,7,24,12,15,125.5,469.0,5.2,20.0,588.5,586.76,448.97
2016,7,24,12,30,162.0,478.0,5.4,20.0,632.0,637.51,487.61
2016,7,24,12,45,125.0,465.0,5.65,20.0,584.0,593.5,454.86
2016,7,24,13,0,88.0,452.0,5.9,20.0,536.0,537.02,412.8
2016,7,24,13,15,75.0,435.0,6.1,20.0,505.5,509.22,392.43
2016,7,24,13,30,62.0,418.0,6.3,20.0,475.0,480.71,371.27
2016,7,24,13,45,106.0,424.0,6.5,20.0,518.5,533.19,413.11
2016,7,24,14,0,150.0,430.0,6.7,20.0,562.0,597.63,463.35
2016,7,24,14,15,115.5,406.5,6.75,20.0,506.0,539.26,419.05
2016,7,24,14,30,81.0,383.0,6.8,20.0,450.0,468.02,364.87
2016,7,24,14,45,109.5,373.0,6.9,20.0,459.5,485.14,379.92
2016,7,24,15,0,138.0,363.0,7.0,20.0,469.0,513.44,403.2
2016,7,24,15,15,99.5,332.0,6.95,19.5,406.5,430.37,339.76
2016,7,24,15,30,61.0,301.0,6.9,19.0,344.0,361.49,286.32
2016,7,24,15,45,47.0,271.0,6.9,19.0,302.5,316.58,251.37
2016,7,24,16,0,33.0,241.0,6.9,19.0,261.0,272.34,216.53
2016,7,24,16,15,22.5,211.0,6.8,18.5,224.5,222.4,177.18
2016,7,24,16,30,12.0,181.0,6.7,18.0,188.0,183.81,146.43
2016,7,24,16,45,8.0,163.0,6.65,18.0,167.5,163.02,129.8
2016,7,24,17,0,4.0,145.0,6.6,18.0,147.0,142.56,113.28
2016,7,24,17,15,2.0,127.0,6.5,17.5,128.0,123.67,98.13
2016,7,24,17,30,0.0,109.0,6.4,17.0,109.0,104.95,82.89
2016,7,24,17,45,271.0,87.0,6.3,16.5,156.0,244.32,201.01
2016,7,24,18,0,542.0,65.0,6.2,16.0,203.0,329.25,267.73
2016,7,24,18,15,466.5,56.0,6.0,15.5,155.5,258.8,205.27
2016,7,24,18,30,391.0,47.0,5.8,15.0,108.0,196.14,149.07
2016,7,24,18,45,280.5,34.5,5.6,15.0,70.0,128.57,88.98
2016,7,24,19,0,170.0,22.0,5.4,15.0,32.0,68.25,13.05
2016,7,24,19,15,85.0,11.0,5.2,15.0,16.0,24.52,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,5,15,77.0,9.5,3.3,13.0,13.5,9.05,0.0
2016,7,25,5,30,154.0,19.0,3.3,13.0,27.0,15.02,0.0
2016,7,25,5,45,273.5,31.5,3.3,13.5,65.0,25.18,15.16
2016,7,25,6,0,393.0,44.0,3.3,14.0,103.0,34.36,24.4
2016,7,25,6,15,470.5,53.0,3.25,14.0,150.0,39.81,29.73
2016,7,25,6,30,548.0,62.0,3.2,14.0,197.0,44.99,34.62
2016,7,25,6,45,274.0,76.5,3.15,14.5,144.0,54.15,42.81
2016,7,25,7,0,0.0,91.0,3.1,15.0,91.0,82.29,67.6
2016,7,25,7,15,0.0,100.0,3.0,15.5,100.0,90.85,71.3
2016,7,25,7,30,0.0,109.0,2.9,16.0,109.0,99.41,78.06
2016,7,25,7,45,1.0,134.5,2.85,16.5,135.0,122.06,96.3
2016,7,25,8,0,2.0,160.0,2.8,17.0,161.0,145.02,114.47
2016,7,25,8,15,3.0,170.5,2.75,17.0,172.0,155.56,122.58
2016,7,25,8,30,4.0,181.0,2.7,17.0,183.0,166.18,130.75
2016,7,25,8,45,12.0,214.0,2.65,17.5,222.0,199.31,156.49
2016,7,25,9,0,20.0,247.0,2.6,18.0,261.0,233.58,182.78
2016,7,25,9,15,33.0,283.5,2.6,18.0,308.5,271.32,211.88
2016,7,25,9,30,46.0,320.0,2.6,18.0,356.0,314.32,244.78
2016,7,25,9,45,40.5,327.0,2.6,18.5,359.5,322.08,249.74
2016,7,25,10,0,35.0,334.0,2.6,19.0,363.0,329.15,254.23
2016,7,25,10,15,47.0,362.5,2.65,19.0,403.0,367.35,283.1
2016,7,25,10,30,59.0,391.0,2.7,19.0,443.0,407.01,312.71
2016,7,25,10,45,71.0,411.5,2.75,19.0,476.0,440.64,337.65
2016,7,25,11,0,83.0,432.0,2.8,19.0,509.0,475.36,363.26
2016,7,25,11,15,117.5,450.0,2.85,19.0,559.5,532.02,405.38
2016,7,25,11,30,152.0,468.0,2.9,19.0,610.0,587.83,446.33
2016,7,25,11,45,145.0,471.5,2.95,19.5,608.0,593.37,448.99
2016,7,25,12,0,138.0,475.0,3.0,20.0,606.0,597.99,451.29
2016,7,25,12,15,161.0,476.0,3.05,20.0,629.0,628.09,473.65
2016,7,25,12,30,184.0,477.0,3.1,20.0,652.0,658.29,495.88
2016,7,25,12,45,132.5,462.0,3.2,20.0,588.0,598.13,451.87
2016,7,25,13,0,81.0,447.0,3.3,20.0,524.0,525.06,398.3
2016,7,25,13,15,124.0,450.0,3.35,20.0,565.0,585.66,444.36
2016,7,25,13,30,167.0,453.0,3.4,20.0,606.0,635.26,481.52
2016,7,25,13,45,325.0,394.0,3.5,20.0,682.0,746.49,566.55
2016,7,25,14,0,483.0,335.0,3.6,20.0,758.0,854.27,646.95
2016,7,25,14,15,361.5,363.0,3.65,20.0,674.0,749.19,570.36
2016,7,25,14,30,240.0,391.0,3.7,20.0,590.0,657.73,502.75
2016,7,25,14,45,558.5,251.5,3.75,20.0,688.0,823.37,632.77
2016,7,25,15,0,877.0,112.0,3.8,20.0,786.0,952.48,725.23
2016,7,25,15,15,495.0,215.5,3.8,19.5,592.0,702.52,547.42
2016,7,25,15,30,113.0,319.0,3.8,19.0,398.0,439.68,343.8
2016,7,25,15,45,104.0,295.5,3.8,19.0,364.5,392.44,309.47
2016,7,25,16,0,95.0,272.0,3.8,19.0,331.0,357.53,283.26
2016,7,25,16,15,88.5,248.5,3.75,18.5,300.0,324.87,258.97
2016,7,25,16,30,82.0,225.0,3.7,18.0,269.0,292.39,234.43
2016,7,25,16,45,45.5,187.5,3.7,18.0,211.5,223.52,179.15
2016,7,25,17,0,9.0,150.0,3.7,18.0,154.0,151.13,120.04
2016,7,25,17,15,5.0,132.5,3.7,17.5,134.5,131.34,104.33
2016,7,25,17,30,1.0,115.0,3.7,17.0,115.0,111.94,88.6
2016,7,25,17,45,295.5,86.5,3.7,17.0,161.0,255.99,209.32
2016,7,25,18,0,590.0,58.0,3.7,17.0,207.0,342.54,275.28
2016,7,25,18,15,515.0,50.5,3.6,16.5,159.0,271.48,212.87
2016,7,25,18,30,440.0,43.0,3.5,16.0,111.0,208.14,156.41
2016,7,25,18,45,319.5,32.0,3.4,16.0,71.5,136.72,93.2
2016,7,25,19,0,199.0,21.0,3.3,16.0,32.0,73.66,7.97
2016,7,25,19,15,99.5,10.5,3.15,15.5,16.0,26.35,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.5,9.0,0.4,14.5,12.5,8.58,0.0
2016,7,26,5,30,145.0,18.0,0.3,15.0,25.0,14.23,0.0
2016,7,26,5,45,259.0,31.0,0.25,15.5,62.0,24.82,14.66
2016,7,26,6,0,373.0,44.0,0.2,16.0,99.0,34.48,24.37
2016,7,26,6,15,449.5,53.5,0.2,16.0,145.5,40.35,30.05
2016,7,26,6,30,526.0,63.0,0.2,16.0,192.0,45.93,35.25
2016,7,26,6,45,575.5,70.5,0.2,16.5,242.5,49.46,38.39
2016,7,26,7,0,625.0,78.0,0.2,17.0,293.0,52.77,41.2
2016,7,26,7,15,662.5,84.0,0.2,17.0,344.5,89.57,50.63
2016,7,26,7,30,700.0,90.0,0.2,17.0,396.0,140.08,80.94
2016,7,26,7,45,520.0,145.5,0.25,17.5,388.5,199.12,134.82
2016,7,26,8,0,340.0,201.0,0.3,18.0,381.0,240.63,175.75
2016,7,26,8,15,566.0,154.5,0.35,18.5,488.0,286.49,206.74
2016,7,26,8,30,792.0,108.0,0.4,19.0,595.0,363.16,264.22
2016,7,26,8,45,554.5,201.0,0.45,19.5,554.5,391.72,292.19
2016,7,26,9,0,317.0,294.0,0.5,20.0,514.0,398.48,300.13
2016,7,26,9,15,325.5,312.0,0.6,20.5,549.0,439.2,330.77
2016,7,26,9,30,334.0,330.0,0.7,21.0,584.0,480.55,360.93
2016,7,26,9,45,602.5,226.5,0.8,21.5,712.0,574.07,431.1
2016,7,26,10,0,871.0,123.0,0.9,22.0,840.0,690.29,515.67
2016,7,26,10,15,878.0,124.5,1.0,22.0,869.0,737.42,548.8
2016,7,26,10,30,885.0,126.0,1.1,22.0,898.0,782.91,579.49
2016,7,26,10,45,597.5,275.5,1.2,22.5,802.5,736.0,542.99
2016,7,26,11,0,310.0,425.0,1.3,23.0,707.0,661.93,485.88
2016,7,26,11,15,286.5,439.5,1.4,23.0,704.0,671.05,492.84
2016,7,26,11,30,263.0,454.0,1.5,23.0,701.0,678.0,497.45
2016,7,26,11,45,321.5,434.5,1.65,23.0,739.0,725.26,532.25
2016,7,26,12,0,380.0,415.0,1.8,23.0,777.0,773.76,567.36
2016,7,26,12,15,636.0,277.0,1.95,23.0,882.0,904.01,662.58
2016,7,26,12,30,892.0,139.0,2.1,23.0,987.0,1017.67,737.77
2016,7,26,12,45,586.0,295.0,2.25,23.0,850.0,898.67,658.67
2016,7,26,13,0,280.0,451.0,2.4,23.0,713.0,749.67,551.41
2016,7,26,13,15,354.5,411.5,2.45,23.0,738.5,789.07,582.68
2016,7,26,13,30,429.0,372.0,2.5,23.0,764.0,836.96,617.79
2016,7,26,13,45,654.0,251.0,2.6,23.0,831.5,943.17,696.85
2016,7,26,14,0,879.0,130.0,2.7,23.0,899.0,1023.7,750.46
2016,7,26,14,15,669.5,221.5,2.75,22.5,796.0,921.09,684.73
2016,7,26,14,30,460.0,313.0,2.8,22.0,693.0,801.25,601.29
2016,7,26,14,45,653.0,217.5,2.9,22.0,731.5,882.61,665.18
2016,7,26,15,0,846.0,122.0,3.0,22.0,770.0,942.17,706.89
2016,7,26,15,15,646.5,188.5,3.0,22.0,668.5,817.28,622.16
2016,7,26,15,30,447.0,255.0,3.0,22.0,567.0,689.65,529.51
2016,7,26,15,45,363.0,258.5,3.05,22.0,501.0,596.32,462.45
2016,7,26,16,0,279.0,262.0,3.1,22.0,435.0,520.01,405.7
2016,7,26,16,15,198.5,245.5,3.1,21.5,363.5,418.29,329.48
2016,7,26,16,30,118.0,229.0,3.1,21.0,292.0,333.9,264.29
2016,7,26,16,45,401.0,161.5,3.1,21.0,345.0,472.14,378.04
2016,7,26,17,0,684.0,94.0,3.1,21.0,398.0,567.18,453.95
2016,7,26,17,15,646.5,88.0,3.05,20.5,346.0,504.39,405.11
2016,7,26,17,30,609.0,82.0,3.0,20.0,294.0,443.8,357.24
2016,7,26,17,45,550.5,75.0,3.0,19.5,243.0,374.15,300.59
2016,7,26,18,0,492.0,68.0,3.0,19.0,192.0,309.61,246.29
2016,7,26,18,15,418.5,57.5,2.9,18.5,145.5,241.06,187.5
2016,7,26,18,30,345.0,47.0,2.8,18.0,99.0,180.19,134.34
2016,7,26,18,45,233.5,32.5,2.75,17.5,62.0,111.98,75.25
2016,7,26,19,0,122.0,18.0,2.7,17.0,25.0,52.09,0.0
2016,7,26,19,15,61.0,9.0,2.55,16.5,12.5,18.54,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.0,0.45,15.0,9.0,6.67,0.0
2016,7,27,5,30,75.0,14.0,0.4,15.0,18.0,10.96,0.0
2016,7,27,5,45,166.5,30.5,0.4,15.5,51.5,23.72,13.57
2016,7,27,6,0,258.0,47.0,0.4,16.0,85.0,36.01,25.63
2016,7,27,6,15,328.5,60.5,0.35,16.0,128.0,45.41,34.44
2016,7,27,6,30,399.0,74.0,0.3,16.0,171.0,54.39,42.68
2016,7,27,6,45,456.5,83.0,0.3,16.5,219.5,59.58,47.27
2016,7,27,7,0,514.0,92.0,0.3,17.0,268.0,63.97,50.99
2016,7,27,7,15,284.5,131.5,0.3,17.5,231.5,113.81,81.46
2016,7,27,7,30,55.0,171.0,0.3,18.0,195.0,149.12,115.03
2016,7,27,7,45,358.0,144.5,0.35,18.5,331.0,170.82,118.77
2016,7,27,8,0,661.0,118.0,0.4,19.0,467.0,241.05,164.43
2016,7,27,8,15,442.0,192.5,0.45,19.0,435.5,281.92,206.41
2016,7,27,8,30,223.0,267.0,0.5,19.0,404.0,303.99,230.14
2016,7,27,8,45,167.5,290.5,0.6,19.5,398.0,317.48,241.75
2016,7,27,9,0,112.0,314.0,0.7,20.0,392.0,327.95,250.03
2016,7,27,9,15,132.5,336.5,0.8,20.0,433.5,364.22,277.39
2016,7,27,9,30,153.0,359.0,0.9,20.0,475.0,405.83,308.31
2016,7,27,9,45,117.0,369.0,1.0,20.5,460.0,404.39,306.35
2016,7,27,10,0,81.0,379.0,1.1,21.0,445.0,399.55,301.85
2016,7,27,10,15,115.0,402.5,1.2,21.0,500.5,451.75,340.49
2016,7,27,10,30,149.0,426.0,1.3,21.0,556.0,507.5,380.9
2016,7,27,10,45,198.5,433.5,1.45,21.5,611.0,563.68,421.18
2016,7,27,11,0,248.0,441.0,1.6,22.0,666.0,625.9,465.13
2016,7,27,11,15,223.0,453.0,1.7,22.0,658.5,625.82,464.4
2016,7,27,11,30,198.0,465.0,1.8,22.0,651.0,626.3,464.46
2016,7,27,11,45,189.5,470.0,1.9,22.0,649.0,633.18,469.45
2016,7,27,12,0,181.0,475.0,2.0,22.0,647.0,638.94,473.62
2016,7,27,12,15,239.0,464.0,2.05,22.0,691.0,691.68,512.14
2016,7,27,12,30,297.0,453.0,2.1,22.0,735.0,753.9,556.2
2016,7,27,12,45,280.5,453.5,2.2,22.0,718.5,746.32,550.93
2016,7,27,13,0,264.0,454.0,2.3,22.0,702.0,737.03,545.07
2016,7,27,13,15,275.5,443.0,2.4,21.5,698.0,742.48,551.35
2016,7,27,13,30,287.0,432.0,2.5,21.0,694.0,746.46,556.59
2016,7,27,13,45,273.0,424.0,2.65,21.0,668.5,726.38,543.72
2016,7,27,14,0,259.0,416.0,2.8,21.0,643.0,705.01,529.98
2016,7,27,14,15,268.0,399.0,2.85,21.0,627.0,695.7,524.98
2016,7,27,14,30,277.0,382.0,2.9,21.0,611.0,684.75,518.76
2016,7,27,14,45,342.5,343.5,3.0,21.0,614.5,702.97,535.38
2016,7,27,15,0,408.0,305.0,3.1,21.0,618.0,728.75,556.9
2016,7,27,15,15,299.0,312.0,3.1,20.5,534.5,616.29,475.45
2016,7,27,15,30,190.0,319.0,3.1,20.0,451.0,508.25,395.4
2016,7,27,15,45,167.0,297.0,3.15,20.0,408.0,460.05,360.34
2016,7,27,16,0,144.0,275.0,3.2,20.0,365.0,412.7,325.04
2016,7,27,16,15,112.5,249.0,3.2,19.5,315.5,355.32,281.71
2016,7,27,16,30,81.0,223.0,3.2,19.0,266.0,289.77,231.11
2016,7,27,16,45,64.5,197.0,3.2,19.0,229.5,247.78,198.18
2016,7,27,17,0,48.0,171.0,3.2,19.0,193.0,207.03,165.68
2016,7,27,17,15,319.0,125.0,3.2,18.5,238.0,344.1,280.86
2016,7,27,17,30,590.0,79.0,3.2,18.0,283.0,429.66,349.93
2016,7,27,17,45,546.0,70.5,3.2,18.0,235.0,366.6,296.65
2016,7,27,18,0,502.0,62.0,3.2,18.0,187.0,307.24,245.44
2016,7,27,18,15,428.5,52.5,3.15,17.5,142.0,239.36,186.75
2016,7,27,18,30,355.0,43.0,3.1,17.0,97.0,179.21,133.76
2016,7,27,18,45,251.5,30.5,3.05,17.0,61.5,116.01,77.41
2016,7,27,19,0,148.0,18.0,3.0,17.0,26.0,57.46,0.0
2016,7,27,19,15,74.0,9.0,2.85,16.5,13.0,20.6,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.0,0.7,14.0,11.5,7.63,0.0
2016,7,28,5,30,153.0,16.0,0.6,14.0,23.0,12.84,0.0
2016,7,28,5,45,267.5,27.5,0.55,14.5,58.5,21.73,11.83
2016,7,28,6,0,382.0,39.0,0.5,15.0,94.0,30.09,20.57
2016,7,28,6,15,457.0,47.5,0.45,15.0,139.0,35.29,25.66
2016,7,28,6,30,532.0,56.0,0.4,15.0,184.0,40.23,30.32
2016,7,28,6,45,278.5,89.0,0.4,15.5,157.0,63.64,51.07
2016,7,28,7,0,25.0,122.0,0.4,16.0,130.0,101.26,83.74
2016,7,28,7,15,14.5,131.5,0.4,16.0,136.5,116.37,91.61
2016,7,28,7,30,4.0,141.0,0.4,16.0,143.0,125.93,99.34
2016,7,28,7,45,23.0,173.5,0.45,16.5,185.5,157.51,123.53
2016,7,28,8,0,42.0,206.0,0.5,17.0,228.0,186.32,145.16
2016,7,28,8,15,46.0,228.0,0.55,17.0,254.0,210.43,163.84
2016,7,28,8,30,50.0,250.0,0.6,17.0,280.0,235.25,182.98
2016,7,28,8,45,52.5,270.5,0.7,17.5,304.5,258.93,200.84
2016,7,28,9,0,55.0,291.0,0.8,18.0,329.0,283.05,218.83
2016,7,28,9,15,87.5,323.0,0.9,18.0,387.5,332.53,256.31
2016,7,28,9,30,120.0,355.0,1.0,18.0,446.0,384.01,294.89
2016,7,28,9,45,170.0,372.5,1.1,18.5,508.5,439.78,335.97
2016,7,28,10,0,220.0,390.0,1.2,19.0,571.0,500.33,379.99
2016,7,28,10,15,549.5,248.5,1.3,19.0,721.0,620.15,472.83
2016,7,28,10,30,879.0,107.0,1.4,19.0,871.0,760.72,575.8
2016,7,28,10,45,538.5,277.5,1.5,19.5,749.5,691.84,521.3
2016,7,28,11,0,198.0,448.0,1.6,20.0,628.0,588.65,440.32
2016,7,28,11,15,198.5,456.5,1.7,20.0,639.0,608.28,455.35
2016,7,28,11,30,199.0,465.0,1.8,20.0,650.0,627.4,468.99
2016,7,28,11,45,210.5,456.5,1.9,20.0,654.5,639.57,478.34
2016,7,28,12,0,222.0,448.0,2.0,20.0,659.0,651.23,487.43
2016,7,28,12,15,176.0,460.0,2.05,20.0,627.0,627.33,469.42
2016,7,28,12,30,130.0,472.0,2.1,20.0,595.0,601.15,449.89
2016,7,28,12,45,98.0,452.5,2.15,20.0,545.0,544.87,409.71
2016,7,28,13,0,66.0,433.0,2.2,20.0,495.0,496.22,374.46
2016,7,28,13,15,81.0,435.5,2.25,20.0,510.5,516.56,390.36
2016,7,28,13,30,96.0,438.0,2.3,20.0,526.0,536.71,419.28
2016,7,28,13,45,165.0,429.5,2.4,20.0,575.5,611.67,462.3
2016,7,28,14,0,234.0,421.0,2.5,20.0,625.0,673.12,508.44
2016,7,28,14,15,212.0,408.5,2.55,20.0,589.0,637.98,483.47
2016,7,28,14,30,190.0,396.0,2.6,20.0,553.0,602.33,458.58
2016,7,28,14,45,206.5,375.5,2.65,20.0,539.5,594.67,454.96
2016,7,28,15,0,223.0,355.0,2.7,20.0,526.0,585.36,449.98
2016,7,28,15,15,215.5,335.5,2.7,19.5,493.5,553.47,428.45
2016,7,28,15,30,208.0,316.0,2.7,19.0,461.0,521.07,406.37
2016,7,28,15,45,156.0,293.5,2.75,19.0,398.5,446.99,350.77
2016,7,28,16,0,104.0,271.0,2.8,19.0,336.0,364.38,287.67
2016,7,28,16,15,101.0,248.0,2.85,18.5,306.5,334.64,266.28
2016,7,28,16,30,98.0,225.0,2.9,18.0,277.0,304.78,244.18
2016,7,28,16,45,62.0,193.0,2.95,18.0,225.0,241.7,193.89
2016,7,28,17,0,26.0,161.0,3.0,18.0,173.0,181.61,145.19
2016,7,28,17,15,21.5,141.0,3.0,17.5,150.0,150.64,120.47
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,127.54,101.74
2016,7,28,17,45,263.5,90.0,3.0,17.0,156.0,235.35,191.96
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,307.1,246.41
2016,7,28,18,15,436.5,50.0,2.9,16.5,140.0,239.41,187.13
2016,7,28,18,30,363.0,41.0,2.8,16.0,95.0,179.48,134.02
2016,7,28,18,45,255.0,29.0,2.7,16.0,59.5,115.25,76.25
2016,7,28,19,0,147.0,17.0,2.6,16.0,24.0,56.72,0.0
2016,7,28,19,15,73.5,8.5,2.4,16.0,12.0,19.97,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,7.0,0.7,14.0,9.0,6.67,0.0
2016,7,29,5,30,95.0,14.0,0.7,14.0,18.0,11.01,0.0
2016,7,29,5,45,197.5,28.5,0.7,14.5,51.5,22.21,11.98
2016,7,29,6,0,300.0,43.0,0.7,15.0,85.0,32.98,23.02
2016,7,29,6,15,374.0,54.0,0.7,15.0,128.0,41.1,30.73
2016,7,29,6,30,448.0,65.0,0.7,15.0,171.0,47.92,37.09
2016,7,29,6,45,230.5,91.0,0.75,15.5,146.5,70.12,56.75
2016,7,29,7,0,13.0,117.0,0.8,16.0,122.0,102.12,84.54
2016,7,29,7,15,56.0,146.5,0.8,16.0,170.5,124.0,96.92
2016,7,29,7,30,99.0,176.0,0.8,16.0,219.0,156.92,120.8
2016,7,29,7,45,131.5,200.0,0.85,16.5,264.5,185.07,141.25
2016,7,29,8,0,164.0,224.0,0.9,17.0,310.0,222.51,169.73
2016,7,29,8,15,148.5,247.0,0.95,17.5,331.0,249.75,191.89
2016,7,29,8,30,133.0,270.0,1.0,18.0,352.0,275.4,212.33
2016,7,29,8,45,196.0,287.5,1.1,18.5,417.5,326.24,250.71
2016,7,29,9,0,259.0,305.0,1.2,19.0,483.0,381.04,292.01
2016,7,29,9,15,204.5,331.0,1.2,19.0,477.5,396.13,303.55
2016,7,29,9,30,150.0,357.0,1.2,19.0,472.0,402.52,308.01
2016,7,29,9,45,162.0,375.5,1.3,19.5,504.5,437.54,333.62
2016,7,29,10,0,174.0,394.0,1.4,20.0,537.0,473.67,359.51
2016,7,29,10,15,519.0,254.0,1.45,20.0,700.5,603.7,460.23
2016,7,29,10,30,864.0,114.0,1.5,20.0,864.0,755.9,571.48
2016,7,29,10,45,536.0,280.0,1.6,20.0,749.5,692.3,521.42
2016,7,29,11,0,208.0,446.0,1.7,20.0,635.0,595.21,445.81
2016,7,29,11,15,545.5,281.5,1.8,20.0,787.5,748.62,563.94
2016,7,29,11,30,883.0,117.0,1.9,20.0,940.0,903.68,671.69
2016,7,29,11,45,543.5,294.5,2.0,20.5,803.0,799.68,596.25
2016,7,29,12,0,204.0,472.0,2.1,21.0,666.0,658.13,488.81
2016,7,29,12,15,545.5,295.0,2.2,21.0,811.5,834.5,622.86
2016,7,29,12,30,887.0,118.0,2.3,21.0,957.0,992.55,730.32
2016,7,29,12,45,523.0,292.5,2.45,21.0,786.5,833.31,621.03
2016,7,29,13,0,159.0,467.0,2.6,21.0,616.0,635.48,474.47
2016,7,29,13,15,171.5,458.5,2.7,20.5,616.5,643.37,483.48
2016,7,29,13,30,184.0,450.0,2.8,20.0,617.0,650.36,503.5
2016,7,29,13,45,157.0,437.0,2.95,20.0,577.5,611.83,463.36
2016,7,29,14,0,130.0,424.0,3.1,20.0,538.0,572.6,435.53
2016,7,29,14,15,164.0,409.0,3.15,20.0,548.0,591.27,451.27
2016,7,29,14,30,198.0,394.0,3.2,20.0,558.0,608.24,465.47
2016,7,29,14,45,158.0,375.5,3.3,20.0,502.5,548.44,421.77
2016,7,29,15,0,118.0,357.0,3.4,20.0,447.0,489.39,378.25
2016,7,29,15,15,103.5,333.5,3.4,19.5,409.0,436.72,340.3
2016,7,29,15,30,89.0,310.0,3.4,19.0,371.0,397.18,311.5
2016,7,29,15,45,81.0,286.0,3.45,19.0,339.0,363.08,286.13
2016,7,29,16,0,73.0,262.0,3.5,19.0,307.0,329.17,260.57
2016,7,29,16,15,405.5,177.0,3.5,18.5,394.5,526.66,423.56
2016,7,29,16,30,738.0,92.0,3.5,18.0,482.0,663.17,532.81
2016,7,29,16,45,374.0,120.5,3.5,18.0,317.5,407.07,331.55
2016,7,29,17,0,10.0,149.0,3.5,18.0,153.0,151.12,119.83
2016,7,29,17,15,5.5,130.5,3.45,17.5,133.0,129.94,103.22
2016,7,29,17,30,1.0,112.0,3.4,17.0,113.0,109.19,86.32
2016,7,29,17,45,249.5,86.5,3.4,17.0,148.0,224.24,183.0
2016,7,29,18,0,498.0,61.0,3.4,17.0,183.0,303.67,243.87
2016,7,29,18,15,423.5,51.5,3.2,16.5,138.0,235.69,184.23
2016,7,29,18,30,349.0,42.0,3.0,16.0,93.0,175.58,130.95
2016,7,29,18,45,238.5,29.0,2.85,16.0,57.5,110.56,72.26
2016,7,29,19,0,128.0,16.0,2.7,16.0,22.0,49.97,0.0
2016,7,29,19,15,64.0,8.0,2.45,16.0,11.0,17.9,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,7.0,1.55,14.0,10.0,6.67,0.0
2016,7,30,5,30,137.0,14.0,1.6,14.0,20.0,13.34,0.0
2016,7,30,5,45,255.5,26.0,1.7,14.5,55.0,20.54,10.39
2016,7,30,6,0,374.0,38.0,1.8,15.0,90.0,29.41,19.84
2016,7,30,6,15,450.5,47.0,1.85,15.0,135.0,35.08,25.37
2016,7,30,6,30,527.0,56.0,1.9,15.0,180.0,40.45,30.42
2016,7,30,6,45,364.5,91.0,2.0,15.5,187.0,65.55,52.72
2016,7,30,7,0,202.0,126.0,2.1,16.0,194.0,93.79,77.4
2016,7,30,7,15,196.5,149.5,2.1,16.0,225.0,126.87,95.84
2016,7,30,7,30,191.0,173.0,2.1,16.0,256.0,159.16,119.25
2016,7,30,7,45,182.5,197.5,2.1,16.5,284.5,191.44,144.9
2016,7,30,8,0,174.0,222.0,2.1,17.0,313.0,223.08,170.77
2016,7,30,8,15,123.5,240.5,2.05,17.0,308.5,237.63,184.55
2016,7,30,8,30,73.0,259.0,2.0,17.0,304.0,250.13,195.82
2016,7,30,8,45,187.0,277.0,2.0,17.5,403.0,314.16,244.2
2016,7,30,9,0,301.0,295.0,2.0,18.0,502.0,391.7,303.12
2016,7,30,9,15,573.5,201.5,2.0,18.0,625.0,468.32,362.96
2016,7,30,9,30,846.0,108.0,2.0,18.0,748.0,573.87,445.11
2016,7,30,9,45,867.0,103.5,2.0,18.5,786.5,626.36,484.44
2016,7,30,10,0,888.0,99.0,2.0,19.0,825.0,678.85,522.93
2016,7,30,10,15,895.0,100.0,2.0,19.0,854.0,726.3,557.05
