Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,10,30,902.0,101.0,2.0,19.0,883.0,772.06,587.89
2016,7,30,10,45,616.5,261.0,2.0,19.5,802.0,738.17,558.65
2016,7,30,11,0,331.0,421.0,2.0,20.0,721.0,676.34,507.1
2016,7,30,11,15,375.5,404.0,2.0,20.0,750.0,714.78,535.58
2016,7,30,11,30,420.0,387.0,2.0,20.0,779.0,758.72,566.69
2016,7,30,11,45,273.0,428.5,2.0,20.0,684.0,676.01,505.33
2016,7,30,12,0,126.0,470.0,2.0,20.0,589.0,582.99,436.11
2016,7,30,12,15,114.0,466.5,1.95,20.0,574.5,574.67,430.34
2016,7,30,12,30,102.0,463.0,1.9,20.0,560.0,555.87,416.66
2016,7,30,12,45,83.0,447.0,1.85,20.0,525.5,524.78,394.07
2016,7,30,13,0,64.0,431.0,1.8,20.0,491.0,492.55,370.6
2016,7,30,13,15,158.0,435.0,1.75,20.0,579.5,605.62,454.44
2016,7,30,13,30,252.0,439.0,1.7,20.0,668.0,719.44,546.77
2016,7,30,13,45,215.5,432.5,1.65,20.0,625.0,666.2,496.7
2016,7,30,14,0,179.0,426.0,1.6,20.0,582.0,624.01,466.96
2016,7,30,14,15,524.0,270.0,1.55,19.5,704.5,824.79,617.93
2016,7,30,14,30,869.0,114.0,1.5,19.0,827.0,978.9,722.11
2016,7,30,14,45,484.5,232.5,1.5,19.0,627.5,732.7,553.87
2016,7,30,15,0,100.0,351.0,1.5,19.0,428.0,453.33,346.29
2016,7,30,15,15,95.5,330.0,1.5,19.0,400.0,425.79,328.55
2016,7,30,15,30,91.0,309.0,1.5,19.0,372.0,398.06,308.77
2016,7,30,15,45,148.5,289.0,1.5,19.0,384.0,436.01,339.91
2016,7,30,16,0,206.0,269.0,1.5,19.0,396.0,457.24,358.03
2016,7,30,16,15,127.0,239.0,1.55,18.5,315.0,355.95,281.06
2016,7,30,16,30,48.0,209.0,1.6,18.0,234.0,250.19,198.51
2016,7,30,16,45,39.0,185.5,1.65,18.0,204.5,217.62,173.45
2016,7,30,17,0,30.0,162.0,1.7,18.0,175.0,185.69,148.2
2016,7,30,17,15,26.0,142.0,1.75,17.5,152.0,161.47,129.14
2016,7,30,17,30,22.0,122.0,1.8,17.0,129.0,131.64,105.02
2016,7,30,17,45,299.5,87.5,1.85,17.0,160.5,258.82,210.35
2016,7,30,18,0,577.0,53.0,1.9,17.0,192.0,329.04,262.1
2016,7,30,18,15,502.5,45.0,1.9,16.5,145.0,258.55,200.54
2016,7,30,18,30,428.0,37.0,1.9,16.0,98.0,195.91,144.92
2016,7,30,18,45,310.5,26.0,1.9,15.5,61.0,126.77,81.37
2016,7,30,19,0,193.0,15.0,1.9,15.0,24.0,63.47,0.0
2016,7,30,19,15,96.5,7.5,1.8,15.0,12.0,22.55,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,56.0,7.0,2.4,14.0,9.0,6.67,0.0
2016,7,31,5,30,112.0,14.0,2.4,14.0,18.0,13.34,0.0
2016,7,31,5,45,218.5,28.0,2.45,14.5,52.0,21.91,11.14
2016,7,31,6,0,325.0,42.0,2.5,15.0,86.0,33.26,23.1
2016,7,31,6,15,402.0,52.5,2.4,15.0,130.5,40.07,29.72
2016,7,31,6,30,479.0,63.0,2.3,15.0,175.0,46.51,35.78
2016,7,31,6,45,239.5,82.5,2.25,15.5,138.5,64.11,51.44
2016,7,31,7,0,0.0,102.0,2.2,16.0,102.0,90.62,74.63
2016,7,31,7,15,8.5,126.5,2.05,16.0,130.5,111.97,88.54
2016,7,31,7,30,17.0,151.0,1.9,16.0,159.0,134.95,106.72
2016,7,31,7,45,22.0,172.0,1.8,16.5,183.0,155.9,122.97
2016,7,31,8,0,27.0,193.0,1.7,17.0,207.0,172.77,135.79
2016,7,31,8,15,69.5,230.0,1.6,17.0,271.0,218.39,170.7
2016,7,31,8,30,112.0,267.0,1.5,17.0,335.0,265.79,206.98
2016,7,31,8,45,156.0,289.5,1.45,17.5,392.0,311.84,241.82
2016,7,31,9,0,200.0,312.0,1.4,18.0,449.0,362.97,280.3
2016,7,31,9,15,251.5,323.0,1.3,18.0,506.0,410.8,316.35
2016,7,31,9,30,303.0,334.0,1.2,18.0,563.0,466.62,357.84
2016,7,31,9,45,537.0,249.5,1.15,18.5,678.5,554.11,423.83
2016,7,31,10,0,771.0,165.0,1.1,19.0,794.0,662.05,502.81
2016,7,31,10,15,779.5,167.5,1.05,19.0,823.5,708.01,534.21
2016,7,31,10,30,788.0,170.0,1.0,19.0,853.0,752.76,564.52
2016,7,31,10,45,795.0,171.5,0.95,19.5,875.5,793.98,589.88
2016,7,31,11,0,802.0,173.0,0.9,20.0,898.0,833.45,613.05
2016,7,31,11,15,806.0,174.0,0.9,20.0,913.0,867.92,634.55
2016,7,31,11,30,810.0,175.0,0.9,20.0,928.0,900.06,654.45
2016,7,31,11,45,812.5,175.5,0.9,20.0,936.0,927.86,671.51
2016,7,31,12,0,815.0,176.0,0.9,20.0,944.0,952.94,686.85
2016,7,31,12,15,815.0,176.0,0.9,20.0,944.0,972.29,698.61
2016,7,31,12,30,815.0,176.0,0.9,20.0,944.0,988.58,708.57
2016,7,31,12,45,851.5,150.5,0.95,20.0,948.0,1002.99,718.49
2016,7,31,13,0,888.0,125.0,1.0,20.0,952.0,1023.68,732.44
2016,7,31,13,15,884.5,124.0,1.05,20.0,937.0,1025.45,734.65
2016,7,31,13,30,881.0,123.0,1.1,20.0,922.0,1023.71,735.05
2016,7,31,13,45,873.0,124.0,1.15,20.0,898.5,1016.05,731.89
2016,7,31,14,0,865.0,125.0,1.2,20.0,875.0,1005.03,726.77
2016,7,31,14,15,857.5,123.0,1.2,19.5,846.0,988.06,718.46
2016,7,31,14,30,850.0,121.0,1.2,19.0,817.0,967.91,708.2
2016,7,31,14,45,839.5,119.5,1.3,19.0,782.0,942.36,694.76
2016,7,31,15,0,829.0,118.0,1.4,19.0,747.0,921.82,684.44
2016,7,31,15,15,816.5,115.5,1.45,18.5,706.5,887.7,665.46
2016,7,31,15,30,804.0,113.0,1.5,18.0,666.0,851.25,644.71
2016,7,31,15,45,791.0,108.0,1.55,18.0,622.0,809.46,618.71
2016,7,31,16,0,778.0,103.0,1.6,18.0,578.0,765.82,591.01
2016,7,31,16,15,756.5,99.5,1.6,17.5,530.0,715.68,558.75
2016,7,31,16,30,735.0,96.0,1.6,17.0,482.0,664.88,525.29
2016,7,31,16,45,713.5,90.0,1.65,17.0,432.5,613.25,489.12
2016,7,31,17,0,692.0,84.0,1.7,17.0,383.0,559.25,449.07
2016,7,31,17,15,654.5,78.5,1.75,16.5,332.0,496.6,401.59
2016,7,31,17,30,617.0,73.0,1.8,16.0,281.0,436.18,353.94
2016,7,31,17,45,571.5,65.0,1.9,16.0,232.0,371.52,300.49
2016,7,31,18,0,526.0,57.0,2.0,16.0,183.0,310.72,248.2
2016,7,31,18,15,449.0,48.5,2.05,15.5,137.0,241.48,188.2
2016,7,31,18,30,372.0,40.0,2.1,15.0,91.0,180.37,133.96
2016,7,31,18,45,260.5,27.5,2.15,15.0,56.0,114.59,72.51
2016,7,31,19,0,149.0,15.0,2.2,15.0,21.0,45.99,0.0
2016,7,31,19,15,74.5,7.5,2.15,15.0,10.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,161.0,13.0,1.0,14.0,18.0,12.39,0.0
2016,8,1,5,45,288.0,23.5,1.0,14.5,53.5,18.45,8.22
2016,8,1,6,0,415.0,34.0,1.0,15.0,89.0,26.06,16.89
2016,8,1,6,15,492.0,41.0,1.0,15.0,134.5,30.18,21.04
2016,8,1,6,30,569.0,48.0,1.0,15.0,180.0,34.13,24.83
2016,8,1,6,45,284.5,61.0,1.0,15.5,127.0,43.33,33.07
2016,8,1,7,0,0.0,74.0,1.0,16.0,74.0,68.11,54.89
2016,8,1,7,15,0.0,90.0,0.95,16.0,90.0,82.31,64.01
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,96.67,75.73
2016,8,1,7,45,0.0,127.5,0.9,16.5,127.5,115.8,91.03
2016,8,1,8,0,0.0,149.0,0.9,17.0,149.0,135.09,106.18
2016,8,1,8,15,11.5,185.5,0.9,17.0,192.5,170.5,133.89
2016,8,1,8,30,23.0,222.0,0.9,17.0,236.0,207.54,162.55
2016,8,1,8,45,33.0,250.0,0.95,17.5,271.5,234.31,182.66
2016,8,1,9,0,43.0,278.0,1.0,18.0,307.0,266.78,207.04
2016,8,1,9,15,92.5,316.0,1.05,18.0,384.0,329.15,254.42
2016,8,1,9,30,142.0,354.0,1.1,18.0,461.0,395.66,304.23
2016,8,1,9,45,165.0,372.0,1.2,18.5,502.5,436.57,333.98
2016,8,1,10,0,188.0,390.0,1.3,19.0,544.0,479.65,365.15
2016,8,1,10,15,180.5,406.0,1.4,19.0,558.0,501.54,380.85
2016,8,1,10,30,173.0,422.0,1.5,19.0,572.0,522.54,395.9
2016,8,1,10,45,219.0,427.5,1.65,19.0,622.0,575.1,434.97
2016,8,1,11,0,265.0,433.0,1.8,19.0,672.0,633.66,477.69
2016,8,1,11,15,588.5,269.0,1.95,19.0,812.0,774.52,585.79
2016,8,1,11,30,912.0,105.0,2.1,19.0,952.0,918.07,685.77
2016,8,1,11,45,915.0,104.5,2.25,19.5,960.5,946.73,703.24
2016,8,1,12,0,918.0,104.0,2.4,20.0,969.0,972.36,719.87
2016,8,1,12,15,591.5,281.0,2.6,20.0,838.5,866.66,648.52
2016,8,1,12,30,265.0,458.0,2.8,20.0,708.0,729.19,545.45
2016,8,1,12,45,293.0,446.0,3.0,20.0,720.0,752.69,564.95
2016,8,1,13,0,321.0,434.0,3.2,20.0,732.0,775.14,582.6
2016,8,1,13,15,618.5,266.5,3.35,19.5,829.5,920.04,694.99
2016,8,1,13,30,916.0,99.0,3.5,19.0,927.0,1033.9,774.86
2016,8,1,13,45,914.0,97.0,3.65,19.0,906.0,1028.73,772.23
2016,8,1,14,0,912.0,95.0,3.8,19.0,885.0,1019.95,768.27
2016,8,1,14,15,906.0,93.5,3.9,19.0,856.0,1004.19,759.31
2016,8,1,14,30,900.0,92.0,4.0,19.0,827.0,985.03,748.11
2016,8,1,14,45,893.5,90.0,4.1,19.0,793.0,961.58,733.97
2016,8,1,15,0,887.0,88.0,4.2,19.0,759.0,935.0,717.63
2016,8,1,15,15,876.5,86.0,4.2,18.5,718.5,901.82,697.38
2016,8,1,15,30,866.0,84.0,4.2,18.0,678.0,866.07,675.15
2016,8,1,15,45,852.0,82.0,4.25,18.0,633.5,825.0,647.79
2016,8,1,16,0,838.0,80.0,4.3,18.0,589.0,782.05,618.76
2016,8,1,16,15,820.0,77.0,4.3,17.5,541.0,733.21,585.95
2016,8,1,16,30,802.0,74.0,4.3,17.0,493.0,688.39,555.53
2016,8,1,16,45,775.5,71.5,4.3,17.0,442.0,632.14,514.65
2016,8,1,17,0,749.0,69.0,4.3,17.0,391.0,576.2,471.54
2016,8,1,17,15,715.0,65.0,4.25,16.5,339.5,514.65,422.89
2016,8,1,17,30,681.0,61.0,4.2,16.0,288.0,454.83,373.9
2016,8,1,17,45,627.5,56.0,4.2,15.5,237.5,386.32,316.16
2016,8,1,18,0,574.0,51.0,4.2,15.0,187.0,324.39,261.84
2016,8,1,18,15,497.5,43.5,4.1,15.0,140.0,253.99,198.96
2016,8,1,18,30,421.0,36.0,4.0,15.0,93.0,191.7,142.2
2016,8,1,18,45,291.5,25.0,3.95,15.0,57.0,119.98,74.08
2016,8,1,19,0,162.0,14.0,3.9,15.0,21.0,47.59,0.0
2016,8,1,19,15,81.0,7.0,3.8,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,6.5,2.2,13.0,8.5,0.0,0.0
2016,8,2,5,30,124.0,13.0,2.2,13.0,17.0,12.39,0.0
2016,8,2,5,45,261.0,25.0,2.25,13.5,53.0,19.95,9.0
2016,8,2,6,0,398.0,37.0,2.3,14.0,89.0,28.9,19.35
2016,8,2,6,15,480.5,45.0,2.25,14.0,135.5,33.72,24.21
2016,8,2,6,30,563.0,53.0,2.2,14.0,182.0,38.34,28.64
2016,8,2,6,45,281.5,61.5,2.2,14.5,126.0,43.74,33.54
2016,8,2,7,0,0.0,70.0,2.2,15.0,70.0,64.73,52.11
2016,8,2,7,15,0.0,91.5,2.25,15.0,91.5,83.52,65.34
2016,8,2,7,30,0.0,113.0,2.3,15.0,113.0,102.48,81.0
2016,8,2,7,45,2.0,137.5,2.35,15.5,138.5,124.45,98.67
2016,8,2,8,0,4.0,162.0,2.4,16.0,164.0,146.88,116.42
2016,8,2,8,15,7.5,180.0,2.45,16.0,184.5,164.7,130.42
2016,8,2,8,30,11.0,198.0,2.5,16.0,205.0,183.05,144.79
2016,8,2,8,45,19.0,228.0,2.6,16.5,241.0,214.03,168.84
2016,8,2,9,0,27.0,258.0,2.7,17.0,277.0,242.76,190.86
2016,8,2,9,15,26.5,270.5,2.8,17.0,290.0,257.05,201.76
2016,8,2,9,30,26.0,283.0,2.9,17.0,303.0,271.31,212.62
2016,8,2,9,45,48.0,325.0,3.0,17.5,363.5,325.3,254.01
2016,8,2,10,0,70.0,367.0,3.1,18.0,424.0,382.11,296.84
2016,8,2,10,15,80.0,387.0,3.2,18.0,454.5,413.37,320.3
2016,8,2,10,30,90.0,407.0,3.3,18.0,485.0,445.64,344.49
2016,8,2,10,45,96.0,421.0,3.45,18.5,506.0,470.12,362.08
2016,8,2,11,0,102.0,435.0,3.6,19.0,527.0,494.99,379.87
2016,8,2,11,15,136.0,448.5,3.7,19.0,573.5,548.18,419.81
2016,8,2,11,30,170.0,462.0,3.8,19.0,620.0,599.93,458.27
2016,8,2,11,45,203.5,462.5,3.9,19.0,653.0,640.2,488.34
2016,8,2,12,0,237.0,463.0,4.0,19.0,686.0,681.37,518.97
2016,8,2,12,15,169.0,461.0,4.05,19.0,620.0,622.89,474.86
2016,8,2,12,30,101.0,459.0,4.1,19.0,554.0,551.49,421.22
2016,8,2,12,45,173.0,456.0,4.2,19.0,617.5,634.3,484.61
2016,8,2,13,0,245.0,453.0,4.3,19.0,681.0,718.95,547.65
2016,8,2,13,15,167.0,442.0,4.35,19.0,596.5,622.79,476.39
2016,8,2,13,30,89.0,431.0,4.4,19.0,512.0,523.44,401.99
2016,8,2,13,45,209.5,411.0,4.5,19.0,594.5,638.19,491.75
2016,8,2,14,0,330.0,391.0,4.6,19.0,677.0,751.15,577.45
2016,8,2,14,15,272.5,389.5,4.65,19.0,620.5,691.71,533.25
2016,8,2,14,30,215.0,388.0,4.7,19.0,564.0,619.37,480.03
2016,8,2,14,45,175.0,371.0,4.8,19.0,510.5,560.86,436.95
2016,8,2,15,0,135.0,354.0,4.9,19.0,457.0,503.07,393.62
2016,8,2,15,15,157.0,333.5,4.95,19.0,446.0,499.1,392.61
2016,8,2,15,30,179.0,313.0,5.0,19.0,435.0,493.22,389.96
2016,8,2,15,45,179.5,290.5,5.1,19.0,406.0,464.72,369.4
2016,8,2,16,0,180.0,268.0,5.2,19.0,377.0,435.47,348.07
2016,8,2,16,15,145.5,244.5,5.25,18.5,328.0,377.16,303.24
2016,8,2,16,30,111.0,221.0,5.3,18.0,279.0,321.06,259.35
2016,8,2,16,45,78.0,192.5,5.35,18.0,231.5,253.19,204.81
2016,8,2,17,0,45.0,164.0,5.4,18.0,184.0,198.26,159.91
2016,8,2,17,15,39.0,143.5,5.4,17.5,159.0,171.57,138.49
2016,8,2,17,30,33.0,123.0,5.4,17.0,134.0,145.37,117.02
2016,8,2,17,45,274.0,91.5,5.45,17.0,157.5,242.06,198.1
2016,8,2,18,0,515.0,60.0,5.5,17.0,181.0,308.28,248.22
2016,8,2,18,15,431.0,51.0,5.45,16.5,134.5,236.39,184.74
2016,8,2,18,30,347.0,42.0,5.4,16.0,88.0,173.36,128.38
2016,8,2,18,45,214.0,28.5,5.35,15.5,52.5,101.09,60.59
2016,8,2,19,0,81.0,15.0,5.3,15.0,17.0,31.31,0.0
2016,8,2,19,15,40.5,7.5,5.15,15.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,12.0,2.7,14.0,15.0,11.44,0.0
2016,8,3,5,45,226.5,25.0,2.75,14.5,50.0,20.05,8.55
2016,8,3,6,0,364.0,38.0,2.8,15.0,85.0,29.94,20.09
2016,8,3,6,15,449.5,47.5,2.7,15.0,131.5,36.02,26.1
2016,8,3,6,30,535.0,57.0,2.6,15.0,178.0,41.81,31.57
2016,8,3,6,45,267.5,67.5,2.55,15.5,128.0,48.15,37.3
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,71.36,57.74
2016,8,3,7,15,3.0,109.5,2.4,16.0,111.0,98.21,77.3
2016,8,3,7,30,6.0,141.0,2.3,16.0,144.0,125.73,99.7
2016,8,3,7,45,5.5,152.5,2.2,16.5,155.5,137.32,108.65
2016,8,3,8,0,5.0,164.0,2.1,17.0,167.0,148.74,117.38
2016,8,3,8,15,8.0,181.5,2.05,17.0,186.5,166.08,130.93
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,183.88,144.75
2016,8,3,8,45,13.0,214.5,2.0,17.5,223.0,199.99,156.88
2016,8,3,9,0,15.0,230.0,2.0,18.0,240.0,216.38,169.13
2016,8,3,9,15,29.5,271.0,2.05,18.0,292.5,259.03,202.16
2016,8,3,9,30,44.0,312.0,2.1,18.0,345.0,306.63,238.59
2016,8,3,9,45,474.0,209.5,2.2,18.5,592.5,480.22,375.59
2016,8,3,10,0,904.0,107.0,2.3,19.0,840.0,695.89,537.96
2016,8,3,10,15,527.5,263.5,2.4,19.0,695.5,618.59,475.9
2016,8,3,10,30,151.0,420.0,2.5,19.0,551.0,504.68,385.47
2016,8,3,10,45,138.0,430.5,2.7,19.0,552.5,514.6,393.37
2016,8,3,11,0,125.0,441.0,2.9,19.0,554.0,523.22,399.55
2016,8,3,11,15,293.0,407.0,3.1,19.0,677.0,647.83,495.06
2016,8,3,11,30,461.0,373.0,3.3,19.0,800.0,783.14,595.22
2016,8,3,11,45,422.5,390.5,3.5,19.5,784.5,782.5,592.52
2016,8,3,12,0,384.0,408.0,3.7,20.0,769.0,772.8,584.46
2016,8,3,12,15,258.5,437.5,3.85,19.5,680.5,693.91,526.77
2016,8,3,12,30,133.0,467.0,4.0,19.0,592.0,600.7,457.47
2016,8,3,12,45,104.0,451.5,4.15,19.0,549.0,551.1,421.49
2016,8,3,13,0,75.0,436.0,4.3,19.0,506.0,509.58,390.71
2016,8,3,13,15,102.0,439.0,4.45,19.0,532.5,542.69,416.95
2016,8,3,13,30,129.0,442.0,4.6,19.0,559.0,587.93,451.64
2016,8,3,13,45,227.5,417.0,4.8,19.0,616.0,662.93,511.04
2016,8,3,14,0,326.0,392.0,5.0,19.0,673.0,748.5,577.17
2016,8,3,14,15,226.5,390.0,5.1,18.5,582.5,633.98,492.58
2016,8,3,14,30,127.0,388.0,5.2,18.0,492.0,533.82,416.8
2016,8,3,14,45,98.5,361.0,5.35,18.0,439.5,463.78,364.31
2016,8,3,15,0,70.0,334.0,5.5,18.0,387.0,407.51,321.25
2016,8,3,15,15,61.0,310.0,5.55,18.0,354.0,373.2,295.26
2016,8,3,15,30,52.0,286.0,5.6,18.0,321.0,339.04,269.09
2016,8,3,15,45,48.5,264.5,5.7,18.0,295.5,312.59,248.98
2016,8,3,16,0,45.0,243.0,5.8,18.0,270.0,286.14,228.68
2016,8,3,16,15,31.0,212.5,5.85,17.5,230.5,241.57,193.62
2016,8,3,16,30,17.0,182.0,5.9,17.0,191.0,189.5,151.89
2016,8,3,16,45,10.0,160.0,5.95,17.0,165.5,162.23,129.85
2016,8,3,17,0,3.0,138.0,6.0,17.0,140.0,135.55,108.02
2016,8,3,17,15,1.5,120.0,6.0,16.5,121.0,117.0,93.05
2016,8,3,17,30,0.0,102.0,6.0,16.0,102.0,98.58,77.91
2016,8,3,17,45,273.5,79.5,6.0,16.0,142.5,236.24,194.26
2016,8,3,18,0,547.0,57.0,6.0,16.0,183.0,318.4,257.37
2016,8,3,18,15,463.0,48.0,5.9,15.5,135.5,244.88,191.86
2016,8,3,18,30,379.0,39.0,5.8,15.0,88.0,180.31,133.47
2016,8,3,18,45,240.5,26.5,5.75,15.0,52.5,105.83,61.03
2016,8,3,19,0,102.0,14.0,5.7,15.0,17.0,34.62,0.0
2016,8,3,19,15,51.0,7.0,5.6,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,96.0,12.0,4.0,14.0,14.0,11.44,0.0
2016,8,4,5,45,237.0,24.0,3.85,14.0,49.0,19.22,7.46
2016,8,4,6,0,378.0,36.0,3.7,14.0,84.0,28.21,18.63
2016,8,4,6,15,462.0,45.0,3.6,14.0,130.5,33.93,24.34
2016,8,4,6,30,546.0,54.0,3.5,14.0,177.0,39.38,29.53
2016,8,4,6,45,273.0,58.0,3.4,14.5,119.5,41.28,31.32
2016,8,4,7,0,0.0,62.0,3.3,15.0,62.0,57.66,45.85
2016,8,4,7,15,0.0,74.5,3.25,15.0,74.5,69.11,53.22
2016,8,4,7,30,0.0,87.0,3.2,15.0,87.0,80.4,62.57
2016,8,4,7,45,0.0,104.0,3.2,15.5,104.0,95.66,74.96
2016,8,4,8,0,0.0,121.0,3.2,16.0,121.0,111.01,87.25
2016,8,4,8,15,0.0,136.5,3.25,16.0,136.5,125.16,98.57
2016,8,4,8,30,0.0,152.0,3.3,16.0,152.0,139.4,109.87
2016,8,4,8,45,2.0,170.0,3.4,16.5,171.5,156.72,123.35
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,174.39,136.97
2016,8,4,9,15,29.0,254.5,3.55,17.0,276.5,244.57,192.56
2016,8,4,9,30,54.0,321.0,3.6,17.0,362.0,320.04,251.33
2016,8,4,9,45,53.5,336.0,3.7,17.0,378.0,338.47,265.16
2016,8,4,10,0,53.0,351.0,3.8,17.0,394.0,356.87,279.07
2016,8,4,10,15,163.0,378.0,3.9,17.0,516.5,464.61,363.32
2016,8,4,10,30,273.0,405.0,4.0,17.0,639.0,583.56,454.0
2016,8,4,10,45,234.5,423.5,4.15,17.0,629.0,584.15,453.16
2016,8,4,11,0,196.0,442.0,4.3,17.0,619.0,582.84,451.39
2016,8,4,11,15,553.0,279.5,4.4,17.0,788.5,754.52,588.12
2016,8,4,11,30,910.0,117.0,4.5,17.0,958.0,928.09,715.08
2016,8,4,11,45,908.5,119.5,4.6,17.0,964.5,955.66,733.65
2016,8,4,12,0,907.0,122.0,4.7,17.0,971.0,980.05,751.08
2016,8,4,12,15,633.0,272.0,4.75,17.0,865.0,898.65,692.87
2016,8,4,12,30,359.0,422.0,4.8,17.0,759.0,785.79,604.32
2016,8,4,12,45,319.5,432.5,4.85,17.0,730.5,766.16,590.05
2016,8,4,13,0,280.0,443.0,4.9,17.0,702.0,744.35,573.61
2016,8,4,13,15,221.0,444.0,4.95,17.0,646.5,679.8,525.72
2016,8,4,13,30,162.0,445.0,5.0,17.0,591.0,624.67,484.06
2016,8,4,13,45,172.5,432.5,5.05,17.0,584.5,624.37,485.2
2016,8,4,14,0,183.0,420.0,5.1,17.0,578.0,623.01,485.37
2016,8,4,14,15,166.0,405.0,5.1,17.0,544.5,590.61,461.45
2016,8,4,14,30,149.0,390.0,5.1,17.0,511.0,557.73,437.14
2016,8,4,14,45,151.5,371.5,5.15,17.0,490.0,539.45,424.55
2016,8,4,15,0,154.0,353.0,5.2,17.0,469.0,520.28,411.19
2016,8,4,15,15,84.0,291.0,5.25,16.5,354.0,373.51,297.73
2016,8,4,15,30,14.0,229.0,5.3,16.0,239.0,233.58,185.79
2016,8,4,15,45,13.0,215.5,5.35,16.0,224.5,219.37,175.04
2016,8,4,16,0,12.0,202.0,5.4,16.0,210.0,205.21,164.07
2016,8,4,16,15,6.0,151.5,5.4,16.0,155.5,149.31,118.74
2016,8,4,16,30,0.0,101.0,5.4,16.0,101.0,94.72,73.79
2016,8,4,16,45,0.0,86.0,5.45,16.0,86.0,80.24,61.98
2016,8,4,17,0,0.0,71.0,5.5,16.0,71.0,66.07,50.28
2016,8,4,17,15,0.0,61.5,5.5,15.5,61.5,57.19,43.03
2016,8,4,17,30,0.0,52.0,5.5,15.0,52.0,48.33,35.65
2016,8,4,17,45,279.0,52.5,5.5,15.0,115.5,206.07,170.04
2016,8,4,18,0,558.0,53.0,5.5,15.0,179.0,318.05,257.59
2016,8,4,18,15,475.0,44.5,5.4,14.5,132.5,245.02,192.11
2016,8,4,18,30,392.0,36.0,5.3,14.0,86.0,180.92,133.64
2016,8,4,18,45,254.0,24.0,5.25,14.0,50.5,105.88,57.98
2016,8,4,19,0,116.0,12.0,5.2,14.0,15.0,35.47,0.0
2016,8,4,19,15,58.0,6.0,5.1,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,3.1,14.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,3.1,14.0,13.0,10.48,0.0
2016,8,5,5,45,211.5,24.5,3.1,14.5,46.5,19.81,7.2
2016,8,5,6,0,345.0,38.0,3.1,15.0,80.0,30.21,20.19
2016,8,5,6,15,432.0,47.5,3.0,15.0,126.5,36.27,26.26
2016,8,5,6,30,519.0,57.0,2.9,15.0,173.0,42.04,31.75
2016,8,5,6,45,259.5,64.0,2.8,15.0,122.0,45.69,35.18
2016,8,5,7,0,0.0,71.0,2.7,15.0,71.0,65.48,52.77
2016,8,5,7,15,0.0,97.0,2.6,15.0,97.0,87.91,69.06
2016,8,5,7,30,0.0,123.0,2.5,15.0,123.0,110.57,87.79
2016,8,5,7,45,1.0,140.5,2.45,15.5,141.0,126.67,100.58
2016,8,5,8,0,2.0,158.0,2.4,16.0,159.0,143.0,113.37
2016,8,5,8,15,7.0,179.5,2.25,16.0,183.5,164.06,129.93
2016,8,5,8,30,12.0,201.0,2.1,16.0,208.0,185.88,146.98
2016,8,5,8,45,13.5,216.0,2.0,16.5,224.5,201.46,158.68
2016,8,5,9,0,15.0,231.0,1.9,17.0,241.0,217.24,170.43
2016,8,5,9,15,14.0,237.0,1.85,17.0,247.0,224.01,175.36
2016,8,5,9,30,13.0,243.0,1.8,17.0,253.0,230.57,180.11
2016,8,5,9,45,10.0,226.0,1.8,17.5,234.0,214.88,167.18
2016,8,5,10,0,7.0,209.0,1.8,18.0,215.0,198.47,153.79
2016,8,5,10,15,11.0,244.5,1.85,18.0,254.0,234.77,181.99
2016,8,5,10,30,15.0,280.0,1.9,18.0,293.0,271.7,210.23
2016,8,5,10,45,21.5,315.5,1.95,18.0,335.0,311.26,240.25
2016,8,5,11,0,28.0,351.0,2.0,18.0,377.0,355.15,273.21
2016,8,5,11,15,57.0,396.5,2.1,18.0,449.5,426.72,327.17
2016,8,5,11,30,86.0,442.0,2.2,18.0,522.0,501.02,382.11
2016,8,5,11,45,76.5,438.5,2.3,18.5,510.0,494.29,375.98
2016,8,5,12,0,67.0,435.0,2.4,19.0,498.0,486.61,369.66
2016,8,5,12,15,86.0,446.5,2.65,19.0,527.5,520.57,395.69
2016,8,5,12,30,105.0,458.0,2.9,19.0,557.0,555.09,421.84
2016,8,5,12,45,112.5,456.5,3.15,19.0,561.5,575.66,437.54
2016,8,5,13,0,120.0,455.0,3.4,19.0,566.0,586.07,446.1
2016,8,5,13,15,109.0,443.5,3.65,19.0,543.0,554.94,424.14
2016,8,5,13,30,98.0,432.0,3.9,19.0,520.0,534.31,409.7
2016,8,5,13,45,91.5,417.5,4.15,19.0,498.5,514.43,395.84
2016,8,5,14,0,85.0,403.0,4.4,19.0,477.0,494.05,381.61
2016,8,5,14,15,179.5,388.5,4.55,18.5,536.5,586.39,455.43
2016,8,5,14,30,274.0,374.0,4.7,18.0,596.0,675.64,525.77
2016,8,5,14,45,359.0,327.5,4.85,18.0,605.0,703.27,550.23
2016,8,5,15,0,444.0,281.0,5.0,18.0,614.0,738.43,580.24
2016,8,5,15,15,335.5,293.0,5.1,18.0,536.5,630.23,498.49
2016,8,5,15,30,227.0,305.0,5.2,18.0,459.0,527.22,419.11
2016,8,5,15,45,242.5,280.0,5.3,18.0,434.0,519.24,415.01
2016,8,5,16,0,258.0,255.0,5.4,18.0,409.0,496.56,399.31
2016,8,5,16,15,243.5,233.5,5.45,17.5,369.0,452.43,366.46
2016,8,5,16,30,229.0,212.0,5.5,17.0,329.0,408.59,333.24
2016,8,5,16,45,420.5,159.0,5.55,17.0,346.0,482.02,396.33
2016,8,5,17,0,612.0,106.0,5.6,17.0,363.0,530.62,437.71
2016,8,5,17,15,567.5,98.0,5.55,16.5,311.5,464.5,384.15
2016,8,5,17,30,523.0,90.0,5.5,16.0,260.0,401.42,331.85
2016,8,5,17,45,456.0,81.0,5.5,15.5,210.0,326.94,268.71
2016,8,5,18,0,389.0,72.0,5.5,15.0,160.0,262.84,212.68
2016,8,5,18,15,304.0,58.5,5.45,15.0,116.0,193.71,151.7
2016,8,5,18,30,219.0,45.0,5.4,15.0,72.0,134.2,98.78
2016,8,5,18,45,121.5,27.5,5.35,15.0,41.0,73.31,36.93
2016,8,5,19,0,24.0,10.0,5.3,15.0,10.0,14.47,0.0
2016,8,5,19,15,12.0,5.0,5.2,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,4.6,14.0,11.0,9.53,0.0
2016,8,6,5,45,155.5,25.5,4.6,14.0,42.5,20.08,6.6
2016,8,6,6,0,273.0,41.0,4.6,14.0,74.0,31.8,21.56
2016,8,6,6,15,361.0,52.5,4.6,14.0,118.5,39.85,29.48
2016,8,6,6,30,449.0,64.0,4.6,14.0,163.0,48.29,37.41
2016,8,6,6,45,508.0,73.0,4.6,14.5,213.0,52.96,41.7
2016,8,6,7,0,567.0,82.0,4.6,15.0,263.0,57.36,45.57
2016,8,6,7,15,283.5,81.0,4.6,15.0,171.5,67.32,45.06
2016,8,6,7,30,0.0,80.0,4.6,15.0,80.0,74.29,57.45
2016,8,6,7,45,0.0,99.5,4.65,15.5,99.5,91.72,71.74
2016,8,6,8,0,0.0,119.0,4.7,16.0,119.0,109.24,85.89
2016,8,6,8,15,0.0,123.5,4.75,16.0,123.5,113.73,89.29
2016,8,6,8,30,0.0,128.0,4.8,16.0,128.0,118.14,92.63
2016,8,6,8,45,0.0,139.0,4.85,16.0,139.0,128.35,100.71
2016,8,6,9,0,0.0,150.0,4.9,16.0,150.0,138.6,108.78
2016,8,6,9,15,2.5,170.5,4.95,16.0,172.5,158.74,124.85
2016,8,6,9,30,5.0,191.0,5.0,16.0,195.0,179.27,141.16
2016,8,6,9,45,5.5,192.0,5.1,16.5,196.5,181.21,142.2
2016,8,6,10,0,6.0,193.0,5.2,17.0,198.0,183.14,143.27
2016,8,6,10,15,8.5,220.0,5.25,17.0,227.5,210.47,164.88
2016,8,6,10,30,11.0,247.0,5.3,17.0,257.0,238.21,186.66
2016,8,6,10,45,14.0,271.5,5.4,17.0,284.0,264.43,207.18
2016,8,6,11,0,17.0,296.0,5.5,17.0,311.0,291.08,227.95
2016,8,6,11,15,18.5,311.0,5.55,17.0,328.0,307.9,240.93
2016,8,6,11,30,20.0,326.0,5.6,17.0,345.0,324.9,254.05
2016,8,6,11,45,72.0,394.5,5.65,17.0,462.5,447.15,349.75
2016,8,6,12,0,124.0,463.0,5.7,17.0,580.0,576.14,448.07
2016,8,6,12,15,163.0,464.0,5.7,17.0,617.0,621.27,482.64
2016,8,6,12,30,202.0,465.0,5.7,17.0,654.0,667.1,517.79
2016,8,6,12,45,207.5,460.5,5.75,17.0,653.5,674.29,523.5
2016,8,6,13,0,213.0,456.0,5.8,17.0,653.0,680.51,528.71
2016,8,6,13,15,140.0,434.0,5.85,17.0,562.5,588.39,458.49
2016,8,6,13,30,67.0,412.0,5.9,17.0,472.0,482.19,376.57
2016,8,6,13,45,89.0,412.0,6.0,17.0,490.0,506.31,396.59
2016,8,6,14,0,111.0,412.0,6.1,17.0,508.0,543.08,425.75
2016,8,6,14,15,75.0,372.0,6.2,17.0,435.5,452.27,356.07
2016,8,6,14,30,39.0,332.0,6.3,17.0,363.0,374.91,295.74
2016,8,6,14,45,63.0,336.0,6.45,17.0,384.0,403.24,319.57
2016,8,6,15,0,87.0,340.0,6.6,17.0,405.0,430.73,342.53
2016,8,6,15,15,56.5,296.5,6.7,17.0,338.0,354.92,282.93
2016,8,6,15,30,26.0,253.0,6.8,17.0,271.0,269.08,214.52
2016,8,6,15,45,31.5,243.5,6.95,17.0,263.5,275.55,220.63
2016,8,6,16,0,37.0,234.0,7.1,17.0,256.0,270.23,217.21
2016,8,6,16,15,26.0,206.0,7.15,16.5,221.0,221.31,178.23
2016,8,6,16,30,15.0,178.0,7.2,16.0,186.0,184.18,148.36
2016,8,6,16,45,24.0,167.0,7.25,16.0,178.0,179.69,145.41
2016,8,6,17,0,33.0,156.0,7.3,16.0,170.0,182.22,148.11
2016,8,6,17,15,27.5,136.0,7.3,15.5,146.5,156.95,127.45
2016,8,6,17,30,22.0,116.0,7.3,15.0,123.0,126.19,101.83
2016,8,6,17,45,268.5,87.0,7.3,15.0,147.5,233.62,192.81
2016,8,6,18,0,515.0,58.0,7.3,15.0,172.0,303.75,246.41
2016,8,6,18,15,424.5,48.5,7.3,14.5,125.5,229.16,179.68
2016,8,6,18,30,334.0,39.0,7.3,14.0,79.0,164.27,120.63
2016,8,6,18,45,194.0,25.0,7.3,14.0,45.5,88.46,40.67
2016,8,6,19,0,54.0,11.0,7.3,14.0,12.0,21.51,0.0
2016,8,6,19,15,27.0,5.5,7.25,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,70.0,10.0,6.4,14.0,11.0,9.53,0.0
2016,8,7,5,45,217.0,23.0,6.45,14.0,45.0,18.62,4.82
2016,8,7,6,0,364.0,36.0,6.5,14.0,79.0,28.61,18.74
2016,8,7,6,15,454.5,44.5,6.4,14.0,125.5,33.86,24.16
2016,8,7,6,30,545.0,53.0,6.3,14.0,172.0,38.89,29.02
2016,8,7,6,45,292.0,85.5,6.25,14.5,151.5,61.96,49.69
2016,8,7,7,0,39.0,118.0,6.2,15.0,131.0,97.71,81.29
2016,8,7,7,15,44.5,139.0,6.15,15.0,156.0,116.78,92.4
2016,8,7,7,30,50.0,160.0,6.1,15.0,181.0,139.14,109.77
2016,8,7,7,45,30.5,165.5,6.05,15.5,179.0,146.95,116.41
2016,8,7,8,0,11.0,171.0,6.0,16.0,177.0,155.69,123.91
2016,8,7,8,15,54.5,214.5,5.95,16.0,247.0,201.61,159.83
2016,8,7,8,30,98.0,258.0,5.9,16.0,317.0,257.26,203.9
2016,8,7,8,45,80.0,273.0,5.9,16.5,323.5,271.58,215.36
2016,8,7,9,0,62.0,288.0,5.9,17.0,330.0,283.74,224.71
2016,8,7,9,15,47.0,290.0,5.85,17.0,323.0,284.28,224.91
2016,8,7,9,30,32.0,292.0,5.8,17.0,316.0,282.78,223.31
2016,8,7,9,45,124.5,337.0,5.8,17.0,436.5,382.18,302.36
2016,8,7,10,0,217.0,382.0,5.8,17.0,557.0,492.33,388.47
2016,8,7,10,15,573.0,242.5,5.8,17.0,727.0,632.07,502.53
2016,8,7,10,30,929.0,103.0,5.8,17.0,897.0,793.36,628.28
2016,8,7,10,45,936.0,103.0,5.85,17.5,921.0,837.69,658.42
2016,8,7,11,0,943.0,103.0,5.9,18.0,945.0,879.78,687.16
2016,8,7,11,15,946.5,103.5,5.9,18.0,960.5,916.9,713.19
2016,8,7,11,30,950.0,104.0,5.9,18.0,976.0,951.16,737.09
2016,8,7,11,45,953.5,103.0,5.9,18.0,984.5,980.93,757.75
2016,8,7,12,0,957.0,102.0,5.9,18.0,993.0,1007.52,776.17
2016,8,7,12,15,957.5,102.0,5.9,18.0,993.5,1028.91,790.99
2016,8,7,12,30,958.0,102.0,5.9,18.0,994.0,1046.78,803.44
2016,8,7,12,45,957.5,101.0,5.95,18.5,987.0,1059.0,810.84
2016,8,7,13,0,957.0,100.0,6.0,19.0,980.0,1067.5,815.77
2016,8,7,13,15,954.5,99.5,6.05,19.0,964.5,1070.74,818.8
2016,8,7,13,30,952.0,99.0,6.1,19.0,949.0,1070.19,819.37
2016,8,7,13,45,948.5,97.5,6.2,19.0,926.5,1063.78,816.35
2016,8,7,14,0,945.0,96.0,6.3,19.0,904.0,1053.6,810.84
2016,8,7,14,15,939.0,95.0,6.4,18.5,874.0,1037.82,803.05
2016,8,7,14,30,933.0,94.0,6.5,18.0,844.0,1018.51,792.77
2016,8,7,14,45,924.0,92.5,6.6,18.0,807.5,992.36,776.05
2016,8,7,15,0,915.0,91.0,6.7,18.0,771.0,963.08,757.03
2016,8,7,15,15,903.5,89.0,6.75,18.0,729.0,928.0,733.45
2016,8,7,15,30,892.0,87.0,6.8,18.0,687.0,890.3,707.8
2016,8,7,15,45,875.5,85.5,6.85,18.0,640.0,846.56,677.43
2016,8,7,16,0,859.0,84.0,6.9,18.0,593.0,801.03,645.41
2016,8,7,16,15,838.5,81.0,6.9,17.5,542.5,754.74,613.43
2016,8,7,16,30,818.0,78.0,6.9,17.0,492.0,701.63,575.55
2016,8,7,16,45,787.5,75.0,6.9,17.0,439.0,641.03,529.97
2016,8,7,17,0,757.0,72.0,6.9,17.0,386.0,581.07,481.9
2016,8,7,17,15,718.5,67.5,6.85,16.5,332.5,515.64,428.69
2016,8,7,17,30,680.0,63.0,6.8,16.0,279.0,452.38,375.46
2016,8,7,17,45,618.5,57.5,6.75,16.0,226.5,381.71,313.71
2016,8,7,18,0,557.0,52.0,6.7,16.0,174.0,314.48,253.34
2016,8,7,18,15,466.0,43.5,6.55,15.5,126.5,238.74,185.78
2016,8,7,18,30,375.0,35.0,6.4,15.0,79.0,172.86,125.41
2016,8,7,18,45,222.0,22.5,6.3,15.0,45.0,92.8,36.71
2016,8,7,19,0,69.0,10.0,6.2,15.0,11.0,23.51,0.0
2016,8,7,19,15,34.5,5.0,6.0,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,14.5,38.5,12.2,0.5
2016,8,8,6,0,385.0,32.0,5.9,15.0,77.0,25.0,15.52
2016,8,8,6,15,473.0,40.0,5.85,15.0,123.0,30.01,20.67
2016,8,8,6,30,561.0,48.0,5.8,15.0,169.0,34.8,25.27
2016,8,8,6,45,614.5,54.0,5.75,15.5,220.0,37.68,27.94
2016,8,8,7,0,668.0,60.0,5.7,16.0,271.0,44.36,33.86
2016,8,8,7,15,334.0,74.5,5.65,16.0,180.0,63.8,41.1
2016,8,8,7,30,0.0,89.0,5.6,16.0,89.0,82.04,63.76
2016,8,8,7,45,0.0,110.0,5.55,16.5,110.0,100.74,79.02
2016,8,8,8,0,0.0,131.0,5.5,17.0,131.0,119.58,94.15
2016,8,8,8,15,0.0,142.0,5.5,17.0,142.0,129.9,102.3
2016,8,8,8,30,0.0,153.0,5.5,17.0,153.0,140.24,110.42
2016,8,8,8,45,3.5,177.5,5.5,17.5,180.0,163.9,129.03
2016,8,8,9,0,7.0,202.0,5.5,18.0,207.0,188.14,147.91
2016,8,8,9,15,7.5,208.5,5.6,18.0,214.0,195.39,153.39
2016,8,8,9,30,8.0,215.0,5.7,18.0,221.0,202.65,158.9
2016,8,8,9,45,19.5,265.5,5.8,18.0,281.5,256.45,201.44
2016,8,8,10,0,31.0,316.0,5.9,18.0,342.0,311.44,244.44
2016,8,8,10,15,130.0,363.5,6.0,18.0,474.0,429.04,337.49
2016,8,8,10,30,229.0,411.0,6.1,18.0,606.0,555.51,435.53
2016,8,8,10,45,220.0,424.0,6.25,18.5,616.0,574.06,448.21
2016,8,8,11,0,211.0,437.0,6.4,19.0,626.0,591.44,460.2
2016,8,8,11,15,266.0,432.0,6.5,19.0,674.0,649.96,505.42
2016,8,8,11,30,321.0,427.0,6.6,19.0,722.0,707.43,549.52
2016,8,8,11,45,307.5,435.5,6.75,19.0,720.0,717.26,556.52
2016,8,8,12,0,294.0,444.0,6.9,19.0,718.0,725.36,562.4
2016,8,8,12,15,613.5,277.0,7.05,18.5,848.0,885.79,692.64
2016,8,8,12,30,933.0,110.0,7.2,18.0,978.0,1030.51,800.53
2016,8,8,12,45,933.0,109.0,7.35,18.0,970.5,1042.98,809.76
2016,8,8,13,0,933.0,108.0,7.5,18.0,963.0,1051.82,817.13
2016,8,8,13,15,930.0,107.5,7.6,18.0,948.0,1054.5,819.99
2016,8,8,13,30,927.0,107.0,7.7,18.0,933.0,1053.46,820.36
2016,8,8,13,45,923.5,105.0,7.8,18.0,910.5,1046.62,816.7
2016,8,8,14,0,920.0,103.0,7.9,18.0,888.0,1036.11,810.53
2016,8,8,14,15,913.5,102.0,7.9,18.0,858.5,1020.11,800.05
2016,8,8,14,30,907.0,101.0,7.9,18.0,829.0,1000.7,787.2
2016,8,8,14,45,898.5,99.0,7.95,18.0,793.0,974.96,770.0
2016,8,8,15,0,890.0,97.0,8.0,18.0,757.0,946.13,750.55
2016,8,8,15,15,878.0,95.0,8.0,17.5,715.0,911.23,727.76
2016,8,8,15,30,866.0,93.0,8.0,17.0,673.0,873.82,702.89
2016,8,8,15,45,581.5,168.5,8.0,17.0,546.0,700.86,571.41
2016,8,8,16,0,297.0,244.0,8.0,17.0,419.0,516.07,420.76
2016,8,8,16,15,291.0,223.5,7.9,16.5,383.0,478.01,392.48
2016,8,8,16,30,285.0,203.0,7.8,16.0,347.0,439.44,362.97
2016,8,8,16,45,158.0,177.5,7.75,16.0,256.0,301.62,249.01
2016,8,8,17,0,31.0,152.0,7.7,16.0,165.0,176.79,143.57
2016,8,8,17,15,25.5,132.0,7.6,15.5,142.0,151.6,123.0
2016,8,8,17,30,20.0,112.0,7.5,15.0,119.0,121.06,97.49
2016,8,8,17,45,289.0,80.5,7.45,15.0,144.0,244.16,201.5
2016,8,8,18,0,558.0,49.0,7.4,15.0,169.0,310.7,251.45
2016,8,8,18,15,467.0,41.0,7.25,15.0,122.5,235.66,183.43
2016,8,8,18,30,376.0,33.0,7.1,15.0,76.0,170.55,122.87
2016,8,8,18,45,188.0,16.5,7.0,15.0,38.0,76.43,23.09
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,14.5,37.0,12.27,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,74.0,25.11,15.54
2016,8,9,6,15,462.0,40.5,4.8,15.0,120.5,30.54,21.12
2016,8,9,6,30,552.0,49.0,4.7,15.0,167.0,35.73,26.09
2016,8,9,6,45,603.5,56.0,4.65,15.0,217.5,39.35,29.5
2016,8,9,7,0,655.0,63.0,4.6,15.0,268.0,42.76,32.59
2016,8,9,7,15,327.5,82.5,4.35,15.0,185.0,69.04,46.04
2016,8,9,7,30,0.0,102.0,4.1,15.0,102.0,93.05,73.26
2016,8,9,7,45,0.0,121.5,3.95,15.5,121.5,110.5,87.4
2016,8,9,8,0,0.0,141.0,3.8,16.0,141.0,128.1,101.45
2016,8,9,8,15,9.5,175.5,3.5,16.0,181.0,161.25,127.9
2016,8,9,8,30,19.0,210.0,3.2,16.0,221.0,195.79,155.23
2016,8,9,8,45,14.0,209.0,2.95,16.5,218.0,195.54,154.36
2016,8,9,9,0,9.0,208.0,2.7,17.0,215.0,194.33,152.74
2016,8,9,9,15,10.5,220.5,2.5,17.0,228.5,207.61,162.89
2016,8,9,9,30,12.0,233.0,2.3,17.0,242.0,221.08,173.11
2016,8,9,9,45,13.0,243.0,2.1,17.5,253.5,232.18,181.03
2016,8,9,10,0,14.0,253.0,1.9,18.0,265.0,243.38,188.96
2016,8,9,10,15,163.0,317.0,1.9,18.0,456.0,410.13,318.98
2016,8,9,10,30,312.0,381.0,1.9,18.0,647.0,591.8,453.48
2016,8,9,10,45,303.0,400.0,1.9,18.5,664.0,619.83,470.85
2016,8,9,11,0,294.0,419.0,1.9,19.0,681.0,646.65,488.21
2016,8,9,11,15,360.5,398.0,2.0,19.0,724.5,698.78,526.94
2016,8,9,11,30,427.0,377.0,2.1,19.0,768.0,758.5,570.32
