Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,11,45,402.0,392.5,2.25,19.0,763.0,767.53,576.27
2016,8,9,12,0,377.0,408.0,2.4,19.0,758.0,767.99,576.83
2016,8,9,12,15,347.5,422.0,2.55,19.0,744.5,765.89,575.43
2016,8,9,12,30,318.0,436.0,2.7,19.0,731.0,761.48,572.39
2016,8,9,12,45,616.5,275.5,2.9,19.5,842.0,913.41,686.99
2016,8,9,13,0,915.0,115.0,3.1,20.0,953.0,1041.06,773.04
2016,8,9,13,15,912.0,114.5,3.2,20.0,937.5,1043.68,774.89
2016,8,9,13,30,909.0,114.0,3.3,20.0,922.0,1042.66,775.64
2016,8,9,13,45,667.5,228.0,3.4,20.0,813.0,935.35,705.01
2016,8,9,14,0,426.0,342.0,3.5,20.0,704.0,808.01,612.36
2016,8,9,14,15,396.5,344.0,3.6,19.5,672.0,766.74,586.07
2016,8,9,14,30,367.0,346.0,3.7,19.0,640.0,736.56,566.34
2016,8,9,14,45,328.5,337.5,3.8,19.0,592.0,685.76,530.35
2016,8,9,15,0,290.0,329.0,3.9,19.0,544.0,635.1,494.0
2016,8,9,15,15,329.5,298.5,4.05,19.0,529.5,631.35,494.4
2016,8,9,15,30,369.0,268.0,4.2,19.0,515.0,623.88,491.73
2016,8,9,15,45,325.0,256.5,4.35,19.0,463.0,563.15,446.82
2016,8,9,16,0,281.0,245.0,4.5,19.0,411.0,504.29,402.73
2016,8,9,16,15,524.5,166.0,4.6,18.5,441.0,605.23,488.15
2016,8,9,16,30,768.0,87.0,4.7,18.0,471.0,674.21,545.97
2016,8,9,16,45,737.0,83.0,4.8,18.0,419.0,614.17,501.02
2016,8,9,17,0,706.0,79.0,4.9,18.0,367.0,557.27,456.48
2016,8,9,17,15,665.0,74.0,4.95,17.5,315.0,492.31,404.75
2016,8,9,17,30,624.0,69.0,5.0,17.0,263.0,429.94,353.23
2016,8,9,17,45,556.5,62.5,5.1,17.0,211.5,356.02,289.97
2016,8,9,18,0,489.0,56.0,5.2,17.0,160.0,288.33,230.25
2016,8,9,18,15,395.0,46.0,5.15,16.5,114.5,213.69,164.65
2016,8,9,18,30,301.0,36.0,5.1,16.0,69.0,149.34,106.25
2016,8,9,18,45,150.5,18.0,5.1,15.5,34.5,67.76,12.76
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,3.35,14.5,34.0,13.23,0.0
2016,8,10,6,0,301.0,34.0,3.3,15.0,68.0,27.07,17.11
2016,8,10,6,15,392.5,44.5,3.15,15.0,112.5,34.17,24.28
2016,8,10,6,30,484.0,55.0,3.0,15.0,157.0,40.9,30.66
2016,8,10,6,45,543.0,63.0,2.95,15.5,207.5,45.07,34.53
2016,8,10,7,0,602.0,71.0,2.9,16.0,258.0,49.02,38.01
2016,8,10,7,15,301.0,93.5,2.75,16.0,187.0,75.87,52.34
2016,8,10,7,30,0.0,116.0,2.6,16.0,116.0,104.62,82.58
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,119.69,94.57
2016,8,10,8,0,0.0,149.0,2.4,17.0,149.0,134.85,106.46
2016,8,10,8,15,7.0,175.0,2.3,17.0,179.0,160.12,126.36
2016,8,10,8,30,14.0,201.0,2.2,17.0,209.0,186.44,146.97
2016,8,10,8,45,46.5,247.0,2.1,17.5,277.5,237.12,186.08
2016,8,10,9,0,79.0,293.0,2.0,18.0,346.0,295.57,230.71
2016,8,10,9,15,84.0,314.5,1.95,18.0,373.5,323.86,252.11
2016,8,10,9,30,89.0,336.0,1.9,18.0,401.0,352.83,273.88
2016,8,10,9,45,486.5,223.0,1.85,18.0,608.5,500.09,389.79
2016,8,10,10,0,884.0,110.0,1.8,18.0,816.0,684.55,528.89
2016,8,10,10,15,486.0,255.0,1.85,18.0,645.5,582.55,449.03
2016,8,10,10,30,88.0,400.0,1.9,18.0,475.0,438.89,335.87
2016,8,10,10,45,70.0,396.0,2.0,18.5,457.0,427.64,327.4
2016,8,10,11,0,52.0,392.0,2.1,19.0,439.0,414.51,316.68
2016,8,10,11,15,42.5,382.5,2.25,19.0,421.5,401.69,307.15
2016,8,10,11,30,33.0,373.0,2.4,19.0,404.0,387.8,296.73
2016,8,10,11,45,37.0,384.0,2.55,19.0,419.0,405.47,310.21
2016,8,10,12,0,41.0,395.0,2.7,19.0,434.0,423.38,323.73
2016,8,10,12,15,47.5,405.5,2.9,19.0,450.0,443.37,339.0
2016,8,10,12,30,54.0,416.0,3.1,19.0,466.0,463.56,354.43
2016,8,10,12,45,64.5,423.0,3.35,19.5,482.5,484.26,369.83
2016,8,10,13,0,75.0,430.0,3.6,20.0,499.0,505.02,385.25
2016,8,10,13,15,102.5,432.5,3.85,19.5,525.0,538.11,411.92
2016,8,10,13,30,130.0,435.0,4.1,19.0,551.0,583.68,447.61
2016,8,10,13,45,120.5,421.0,4.35,19.0,526.5,561.65,432.07
2016,8,10,14,0,111.0,407.0,4.6,19.0,502.0,525.6,406.57
2016,8,10,14,15,82.0,376.5,4.7,19.0,445.0,465.01,361.24
2016,8,10,14,30,53.0,346.0,4.8,19.0,388.0,404.54,315.34
2016,8,10,14,45,44.0,320.0,4.95,19.0,354.5,368.58,288.43
2016,8,10,15,0,35.0,294.0,5.1,19.0,321.0,332.63,261.14
2016,8,10,15,15,23.5,255.5,5.1,18.5,273.5,269.46,212.45
2016,8,10,15,30,12.0,217.0,5.1,18.0,226.0,220.08,173.84
2016,8,10,15,45,9.0,200.5,5.15,18.0,207.0,201.14,159.1
2016,8,10,16,0,6.0,184.0,5.2,18.0,188.0,182.36,144.35
2016,8,10,16,15,3.0,161.5,5.15,17.5,163.5,157.61,124.85
2016,8,10,16,30,0.0,139.0,5.1,17.0,139.0,133.1,105.29
2016,8,10,16,45,0.0,118.0,5.05,17.0,118.0,112.43,88.57
2016,8,10,17,0,0.0,97.0,5.0,17.0,97.0,91.78,71.65
2016,8,10,17,15,0.0,83.0,4.9,16.5,83.0,78.27,60.63
2016,8,10,17,30,0.0,69.0,4.8,16.0,69.0,64.75,49.4
2016,8,10,17,45,255.5,60.5,4.75,16.0,113.5,203.51,166.41
2016,8,10,18,0,511.0,52.0,4.7,16.0,158.0,292.56,234.18
2016,8,10,18,15,417.5,42.0,4.55,15.5,112.5,217.12,167.19
2016,8,10,18,30,324.0,32.0,4.4,15.0,67.0,152.12,107.31
2016,8,10,18,45,162.0,16.0,4.3,15.0,33.5,67.58,2.95
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.0,17.5,1.6,13.5,29.5,13.7,0.0
2016,8,11,6,0,220.0,35.0,1.8,14.0,59.0,27.17,17.19
2016,8,11,6,15,304.0,49.5,1.85,14.0,101.5,37.72,27.48
2016,8,11,6,30,388.0,64.0,1.9,14.0,144.0,47.81,36.92
2016,8,11,6,45,441.0,76.0,2.0,14.5,192.0,55.49,43.93
2016,8,11,7,0,494.0,88.0,2.1,15.0,240.0,63.13,50.69
2016,8,11,7,15,247.0,84.5,2.1,15.5,160.5,67.29,46.47
2016,8,11,7,30,0.0,81.0,2.1,16.0,81.0,75.07,57.89
2016,8,11,7,45,0.0,95.5,2.1,16.5,95.5,88.16,68.48
2016,8,11,8,0,0.0,110.0,2.1,17.0,110.0,101.32,78.96
2016,8,11,8,15,0.5,137.5,2.05,17.0,137.5,126.08,98.93
2016,8,11,8,30,1.0,165.0,2.0,17.0,165.0,151.05,118.79
2016,8,11,8,45,11.0,203.5,1.95,17.5,210.5,189.57,148.86
2016,8,11,9,0,21.0,242.0,1.9,18.0,256.0,229.52,179.58
2016,8,11,9,15,32.0,273.0,1.85,18.0,295.5,262.36,204.71
2016,8,11,9,30,43.0,304.0,1.8,18.0,335.0,299.63,233.06
2016,8,11,9,45,47.0,324.0,1.75,18.5,360.0,324.53,251.12
2016,8,11,10,0,51.0,344.0,1.7,19.0,385.0,350.03,269.43
2016,8,11,10,15,67.0,370.0,1.65,19.0,425.5,389.96,299.03
2016,8,11,10,30,83.0,396.0,1.6,19.0,466.0,431.64,329.48
2016,8,11,10,45,107.0,415.0,1.55,19.0,508.5,474.66,360.77
2016,8,11,11,0,131.0,434.0,1.5,19.0,551.0,523.6,395.85
2016,8,11,11,15,505.5,286.5,1.45,19.0,746.0,721.81,545.24
2016,8,11,11,30,880.0,139.0,1.4,19.0,941.0,922.95,682.08
2016,8,11,11,45,882.5,139.0,1.4,19.5,949.0,951.22,696.34
2016,8,11,12,0,885.0,139.0,1.4,20.0,957.0,976.51,710.74
2016,8,11,12,15,666.5,257.5,1.45,20.0,873.5,918.31,673.16
2016,8,11,12,30,448.0,376.0,1.5,20.0,790.0,836.72,614.24
2016,8,11,12,45,674.5,252.0,1.55,20.0,869.0,947.78,696.0
2016,8,11,13,0,901.0,128.0,1.6,20.0,948.0,1040.37,755.05
2016,8,11,13,15,897.5,127.0,1.65,20.0,932.5,1041.97,756.12
2016,8,11,13,30,894.0,126.0,1.7,20.0,917.0,1039.95,756.16
2016,8,11,13,45,551.0,267.5,1.8,20.0,751.5,855.89,635.78
2016,8,11,14,0,208.0,409.0,1.9,20.0,586.0,638.08,478.87
2016,8,11,14,15,199.0,394.5,1.95,20.0,558.5,613.74,464.24
2016,8,11,14,30,190.0,380.0,2.0,20.0,531.0,588.62,447.38
2016,8,11,14,45,171.0,362.0,2.05,20.0,493.0,549.47,419.99
2016,8,11,15,0,152.0,344.0,2.1,20.0,455.0,510.25,392.27
2016,8,11,15,15,164.0,322.5,2.15,19.5,436.5,495.37,383.87
2016,8,11,15,30,176.0,301.0,2.2,19.0,418.0,479.07,374.15
2016,8,11,15,45,115.5,270.0,2.25,19.0,345.0,389.31,306.01
2016,8,11,16,0,55.0,239.0,2.3,19.0,272.0,291.56,230.19
2016,8,11,16,15,47.5,215.5,2.35,18.5,242.0,259.41,206.23
2016,8,11,16,30,40.0,192.0,2.4,18.0,212.0,227.66,181.89
2016,8,11,16,45,26.0,165.5,2.45,18.0,178.0,180.21,143.91
2016,8,11,17,0,12.0,139.0,2.5,18.0,144.0,143.5,114.1
2016,8,11,17,15,6.5,120.0,2.6,17.5,122.5,121.16,96.08
2016,8,11,17,30,1.0,101.0,2.7,17.0,101.0,99.32,78.11
2016,8,11,17,45,232.5,78.5,2.85,16.5,126.0,205.37,166.82
2016,8,11,18,0,464.0,56.0,3.0,16.0,151.0,276.22,219.98
2016,8,11,18,15,371.5,44.5,3.0,15.5,106.5,202.19,154.91
2016,8,11,18,30,279.0,33.0,3.0,15.0,62.0,138.59,96.51
2016,8,11,18,45,139.5,16.5,3.0,15.0,31.0,61.65,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.0,15.5,1.3,14.0,33.0,12.03,0.0
2016,8,12,6,0,328.0,31.0,1.3,14.0,66.0,24.51,14.86
2016,8,12,6,15,421.0,41.0,1.2,14.0,111.5,31.29,21.85
2016,8,12,6,30,514.0,51.0,1.1,14.0,157.0,37.72,27.99
2016,8,12,6,45,576.0,57.5,1.05,14.5,208.0,40.83,30.93
2016,8,12,7,0,638.0,64.0,1.0,15.0,259.0,43.81,33.58
2016,8,12,7,15,328.5,104.0,0.95,15.5,205.5,83.91,58.97
2016,8,12,7,30,19.0,144.0,0.9,16.0,152.0,128.57,101.43
2016,8,12,7,45,31.5,169.0,0.9,16.5,184.0,149.33,117.09
2016,8,12,8,0,44.0,194.0,0.9,17.0,216.0,176.44,137.9
2016,8,12,8,15,31.0,200.0,0.95,17.0,216.5,183.48,143.75
2016,8,12,8,30,18.0,206.0,1.0,17.0,217.0,191.99,150.62
2016,8,12,8,45,19.5,223.0,1.05,17.5,235.5,209.77,164.04
2016,8,12,9,0,21.0,240.0,1.1,18.0,254.0,227.78,177.46
2016,8,12,9,15,105.0,291.5,1.2,18.0,368.0,313.34,243.42
2016,8,12,9,30,189.0,343.0,1.3,18.0,482.0,413.29,318.93
2016,8,12,9,45,133.0,353.0,1.4,18.5,453.0,401.96,309.06
2016,8,12,10,0,77.0,363.0,1.5,19.0,424.0,384.2,294.56
2016,8,12,10,15,65.5,368.0,1.6,19.0,421.5,387.22,296.69
2016,8,12,10,30,54.0,373.0,1.7,19.0,419.0,388.96,297.67
2016,8,12,10,45,53.5,382.5,1.8,19.5,429.5,402.37,306.98
2016,8,12,11,0,53.0,392.0,1.9,20.0,440.0,415.69,316.12
2016,8,12,11,15,67.0,411.5,2.05,20.0,472.5,450.99,342.46
2016,8,12,11,30,81.0,431.0,2.2,20.0,505.0,487.36,369.35
2016,8,12,11,45,86.5,438.0,2.35,20.0,517.5,504.51,382.06
2016,8,12,12,0,92.0,445.0,2.5,20.0,530.0,521.7,394.93
2016,8,12,12,15,85.5,441.5,2.65,20.0,520.5,516.69,391.46
2016,8,12,12,30,79.0,438.0,2.8,20.0,511.0,510.94,387.58
2016,8,12,12,45,79.0,433.5,2.95,20.0,506.0,509.95,387.42
2016,8,12,13,0,79.0,429.0,3.1,20.0,501.0,508.48,386.92
2016,8,12,13,15,145.5,430.5,3.25,20.0,560.0,592.02,450.46
2016,8,12,13,30,212.0,432.0,3.4,20.0,619.0,663.62,504.31
2016,8,12,13,45,168.5,419.5,3.55,20.0,566.0,608.82,464.24
2016,8,12,14,0,125.0,407.0,3.7,20.0,513.0,553.48,423.81
2016,8,12,14,15,89.0,375.5,3.75,20.0,449.5,471.33,363.23
2016,8,12,14,30,53.0,344.0,3.8,20.0,386.0,402.86,311.65
2016,8,12,14,45,59.5,332.5,3.85,20.0,377.5,397.49,308.74
2016,8,12,15,0,66.0,321.0,3.9,20.0,369.0,391.64,305.27
2016,8,12,15,15,139.0,308.5,3.95,19.5,402.5,457.27,359.1
2016,8,12,15,30,212.0,296.0,4.0,19.0,436.0,505.14,399.0
2016,8,12,15,45,148.0,272.0,4.05,19.0,366.5,419.2,332.51
2016,8,12,16,0,84.0,248.0,4.1,19.0,297.0,325.45,259.04
2016,8,12,16,15,51.5,212.0,4.1,19.0,241.0,258.75,206.39
2016,8,12,16,30,19.0,176.0,4.1,19.0,185.0,185.81,147.65
2016,8,12,16,45,14.5,156.0,4.1,19.0,163.0,162.31,128.99
2016,8,12,17,0,10.0,136.0,4.1,19.0,141.0,139.17,110.32
2016,8,12,17,15,5.0,117.5,4.05,18.5,120.0,117.74,92.98
2016,8,12,17,30,0.0,99.0,4.0,18.0,99.0,96.79,75.74
2016,8,12,17,45,237.5,76.5,3.95,18.0,124.0,205.2,165.92
2016,8,12,18,0,475.0,54.0,3.9,18.0,149.0,277.96,219.81
2016,8,12,18,15,378.0,43.0,3.85,17.5,104.5,202.37,153.62
2016,8,12,18,30,281.0,32.0,3.8,17.0,60.0,137.72,93.83
2016,8,12,18,45,140.5,16.0,3.8,16.5,30.0,60.52,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.0,2.0,14.5,31.0,12.57,0.0
2016,8,13,6,0,293.0,32.0,2.0,15.0,62.0,25.57,15.51
2016,8,13,6,15,387.5,42.0,2.0,15.0,106.5,32.29,22.56
2016,8,13,6,30,482.0,52.0,2.0,15.0,151.0,38.66,28.65
2016,8,13,6,45,545.0,59.5,2.05,15.5,201.0,42.54,32.27
2016,8,13,7,0,608.0,67.0,2.1,16.0,251.0,46.21,35.53
2016,8,13,7,15,309.5,102.5,2.1,16.5,197.0,81.94,57.65
2016,8,13,7,30,11.0,138.0,2.1,17.0,143.0,123.07,97.07
2016,8,13,7,45,17.5,159.5,2.1,17.5,168.0,144.23,113.5
2016,8,13,8,0,24.0,181.0,2.1,18.0,193.0,166.37,130.63
2016,8,13,8,15,38.5,209.5,2.05,18.0,231.0,193.04,151.28
2016,8,13,8,30,53.0,238.0,2.0,18.0,269.0,226.14,177.03
2016,8,13,8,45,119.0,269.0,2.0,18.5,346.0,280.69,218.45
2016,8,13,9,0,185.0,300.0,2.0,19.0,423.0,346.38,268.36
2016,8,13,9,15,164.5,321.5,2.05,19.0,435.5,368.54,285.43
2016,8,13,9,30,144.0,343.0,2.1,19.0,448.0,388.51,300.51
2016,8,13,9,45,163.5,361.0,2.15,19.5,486.5,427.52,329.36
2016,8,13,10,0,183.0,379.0,2.2,20.0,525.0,468.37,359.1
2016,8,13,10,15,151.5,393.0,2.35,20.0,517.0,471.66,360.97
2016,8,13,10,30,120.0,407.0,2.5,20.0,509.0,471.89,360.57
2016,8,13,10,45,138.0,421.0,2.65,20.5,541.0,508.15,386.94
2016,8,13,11,0,156.0,435.0,2.8,21.0,573.0,545.65,413.78
2016,8,13,11,15,199.0,439.0,3.0,21.0,618.0,596.02,451.43
2016,8,13,11,30,242.0,443.0,3.2,21.0,663.0,654.47,494.43
2016,8,13,11,45,165.0,442.5,3.45,21.0,593.0,588.42,445.59
2016,8,13,12,0,88.0,442.0,3.7,21.0,523.0,515.18,390.98
2016,8,13,12,15,100.0,447.0,4.0,21.0,539.0,536.45,407.79
2016,8,13,12,30,112.0,452.0,4.3,21.0,555.0,568.0,431.56
2016,8,13,12,45,124.5,450.5,4.6,21.0,564.0,583.88,444.47
2016,8,13,13,0,137.0,449.0,4.9,21.0,573.0,599.35,457.21
2016,8,13,13,15,516.0,282.5,5.05,21.0,738.5,832.82,639.41
2016,8,13,13,30,895.0,116.0,5.2,21.0,904.0,1030.11,780.74
2016,8,13,13,45,528.0,263.0,5.4,21.0,724.5,828.11,637.39
2016,8,13,14,0,161.0,410.0,5.6,21.0,545.0,592.89,456.32
2016,8,13,14,15,150.0,393.5,5.65,21.0,516.0,564.89,436.9
2016,8,13,14,30,139.0,377.0,5.7,21.0,487.0,536.33,416.21
2016,8,13,14,45,144.5,359.0,5.8,21.0,468.5,521.42,406.36
2016,8,13,15,0,150.0,341.0,5.9,21.0,450.0,505.56,395.7
2016,8,13,15,15,146.0,320.0,5.85,20.5,421.0,476.75,375.36
2016,8,13,15,30,142.0,299.0,5.8,20.0,392.0,447.48,354.47
2016,8,13,15,45,136.5,276.0,5.8,20.0,360.5,414.29,329.67
2016,8,13,16,0,131.0,253.0,5.8,20.0,329.0,380.88,304.46
2016,8,13,16,15,90.5,223.5,5.75,19.5,273.5,302.05,242.49
2016,8,13,16,30,50.0,194.0,5.7,19.0,218.0,237.71,190.91
2016,8,13,16,45,30.5,165.0,5.7,19.0,179.0,191.48,153.48
2016,8,13,17,0,11.0,136.0,5.7,19.0,140.0,139.98,111.18
2016,8,13,17,15,5.5,117.0,5.65,18.5,119.0,117.68,93.06
2016,8,13,17,30,0.0,98.0,5.6,18.0,98.0,95.9,75.05
2016,8,13,17,45,229.5,75.5,5.55,18.0,120.5,200.04,161.94
2016,8,13,18,0,459.0,53.0,5.5,18.0,143.0,269.35,213.51
2016,8,13,18,15,361.0,42.0,5.4,17.5,99.5,194.47,147.56
2016,8,13,18,30,263.0,31.0,5.3,17.0,56.0,130.72,87.51
2016,8,13,18,45,131.5,15.5,5.2,17.0,28.0,56.91,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.85,14.5,29.5,12.66,0.0
2016,8,14,6,0,271.0,32.0,2.9,15.0,59.0,25.7,15.44
2016,8,14,6,15,365.5,43.0,2.9,15.0,103.0,33.32,23.41
2016,8,14,6,30,460.0,54.0,2.9,15.0,147.0,40.54,30.27
2016,8,14,6,45,519.5,62.5,2.9,15.5,196.5,45.14,34.55
2016,8,14,7,0,579.0,71.0,2.9,16.0,246.0,49.49,38.42
2016,8,14,7,15,289.5,99.0,2.9,16.0,186.5,78.51,55.43
2016,8,14,7,30,0.0,127.0,2.9,16.0,127.0,113.31,89.87
2016,8,14,7,45,0.0,136.0,2.95,16.5,136.0,122.43,96.92
2016,8,14,8,0,0.0,145.0,3.0,17.0,145.0,131.37,103.74
2016,8,14,8,15,8.0,173.5,3.0,17.0,178.5,159.02,125.66
2016,8,14,8,30,16.0,202.0,3.0,17.0,212.0,187.88,148.41
2016,8,14,8,45,26.0,231.5,3.05,17.5,248.5,219.59,172.96
2016,8,14,9,0,36.0,261.0,3.1,18.0,285.0,249.67,196.01
2016,8,14,9,15,64.5,297.0,3.15,18.0,343.5,299.4,234.65
2016,8,14,9,30,93.0,333.0,3.2,18.0,402.0,352.76,275.78
2016,8,14,9,45,465.5,231.5,3.25,18.5,597.5,495.33,388.86
2016,8,14,10,0,838.0,130.0,3.3,19.0,793.0,672.76,524.98
2016,8,14,10,15,491.5,270.0,3.35,19.0,662.5,600.76,466.36
2016,8,14,10,30,145.0,410.0,3.4,19.0,532.0,493.46,379.79
2016,8,14,10,45,171.0,421.5,3.45,19.5,569.0,534.75,410.52
2016,8,14,11,0,197.0,433.0,3.5,20.0,606.0,577.72,441.47
2016,8,14,11,15,241.0,432.5,3.6,20.0,648.0,631.04,481.1
2016,8,14,11,30,285.0,432.0,3.7,20.0,690.0,682.31,518.95
2016,8,14,11,45,217.5,445.0,3.8,20.0,643.5,639.26,486.25
2016,8,14,12,0,150.0,458.0,3.9,20.0,597.0,598.11,454.88
2016,8,14,12,15,265.0,430.0,4.0,20.0,674.0,696.32,529.77
2016,8,14,12,30,380.0,402.0,4.1,20.0,751.0,788.92,598.8
2016,8,14,12,45,341.5,414.0,4.25,20.5,725.5,772.01,584.77
2016,8,14,13,0,303.0,426.0,4.4,21.0,700.0,752.93,569.9
2016,8,14,13,15,286.0,422.5,4.55,21.0,677.5,737.36,559.69
2016,8,14,13,30,269.0,419.0,4.7,21.0,655.0,720.24,548.27
2016,8,14,13,45,264.0,408.0,4.85,21.0,634.5,705.79,539.19
2016,8,14,14,0,259.0,397.0,5.0,21.0,614.0,689.97,529.05
2016,8,14,14,15,187.0,384.5,5.1,20.5,538.5,591.77,457.44
2016,8,14,14,30,115.0,372.0,5.2,20.0,463.0,507.83,394.64
2016,8,14,14,45,124.0,355.0,5.35,20.0,449.0,497.75,388.75
2016,8,14,15,0,133.0,338.0,5.5,20.0,435.0,486.66,381.82
2016,8,14,15,15,110.0,313.5,5.55,19.5,390.5,424.17,335.08
2016,8,14,15,30,87.0,289.0,5.6,19.0,346.0,375.74,298.42
2016,8,14,15,45,65.0,258.5,5.7,19.0,299.5,322.37,256.83
2016,8,14,16,0,43.0,228.0,5.8,19.0,253.0,270.18,215.57
2016,8,14,16,15,30.0,200.0,5.8,18.5,217.0,229.13,183.32
2016,8,14,16,30,17.0,172.0,5.8,18.0,181.0,180.41,144.27
2016,8,14,16,45,16.5,155.0,5.85,18.0,162.5,162.93,130.41
2016,8,14,17,0,16.0,138.0,5.9,18.0,144.0,145.49,116.35
2016,8,14,17,15,10.0,118.5,5.8,17.5,122.0,122.14,97.24
2016,8,14,17,30,4.0,99.0,5.7,17.0,100.0,99.34,78.28
2016,8,14,17,45,211.5,78.0,5.65,17.0,119.0,194.48,157.8
2016,8,14,18,0,419.0,57.0,5.6,17.0,138.0,255.98,203.44
2016,8,14,18,15,320.5,44.0,5.4,16.5,95.0,181.13,137.53
2016,8,14,18,30,222.0,31.0,5.2,16.0,52.0,117.4,76.93
2016,8,14,18,45,111.0,15.5,5.05,16.0,26.0,42.05,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.1,13.5,31.5,11.37,0.0
2016,8,15,6,0,342.0,29.0,2.1,14.0,63.0,23.02,13.16
2016,8,15,6,15,441.5,38.5,2.05,14.0,109.0,29.44,20.11
2016,8,15,6,30,541.0,48.0,2.0,14.0,155.0,35.54,25.98
2016,8,15,6,45,603.5,54.0,1.95,14.5,207.5,38.37,28.69
2016,8,15,7,0,666.0,60.0,1.9,15.0,260.0,45.12,34.72
2016,8,15,7,15,333.0,88.5,1.85,15.0,188.5,71.77,49.32
2016,8,15,7,30,0.0,117.0,1.8,15.0,117.0,105.2,83.4
2016,8,15,7,45,14.0,149.5,1.8,15.5,156.5,135.52,107.39
2016,8,15,8,0,28.0,182.0,1.8,16.0,196.0,163.65,129.23
2016,8,15,8,15,25.0,196.0,1.8,16.0,209.5,182.49,144.3
2016,8,15,8,30,22.0,210.0,1.8,16.0,223.0,196.64,155.44
2016,8,15,8,45,33.5,239.5,1.8,16.5,261.0,225.92,177.95
2016,8,15,9,0,45.0,269.0,1.8,17.0,299.0,260.48,204.36
2016,8,15,9,15,30.5,259.0,1.85,17.0,280.0,249.72,195.64
2016,8,15,9,30,16.0,249.0,1.9,17.0,261.0,237.76,185.97
2016,8,15,9,45,49.0,306.0,1.95,17.5,344.5,310.13,241.84
2016,8,15,10,0,82.0,363.0,2.0,18.0,428.0,387.86,300.26
2016,8,15,10,15,134.0,385.5,2.1,18.0,496.5,453.07,349.54
2016,8,15,10,30,186.0,408.0,2.2,18.0,565.0,522.32,401.28
2016,8,15,10,45,210.5,417.0,2.35,18.5,598.5,561.76,429.69
2016,8,15,11,0,235.0,426.0,2.5,19.0,632.0,602.58,459.01
2016,8,15,11,15,232.0,434.5,2.65,19.0,641.5,620.52,471.95
2016,8,15,11,30,229.0,443.0,2.8,19.0,651.0,637.58,484.38
2016,8,15,11,45,167.0,445.5,2.95,19.0,597.5,593.82,451.63
2016,8,15,12,0,105.0,448.0,3.1,19.0,544.0,537.69,409.72
2016,8,15,12,15,152.5,451.5,3.2,19.0,591.5,601.36,457.95
2016,8,15,12,30,200.0,455.0,3.3,19.0,639.0,657.69,499.89
2016,8,15,12,45,148.5,445.5,3.4,19.0,581.0,603.1,459.32
2016,8,15,13,0,97.0,436.0,3.5,19.0,523.0,534.59,408.67
2016,8,15,13,15,186.0,426.0,3.55,19.0,589.5,628.82,481.07
2016,8,15,13,30,275.0,416.0,3.6,19.0,656.0,723.36,551.5
2016,8,15,13,45,186.0,406.0,3.65,19.0,567.0,612.68,469.74
2016,8,15,14,0,97.0,396.0,3.7,19.0,478.0,501.09,386.17
2016,8,15,14,15,75.5,368.5,3.7,19.0,431.0,451.2,349.38
2016,8,15,14,30,54.0,341.0,3.7,19.0,384.0,401.31,311.83
2016,8,15,14,45,58.5,328.0,3.7,19.0,372.5,392.35,306.01
2016,8,15,15,0,63.0,315.0,3.7,19.0,361.0,382.97,299.72
2016,8,15,15,15,58.0,293.5,3.6,18.5,334.0,355.08,279.35
2016,8,15,15,30,53.0,272.0,3.5,18.0,307.0,327.16,258.79
2016,8,15,15,45,68.0,258.0,3.45,18.0,299.0,324.57,258.07
2016,8,15,16,0,83.0,244.0,3.4,18.0,291.0,320.82,256.32
2016,8,15,16,15,55.0,211.5,3.35,17.5,241.5,261.59,209.75
2016,8,15,16,30,27.0,179.0,3.3,17.0,192.0,204.38,164.0
2016,8,15,16,45,17.5,155.5,3.25,17.0,163.5,164.32,131.65
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,134.12,106.93
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,113.38,90.04
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,93.02,73.13
2016,8,15,17,45,259.0,71.0,3.05,16.0,120.0,216.96,176.27
2016,8,15,18,0,518.0,47.0,3.0,16.0,145.0,285.69,225.86
2016,8,15,18,15,413.0,37.5,2.9,15.5,100.0,207.08,156.29
2016,8,15,18,30,308.0,28.0,2.8,15.0,55.0,140.24,89.27
2016,8,15,18,45,154.0,14.0,2.75,15.0,27.5,50.87,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,13.5,29.5,11.91,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.09,13.83
2016,8,16,6,15,404.0,40.5,1.6,14.0,104.5,31.35,21.74
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,38.23,28.35
2016,8,16,6,45,567.0,58.5,1.4,14.5,201.5,42.13,32.04
2016,8,16,7,0,629.0,66.0,1.3,15.0,253.0,45.84,35.37
2016,8,16,7,15,433.5,109.0,1.3,15.0,249.5,89.41,62.54
2016,8,16,7,30,238.0,152.0,1.3,15.0,246.0,139.5,102.22
2016,8,16,7,45,239.5,175.0,1.3,15.5,281.0,175.79,130.23
2016,8,16,8,0,241.0,198.0,1.3,16.0,316.0,212.6,160.15
2016,8,16,8,15,162.0,222.0,1.4,16.0,305.0,232.59,179.87
2016,8,16,8,30,83.0,246.0,1.5,16.0,294.0,242.39,190.2
2016,8,16,8,45,99.5,271.0,1.6,16.5,333.0,277.47,217.37
2016,8,16,9,0,116.0,296.0,1.7,17.0,372.0,312.61,244.28
2016,8,16,9,15,125.5,317.5,1.8,17.0,405.0,345.99,270.07
2016,8,16,9,30,135.0,339.0,1.9,17.0,438.0,380.5,296.49
2016,8,16,9,45,128.0,356.5,2.05,17.5,454.0,402.64,312.64
2016,8,16,10,0,121.0,374.0,2.2,18.0,470.0,424.04,328.02
2016,8,16,10,15,150.0,391.0,2.3,18.0,514.0,469.45,362.31
2016,8,16,10,30,179.0,408.0,2.4,18.0,558.0,517.36,398.06
2016,8,16,10,45,224.5,413.0,2.5,18.5,606.0,569.24,436.08
2016,8,16,11,0,270.0,418.0,2.6,19.0,654.0,628.21,478.64
2016,8,16,11,15,264.5,427.0,2.7,19.0,662.0,646.58,491.48
2016,8,16,11,30,259.0,436.0,2.8,19.0,670.0,663.83,503.75
2016,8,16,11,45,203.5,446.0,2.9,19.5,631.0,628.02,476.05
2016,8,16,12,0,148.0,456.0,3.0,20.0,592.0,594.88,450.21
2016,8,16,12,15,140.0,454.5,3.1,20.0,583.0,592.73,448.98
2016,8,16,12,30,132.0,453.0,3.2,20.0,574.0,589.54,446.84
2016,8,16,12,45,90.0,423.5,3.3,20.0,506.0,511.49,389.62
2016,8,16,13,0,48.0,394.0,3.4,20.0,438.0,441.98,337.78
2016,8,16,13,15,239.5,373.0,3.45,20.0,583.5,638.94,489.27
2016,8,16,13,30,431.0,352.0,3.5,20.0,729.0,823.58,624.56
2016,8,16,13,45,258.5,371.0,3.55,20.0,596.0,661.02,504.62
2016,8,16,14,0,86.0,390.0,3.6,20.0,463.0,483.91,371.32
2016,8,16,14,15,91.5,377.5,3.7,20.0,452.0,477.03,367.97
2016,8,16,14,30,97.0,365.0,3.8,20.0,441.0,469.59,363.47
2016,8,16,14,45,116.5,350.0,3.9,20.0,437.5,485.63,376.98
2016,8,16,15,0,136.0,335.0,4.0,20.0,434.0,486.62,379.33
2016,8,16,15,15,134.5,314.0,4.1,19.5,407.0,460.35,361.28
2016,8,16,15,30,133.0,293.0,4.2,19.0,380.0,433.53,342.65
2016,8,16,15,45,89.5,260.0,4.3,19.0,316.5,345.13,274.27
2016,8,16,16,0,46.0,227.0,4.4,19.0,253.0,271.96,216.39
2016,8,16,16,15,31.0,198.0,4.4,18.5,215.0,228.12,182.12
2016,8,16,16,30,16.0,169.0,4.4,18.0,177.0,176.81,141.09
2016,8,16,16,45,8.0,137.0,4.45,18.0,141.0,138.25,109.78
2016,8,16,17,0,0.0,105.0,4.5,18.0,105.0,100.51,78.68
2016,8,16,17,15,0.0,88.5,4.5,17.5,88.5,84.43,65.58
2016,8,16,17,30,0.0,72.0,4.5,17.0,72.0,68.33,52.19
2016,8,16,17,45,211.0,63.5,4.55,16.5,103.0,185.02,149.92
2016,8,16,18,0,422.0,55.0,4.6,16.0,134.0,253.54,201.13
2016,8,16,18,15,319.0,42.0,4.5,15.5,90.5,177.28,133.81
2016,8,16,18,30,216.0,29.0,4.4,15.0,47.0,111.67,68.02
2016,8,16,18,45,108.0,14.5,4.35,15.0,23.5,39.91,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.0,15.5,1.65,14.5,25.0,12.25,0.0
2016,8,17,6,0,204.0,31.0,1.7,15.0,50.0,24.23,13.63
2016,8,17,6,15,298.0,44.5,1.65,15.0,92.0,34.11,24.0
2016,8,17,6,30,392.0,58.0,1.6,15.0,134.0,44.56,33.77
2016,8,17,6,45,458.0,68.0,1.55,15.5,183.0,50.25,39.07
2016,8,17,7,0,524.0,78.0,1.5,16.0,232.0,55.64,43.88
2016,8,17,7,15,270.5,108.5,1.45,16.0,189.0,90.11,65.94
2016,8,17,7,30,17.0,139.0,1.4,16.0,146.0,124.04,97.95
2016,8,17,7,45,10.0,147.0,1.4,16.5,151.0,132.78,104.81
2016,8,17,8,0,3.0,155.0,1.4,17.0,156.0,140.32,110.69
2016,8,17,8,15,46.5,201.0,1.4,17.0,227.5,188.33,147.71
2016,8,17,8,30,90.0,247.0,1.4,17.0,299.0,245.47,191.86
2016,8,17,8,45,105.0,271.5,1.4,17.5,336.5,280.0,218.21
2016,8,17,9,0,120.0,296.0,1.4,18.0,374.0,314.46,244.28
2016,8,17,9,15,117.5,316.0,1.4,18.0,396.5,340.84,264.36
2016,8,17,9,30,115.0,336.0,1.4,18.0,419.0,367.03,283.97
2016,8,17,9,45,109.5,352.5,1.45,18.5,435.0,388.14,299.04
2016,8,17,10,0,104.0,369.0,1.5,19.0,451.0,407.89,312.87
2016,8,17,10,15,99.0,382.0,1.5,19.0,462.5,424.21,324.46
2016,8,17,10,30,94.0,395.0,1.5,19.0,474.0,439.94,335.53
2016,8,17,10,45,198.5,401.5,1.55,19.5,573.5,538.36,408.58
2016,8,17,11,0,303.0,408.0,1.6,20.0,673.0,646.13,485.6
2016,8,17,11,15,251.5,427.0,1.65,20.0,649.0,635.81,476.29
2016,8,17,11,30,200.0,446.0,1.7,20.0,625.0,615.37,460.84
2016,8,17,11,45,144.0,442.0,1.75,20.0,572.0,569.93,427.71
2016,8,17,12,0,88.0,438.0,1.8,20.0,519.0,512.17,385.44
2016,8,17,12,15,130.0,446.5,1.85,20.0,565.5,575.34,432.34
2016,8,17,12,30,172.0,455.0,1.9,20.0,612.0,630.98,472.63
2016,8,17,12,45,151.5,449.0,2.0,20.0,586.5,610.34,457.83
2016,8,17,13,0,131.0,443.0,2.1,20.0,561.0,588.37,442.53
2016,8,17,13,15,90.0,411.5,2.2,20.0,492.0,505.19,382.79
2016,8,17,13,30,49.0,380.0,2.3,20.0,423.0,432.89,329.73
2016,8,17,13,45,49.0,370.0,2.4,20.0,412.0,424.07,324.19
2016,8,17,14,0,49.0,360.0,2.5,20.0,401.0,414.93,318.1
2016,8,17,14,15,82.0,364.0,2.65,20.0,429.5,453.2,348.55
2016,8,17,14,30,115.0,368.0,2.8,20.0,458.0,504.3,387.99
2016,8,17,14,45,243.5,332.0,2.95,20.0,510.0,600.05,463.34
2016,8,17,15,0,372.0,296.0,3.1,20.0,562.0,675.31,522.65
2016,8,17,15,15,273.0,294.0,3.2,19.5,483.0,575.93,449.37
2016,8,17,15,30,174.0,292.0,3.3,19.0,404.0,468.31,368.69
2016,8,17,15,45,122.0,264.5,3.4,19.0,340.0,389.88,308.91
2016,8,17,16,0,70.0,237.0,3.5,19.0,276.0,302.88,240.9
2016,8,17,16,15,75.0,216.0,3.55,18.5,254.5,282.54,226.44
2016,8,17,16,30,80.0,195.0,3.6,18.0,233.0,261.54,210.96
2016,8,17,16,45,40.0,153.5,3.65,18.0,172.5,185.63,149.17
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,107.99,84.81
2016,8,17,17,15,0.0,94.5,3.7,17.5,94.5,90.89,70.96
2016,8,17,17,30,0.0,77.0,3.7,17.0,77.0,73.75,56.73
2016,8,17,17,45,193.0,66.0,3.7,16.5,101.0,170.64,137.75
2016,8,17,18,0,386.0,55.0,3.7,16.0,125.0,237.8,187.96
2016,8,17,18,15,285.0,41.0,3.6,15.5,83.5,162.47,121.77
2016,8,17,18,30,184.0,27.0,3.5,15.0,42.0,98.38,56.06
2016,8,17,18,45,92.0,13.5,3.45,15.0,21.0,34.9,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,15.5,0.9,14.5,23.0,14.77,0.0
2016,8,18,6,0,171.0,31.0,0.9,15.0,46.0,24.25,13.39
2016,8,18,6,15,263.5,46.0,0.9,15.0,87.5,35.33,25.03
2016,8,18,6,30,356.0,61.0,0.9,15.0,129.0,45.94,34.99
2016,8,18,6,45,419.0,72.5,0.95,15.5,176.5,53.35,41.81
2016,8,18,7,0,482.0,84.0,1.0,16.0,224.0,60.92,48.54
2016,8,18,7,15,249.5,111.0,1.05,16.0,184.5,91.09,67.23
2016,8,18,7,30,17.0,138.0,1.1,16.0,145.0,123.17,97.19
2016,8,18,7,45,18.5,156.0,1.15,16.5,164.5,141.23,111.29
2016,8,18,8,0,20.0,174.0,1.2,17.0,184.0,159.54,125.55
2016,8,18,8,15,38.0,204.5,1.3,17.0,225.5,188.81,148.23
2016,8,18,8,30,56.0,235.0,1.4,17.0,267.0,224.67,176.18
2016,8,18,8,45,49.0,249.5,1.5,17.5,279.0,240.29,188.12
2016,8,18,9,0,42.0,264.0,1.6,18.0,291.0,255.06,199.2
2016,8,18,9,15,41.5,280.5,1.65,18.0,309.0,274.01,213.65
2016,8,18,9,30,41.0,297.0,1.7,18.0,327.0,292.98,227.98
2016,8,18,9,45,113.5,335.5,1.8,18.5,423.5,375.78,291.23
2016,8,18,10,0,186.0,374.0,1.9,19.0,520.0,466.8,359.08
2016,8,18,10,15,200.0,388.0,1.95,19.0,550.5,502.08,384.72
2016,8,18,10,30,214.0,402.0,2.0,19.0,581.0,538.29,411.14
2016,8,18,10,45,360.5,365.5,2.1,19.0,676.0,635.01,484.32
2016,8,18,11,0,507.0,329.0,2.2,19.0,771.0,743.1,563.64
2016,8,18,11,15,406.5,375.5,2.25,19.0,733.5,723.61,546.76
2016,8,18,11,30,306.0,422.0,2.3,19.0,696.0,692.55,522.54
2016,8,18,11,45,317.0,416.0,2.35,19.0,702.5,710.06,535.73
2016,8,18,12,0,328.0,410.0,2.4,19.0,709.0,726.67,547.94
2016,8,18,12,15,528.0,316.5,2.4,19.0,797.0,843.99,635.13
2016,8,18,12,30,728.0,223.0,2.4,19.0,885.0,959.26,716.2
2016,8,18,12,45,590.5,290.5,2.4,19.5,824.0,903.83,674.44
2016,8,18,13,0,453.0,358.0,2.4,20.0,763.0,843.04,628.67
2016,8,18,13,15,414.0,368.5,2.35,20.0,733.5,820.27,612.66
2016,8,18,13,30,375.0,379.0,2.3,20.0,704.0,784.94,587.89
2016,8,18,13,45,285.0,390.0,2.3,20.0,633.0,708.45,533.29
2016,8,18,14,0,195.0,401.0,2.3,20.0,562.0,618.3,468.33
2016,8,18,14,15,207.0,383.5,2.25,19.5,549.5,611.3,465.88
2016,8,18,14,30,219.0,366.0,2.2,19.0,537.0,602.9,461.88
2016,8,18,14,45,215.5,347.5,2.15,19.0,509.0,577.23,444.11
2016,8,18,15,0,212.0,329.0,2.1,19.0,481.0,550.7,425.74
2016,8,18,15,15,177.0,309.5,2.1,19.0,431.5,493.96,384.23
2016,8,18,15,30,142.0,290.0,2.1,19.0,382.0,438.41,343.06
2016,8,18,15,45,151.0,267.5,2.15,19.0,358.5,417.79,329.21
2016,8,18,16,0,160.0,245.0,2.2,19.0,335.0,395.92,313.98
2016,8,18,16,15,127.0,220.5,2.25,18.5,287.5,338.52,270.38
2016,8,18,16,30,94.0,196.0,2.3,18.0,240.0,273.01,219.5
2016,8,18,16,45,64.5,168.5,2.4,18.0,197.0,219.86,177.02
2016,8,18,17,0,35.0,141.0,2.5,18.0,154.0,169.15,135.67
2016,8,18,17,15,25.0,120.0,2.6,17.5,128.5,140.01,112.01
2016,8,18,17,30,15.0,99.0,2.7,17.0,103.0,106.13,83.86
2016,8,18,17,45,119.0,82.0,2.8,16.5,103.5,149.09,119.45
2016,8,18,18,0,223.0,65.0,2.9,16.0,104.0,173.96,136.85
2016,8,18,18,15,153.0,44.0,2.85,16.0,66.5,112.81,83.35
2016,8,18,18,30,83.0,23.0,2.8,16.0,29.0,56.3,27.5
2016,8,18,18,45,41.5,11.5,2.8,16.0,14.5,20.81,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.45,14.5,13.5,10.48,0.0
2016,8,19,6,0,64.0,22.0,2.6,15.0,27.0,18.43,8.54
2016,8,19,6,15,113.5,45.0,2.6,15.0,62.5,36.42,25.88
2016,8,19,6,30,163.0,68.0,2.6,15.0,98.0,53.66,41.69
2016,8,19,6,45,212.5,90.0,2.65,15.5,143.0,69.53,56.03
2016,8,19,7,0,262.0,112.0,2.7,16.0,188.0,84.8,69.53
2016,8,19,7,15,131.0,99.0,2.65,16.0,137.0,84.67,63.97
2016,8,19,7,30,0.0,86.0,2.6,16.0,86.0,79.2,61.41
2016,8,19,7,45,0.0,104.0,2.55,16.5,104.0,95.35,74.56
2016,8,19,8,0,0.0,122.0,2.5,17.0,122.0,111.62,87.58
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,126.28,99.26
2016,8,19,8,30,0.0,154.0,2.3,17.0,154.0,141.04,110.9
2016,8,19,8,45,18.5,206.0,2.2,17.5,218.0,194.6,153.08
2016,8,19,9,0,37.0,258.0,2.1,18.0,282.0,247.81,194.18
2016,8,19,9,15,23.0,238.0,1.95,18.0,253.5,229.52,179.34
2016,8,19,9,30,9.0,218.0,1.8,18.0,225.0,206.05,160.5
2016,8,19,9,45,17.5,257.0,1.65,18.5,271.0,247.82,192.49
