Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,0,26.0,296.0,1.5,19.0,317.0,291.21,224.86
2016,8,19,10,15,63.5,346.0,1.45,19.0,398.5,366.7,281.89
2016,8,19,10,30,101.0,396.0,1.4,19.0,480.0,446.44,340.58
2016,8,19,10,45,221.5,394.5,1.35,19.5,585.5,550.27,416.74
2016,8,19,11,0,342.0,393.0,1.3,20.0,691.0,664.47,497.24
2016,8,19,11,15,477.0,340.5,1.3,20.0,763.0,751.1,558.88
2016,8,19,11,30,612.0,288.0,1.3,20.0,835.0,840.19,621.09
2016,8,19,11,45,509.5,335.5,1.3,20.0,793.5,813.83,599.83
2016,8,19,12,0,407.0,383.0,1.3,20.0,752.0,781.14,575.37
2016,8,19,12,15,345.0,408.5,1.35,20.0,721.5,752.85,555.64
2016,8,19,12,30,283.0,434.0,1.4,20.0,691.0,728.51,538.1
2016,8,19,12,45,444.0,362.5,1.45,20.0,761.0,831.12,613.07
2016,8,19,13,0,605.0,291.0,1.5,20.0,831.0,927.34,680.95
2016,8,19,13,15,600.0,288.0,1.6,20.0,815.0,925.23,680.17
2016,8,19,13,30,595.0,285.0,1.7,20.0,799.0,920.29,678.73
2016,8,19,13,45,590.0,279.0,1.8,20.0,777.5,907.2,672.12
2016,8,19,14,0,585.0,273.0,1.9,20.0,756.0,893.61,665.13
2016,8,19,14,15,573.5,267.5,1.95,19.5,726.5,871.64,653.08
2016,8,19,14,30,562.0,262.0,2.0,19.0,697.0,847.44,639.46
2016,8,19,14,45,552.5,252.5,2.15,19.0,663.0,818.72,622.39
2016,8,19,15,0,543.0,243.0,2.3,19.0,629.0,788.04,603.62
2016,8,19,15,15,456.0,248.0,2.35,19.0,559.0,701.87,542.6
2016,8,19,15,30,369.0,253.0,2.4,19.0,489.0,606.42,473.82
2016,8,19,15,45,294.0,245.5,2.5,19.0,424.5,524.55,413.59
2016,8,19,16,0,219.0,238.0,2.6,19.0,360.0,435.02,345.89
2016,8,19,16,15,315.0,206.5,2.65,18.5,363.5,476.27,381.8
2016,8,19,16,30,411.0,175.0,2.7,18.0,367.0,507.32,408.73
2016,8,19,16,45,375.5,159.0,2.8,18.0,318.5,436.77,354.34
2016,8,19,17,0,340.0,143.0,2.9,18.0,270.0,379.56,309.27
2016,8,19,17,15,298.5,124.0,2.95,17.5,223.0,318.05,259.86
2016,8,19,17,30,257.0,105.0,3.0,17.0,176.0,260.18,211.95
2016,8,19,17,45,206.0,82.5,3.05,17.0,131.5,197.41,158.52
2016,8,19,18,0,155.0,60.0,3.1,17.0,87.0,139.63,108.61
2016,8,19,18,15,104.0,38.0,3.05,16.5,53.5,87.43,63.28
2016,8,19,18,30,53.0,16.0,3.0,16.0,20.0,37.19,13.96
2016,8,19,18,45,26.5,8.0,2.95,16.0,10.0,13.86,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.0,13.5,10.01,0.0
2016,8,20,6,0,64.0,21.0,1.5,15.0,27.0,17.62,7.65
2016,8,20,6,15,115.0,44.0,1.45,15.0,62.5,35.66,25.2
2016,8,20,6,30,166.0,67.0,1.4,15.0,98.0,52.93,41.04
2016,8,20,6,45,216.5,89.0,1.4,15.5,142.5,68.84,55.4
2016,8,20,7,0,267.0,111.0,1.4,16.0,187.0,84.14,68.9
2016,8,20,7,15,133.5,100.5,1.35,16.0,138.5,85.65,64.77
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,82.58,64.21
2016,8,20,7,45,0.0,105.5,1.3,16.5,105.5,96.61,75.54
2016,8,20,8,0,0.0,121.0,1.3,17.0,121.0,110.74,86.74
2016,8,20,8,15,0.0,139.0,1.3,17.0,139.0,127.13,99.8
2016,8,20,8,30,0.0,157.0,1.3,17.0,157.0,143.66,112.82
2016,8,20,8,45,1.5,169.0,1.35,17.5,170.5,155.59,121.79
2016,8,20,9,0,3.0,181.0,1.4,18.0,184.0,167.73,130.87
2016,8,20,9,15,7.0,204.5,1.4,18.0,210.0,191.66,149.45
2016,8,20,9,30,11.0,228.0,1.4,18.0,236.0,216.2,168.34
2016,8,20,9,45,10.0,224.0,1.45,18.5,231.5,213.31,165.42
2016,8,20,10,0,9.0,220.0,1.5,19.0,227.0,210.12,162.4
2016,8,20,10,15,16.0,263.5,1.55,19.0,277.0,256.21,197.93
2016,8,20,10,30,23.0,307.0,1.6,19.0,327.0,303.35,233.61
2016,8,20,10,45,33.0,338.0,1.65,19.0,367.0,345.68,265.34
2016,8,20,11,0,43.0,369.0,1.7,19.0,407.0,387.01,296.03
2016,8,20,11,15,69.0,399.5,1.85,19.0,461.0,442.78,337.84
2016,8,20,11,30,95.0,430.0,2.0,19.0,515.0,500.71,380.71
2016,8,20,11,45,110.0,438.5,2.15,19.5,538.0,528.5,400.55
2016,8,20,12,0,125.0,447.0,2.3,20.0,561.0,565.57,427.04
2016,8,20,12,15,158.5,448.0,2.4,20.0,592.0,605.16,456.53
2016,8,20,12,30,192.0,449.0,2.5,20.0,623.0,645.25,486.23
2016,8,20,12,45,455.0,332.5,2.7,20.0,739.0,811.7,612.12
2016,8,20,13,0,718.0,216.0,2.9,20.0,855.0,963.62,721.79
2016,8,20,13,15,453.0,319.5,2.95,19.5,720.5,809.08,611.44
2016,8,20,13,30,188.0,423.0,3.0,19.0,586.0,632.14,480.83
2016,8,20,13,45,183.5,411.0,3.15,19.0,566.0,616.92,471.98
2016,8,20,14,0,179.0,399.0,3.3,19.0,546.0,600.76,461.38
2016,8,20,14,15,181.0,382.5,3.3,19.0,526.5,585.17,451.01
2016,8,20,14,30,183.0,366.0,3.3,19.0,507.0,568.57,439.89
2016,8,20,14,45,160.0,347.0,3.35,19.0,466.0,524.56,407.81
2016,8,20,15,0,137.0,328.0,3.4,19.0,425.0,480.7,375.56
2016,8,20,15,15,114.0,304.0,3.45,19.0,381.5,431.63,338.98
2016,8,20,15,30,91.0,280.0,3.5,19.0,338.0,370.57,292.73
2016,8,20,15,45,88.0,258.0,3.6,19.0,310.5,342.6,272.1
2016,8,20,16,0,85.0,236.0,3.7,19.0,283.0,314.5,250.98
2016,8,20,16,15,65.5,209.0,3.7,18.5,243.0,268.01,214.85
2016,8,20,16,30,46.0,182.0,3.7,18.0,203.0,222.83,179.14
2016,8,20,16,45,262.5,148.0,3.75,18.0,247.0,347.99,285.16
2016,8,20,17,0,479.0,114.0,3.8,18.0,291.0,441.64,361.85
2016,8,20,17,15,430.0,102.0,3.8,17.5,242.0,375.99,308.16
2016,8,20,17,30,381.0,90.0,3.8,17.0,193.0,314.52,256.83
2016,8,20,17,45,317.5,74.0,3.8,17.0,147.0,246.27,198.19
2016,8,20,18,0,254.0,58.0,3.8,17.0,101.0,184.65,144.18
2016,8,20,18,15,174.5,39.0,3.7,16.5,64.0,120.77,88.19
2016,8,20,18,30,95.0,20.0,3.6,16.0,27.0,60.07,20.55
2016,8,20,18,45,47.5,10.0,3.55,16.0,13.5,20.6,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.0,12.0,2.15,14.5,15.5,11.44,0.0
2016,8,21,6,0,84.0,24.0,2.2,15.0,31.0,20.0,9.04
2016,8,21,6,15,147.5,45.0,2.2,15.0,68.0,36.43,25.78
2016,8,21,6,30,211.0,66.0,2.2,15.0,105.0,52.27,40.42
2016,8,21,6,45,266.5,84.5,2.2,15.5,150.0,65.77,52.68
2016,8,21,7,0,322.0,103.0,2.2,16.0,195.0,74.58,60.54
2016,8,21,7,15,161.0,111.5,2.15,16.0,157.5,93.91,71.38
2016,8,21,7,30,0.0,120.0,2.1,16.0,120.0,107.29,84.86
2016,8,21,7,45,4.0,139.5,2.05,16.5,141.5,125.59,99.37
2016,8,21,8,0,8.0,159.0,2.0,17.0,163.0,144.55,114.18
2016,8,21,8,15,10.0,175.5,2.0,17.0,181.0,161.07,127.17
2016,8,21,8,30,12.0,192.0,2.0,17.0,199.0,177.9,140.32
2016,8,21,8,45,37.0,233.5,2.0,17.0,257.0,222.43,175.16
2016,8,21,9,0,62.0,275.0,2.0,17.0,315.0,273.36,214.74
2016,8,21,9,15,65.0,295.0,2.05,17.0,340.0,298.42,233.96
2016,8,21,9,30,68.0,315.0,2.1,17.0,365.0,323.94,253.45
2016,8,21,9,45,166.0,337.0,2.15,17.5,465.0,409.21,318.97
2016,8,21,10,0,264.0,359.0,2.2,18.0,565.0,505.76,391.43
2016,8,21,10,15,464.5,292.5,2.25,18.0,670.5,603.8,467.06
2016,8,21,10,30,665.0,226.0,2.3,18.0,776.0,716.25,551.76
2016,8,21,10,45,675.5,227.5,2.4,18.5,799.0,756.97,579.72
2016,8,21,11,0,686.0,229.0,2.5,19.0,822.0,796.47,606.94
2016,8,21,11,15,691.0,230.5,2.55,19.0,837.0,829.82,630.31
2016,8,21,11,30,696.0,232.0,2.6,19.0,852.0,861.15,652.13
2016,8,21,11,45,701.0,231.5,2.7,19.0,860.0,888.32,671.12
2016,8,21,12,0,706.0,231.0,2.8,19.0,868.0,913.09,688.36
2016,8,21,12,15,500.5,329.5,2.9,19.0,781.0,831.21,627.57
2016,8,21,12,30,295.0,428.0,3.0,19.0,694.0,734.65,555.03
2016,8,21,12,45,300.5,422.0,3.2,19.0,690.5,741.74,562.1
2016,8,21,13,0,306.0,416.0,3.4,19.0,687.0,747.39,567.47
2016,8,21,13,15,235.0,419.0,3.5,19.0,625.0,672.05,512.8
2016,8,21,13,30,164.0,422.0,3.6,19.0,563.0,607.31,464.94
2016,8,21,13,45,145.5,408.5,3.7,19.0,531.0,576.56,443.14
2016,8,21,14,0,127.0,395.0,3.8,19.0,499.0,545.15,420.45
2016,8,21,14,15,134.5,380.0,3.85,18.5,486.5,537.14,416.57
2016,8,21,14,30,142.0,365.0,3.9,18.0,474.0,528.18,411.88
2016,8,21,14,45,124.0,343.5,3.95,18.0,435.5,486.87,381.31
2016,8,21,15,0,106.0,322.0,4.0,18.0,397.0,432.17,340.43
2016,8,21,15,15,102.5,303.0,4.05,18.0,372.0,407.36,322.4
2016,8,21,15,30,99.0,284.0,4.1,18.0,347.0,382.35,303.94
2016,8,21,15,45,79.0,255.0,4.2,18.0,303.0,331.94,264.99
2016,8,21,16,0,59.0,226.0,4.3,18.0,259.0,282.54,226.32
2016,8,21,16,15,56.0,204.0,4.35,17.5,233.0,255.31,205.68
2016,8,21,16,30,53.0,182.0,4.4,17.0,207.0,228.11,184.64
2016,8,21,16,45,26.5,144.5,4.45,17.0,157.0,167.18,134.62
2016,8,21,17,0,0.0,107.0,4.5,17.0,107.0,103.28,81.35
2016,8,21,17,15,185.0,98.0,4.55,16.5,147.5,221.64,182.84
2016,8,21,17,30,370.0,89.0,4.6,16.0,188.0,307.14,252.65
2016,8,21,17,45,305.5,73.5,4.65,16.0,142.5,239.74,193.81
2016,8,21,18,0,241.0,58.0,4.7,16.0,97.0,179.16,140.28
2016,8,21,18,15,162.5,38.5,4.6,15.5,60.5,116.05,84.36
2016,8,21,18,30,84.0,19.0,4.5,15.0,24.0,54.85,11.73
2016,8,21,18,45,42.0,9.5,4.45,15.0,12.0,18.75,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.5,14.5,8.0,7.63,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,14.84,4.9
2016,8,22,6,15,0.0,35.5,3.4,15.0,35.5,32.53,22.36
2016,8,22,6,30,0.0,55.0,3.3,15.0,55.0,49.48,37.93
2016,8,22,6,45,5.0,76.5,3.2,15.5,78.0,67.77,54.42
2016,8,22,7,0,10.0,98.0,3.1,16.0,101.0,85.84,70.44
2016,8,22,7,15,19.0,119.0,3.0,16.0,126.0,104.23,82.25
2016,8,22,7,30,28.0,140.0,2.9,16.0,151.0,121.05,95.26
2016,8,22,7,45,28.0,158.5,2.85,16.5,170.5,140.2,110.43
2016,8,22,8,0,28.0,177.0,2.8,17.0,190.0,159.47,125.7
2016,8,22,8,15,29.5,196.0,2.75,17.0,211.5,179.69,141.82
2016,8,22,8,30,31.0,215.0,2.7,17.0,233.0,200.25,158.08
2016,8,22,8,45,68.0,251.5,2.7,17.5,294.5,249.36,196.11
2016,8,22,9,0,105.0,288.0,2.7,18.0,356.0,303.34,237.65
2016,8,22,9,15,166.5,307.5,2.75,18.0,423.5,358.57,280.48
2016,8,22,9,30,228.0,327.0,2.8,18.0,491.0,422.17,329.59
2016,8,22,9,45,243.0,343.0,2.85,18.0,525.0,461.34,359.44
2016,8,22,10,0,258.0,359.0,2.9,18.0,559.0,502.1,390.22
2016,8,22,10,15,275.0,370.5,2.95,18.0,590.5,541.22,419.51
2016,8,22,10,30,292.0,382.0,3.0,18.0,622.0,581.32,449.22
2016,8,22,10,45,263.0,400.0,3.15,18.5,621.0,592.38,455.87
2016,8,22,11,0,234.0,418.0,3.3,19.0,620.0,596.0,457.14
2016,8,22,11,15,206.0,429.0,3.4,19.0,609.5,594.95,455.74
2016,8,22,11,30,178.0,440.0,3.5,19.0,599.0,591.52,452.56
2016,8,22,11,45,222.5,437.0,3.6,19.0,637.0,638.23,487.99
2016,8,22,12,0,267.0,434.0,3.7,19.0,675.0,694.87,529.89
2016,8,22,12,15,230.0,440.0,3.75,19.0,647.5,666.09,508.22
2016,8,22,12,30,193.0,446.0,3.8,19.0,620.0,643.73,491.37
2016,8,22,12,45,264.0,425.5,3.9,19.0,660.5,709.65,541.62
2016,8,22,13,0,335.0,405.0,4.0,19.0,701.0,764.9,583.53
2016,8,22,13,15,259.5,412.5,4.05,19.0,639.5,702.43,536.98
2016,8,22,13,30,184.0,420.0,4.1,19.0,578.0,625.45,480.03
2016,8,22,13,45,140.0,402.5,4.2,19.0,521.0,564.85,435.5
2016,8,22,14,0,96.0,385.0,4.3,19.0,464.0,490.04,379.7
2016,8,22,14,15,102.5,371.5,4.35,19.0,452.5,482.88,375.63
2016,8,22,14,30,109.0,358.0,4.4,19.0,441.0,475.06,370.83
2016,8,22,14,45,102.5,338.0,4.45,19.0,413.5,447.0,350.3
2016,8,22,15,0,96.0,318.0,4.5,19.0,386.0,418.72,329.51
2016,8,22,15,15,86.5,295.0,4.5,18.5,353.5,384.23,304.17
2016,8,22,15,30,77.0,272.0,4.5,18.0,321.0,349.87,278.59
2016,8,22,15,45,59.0,244.0,4.5,18.0,279.5,302.97,241.99
2016,8,22,16,0,41.0,216.0,4.5,18.0,238.0,257.04,205.67
2016,8,22,16,15,23.5,183.5,4.45,17.5,196.0,197.93,158.53
2016,8,22,16,30,6.0,151.0,4.4,17.0,154.0,151.44,120.8
2016,8,22,16,45,3.0,129.0,4.35,17.0,130.5,127.33,101.2
2016,8,22,17,0,0.0,107.0,4.3,17.0,107.0,103.44,81.52
2016,8,22,17,15,148.0,102.5,4.2,16.5,141.0,197.58,162.35
2016,8,22,17,30,296.0,98.0,4.1,16.0,175.0,271.07,222.4
2016,8,22,17,45,240.5,78.0,4.05,16.0,131.5,207.47,167.05
2016,8,22,18,0,185.0,58.0,4.0,16.0,88.0,149.54,116.23
2016,8,22,18,15,119.5,37.0,3.8,16.0,53.5,92.46,65.57
2016,8,22,18,30,54.0,16.0,3.6,16.0,19.0,36.89,0.0
2016,8,22,18,45,27.0,8.0,3.45,16.0,9.5,13.8,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.5,2.2,15.5,17.0,11.91,0.0
2016,8,23,6,0,115.0,25.0,2.2,16.0,34.0,19.55,7.67
2016,8,23,6,15,197.0,43.0,2.1,16.0,72.5,33.16,22.74
2016,8,23,6,30,279.0,61.0,2.0,16.0,111.0,46.21,34.89
2016,8,23,6,45,342.0,75.5,1.95,16.5,157.0,55.92,43.8
2016,8,23,7,0,405.0,90.0,1.9,17.0,203.0,65.17,52.04
2016,8,23,7,15,205.0,108.5,1.8,17.0,166.0,87.23,65.05
2016,8,23,7,30,5.0,127.0,1.7,17.0,129.0,113.13,89.17
2016,8,23,7,45,13.5,149.5,1.6,17.0,156.0,134.95,106.39
2016,8,23,8,0,22.0,172.0,1.5,17.0,183.0,158.06,124.5
2016,8,23,8,15,34.0,198.5,1.45,17.0,216.5,182.87,143.8
2016,8,23,8,30,46.0,225.0,1.4,17.0,250.0,213.31,167.54
2016,8,23,8,45,83.5,257.0,1.35,17.5,308.0,259.88,203.08
2016,8,23,9,0,121.0,289.0,1.3,18.0,366.0,309.62,240.71
2016,8,23,9,15,184.5,306.0,1.3,18.0,433.0,366.33,283.92
2016,8,23,9,30,248.0,323.0,1.3,18.0,500.0,429.5,331.65
2016,8,23,9,45,464.0,261.0,1.3,18.5,612.5,522.02,401.88
2016,8,23,10,0,680.0,199.0,1.3,19.0,725.0,633.61,484.37
2016,8,23,10,15,690.5,202.5,1.35,19.0,754.0,679.41,517.01
2016,8,23,10,30,701.0,206.0,1.4,19.0,783.0,724.36,549.05
2016,8,23,10,45,710.5,207.0,1.45,19.5,805.5,765.06,576.6
2016,8,23,11,0,720.0,208.0,1.5,20.0,828.0,804.33,602.69
2016,8,23,11,15,725.0,210.0,1.5,20.0,843.0,839.08,625.59
2016,8,23,11,30,730.0,212.0,1.5,20.0,858.0,871.71,646.58
2016,8,23,11,45,733.5,212.0,1.55,20.0,865.5,898.65,664.37
2016,8,23,12,0,737.0,212.0,1.6,20.0,873.0,923.0,680.54
2016,8,23,12,15,558.5,302.0,1.7,20.0,802.5,859.21,635.94
2016,8,23,12,30,380.0,392.0,1.8,20.0,732.0,780.76,579.56
2016,8,23,12,45,406.5,374.5,1.9,20.0,735.5,806.85,599.89
2016,8,23,13,0,433.0,357.0,2.0,20.0,739.0,822.72,612.55
2016,8,23,13,15,384.0,371.5,2.15,20.0,705.5,783.35,586.03
2016,8,23,13,30,335.0,386.0,2.3,20.0,672.0,753.15,565.59
2016,8,23,13,45,326.5,376.5,2.5,20.0,649.0,736.14,555.78
2016,8,23,14,0,318.0,367.0,2.7,20.0,626.0,717.6,544.6
2016,8,23,14,15,316.5,352.0,2.9,20.0,601.5,698.46,533.12
2016,8,23,14,30,315.0,337.0,3.1,20.0,577.0,677.78,520.37
2016,8,23,14,45,283.5,325.5,3.3,20.0,533.0,631.31,487.88
2016,8,23,15,0,252.0,314.0,3.5,20.0,489.0,584.92,454.96
2016,8,23,15,15,183.0,296.5,3.65,19.5,419.5,485.43,381.46
2016,8,23,15,30,114.0,279.0,3.8,19.0,350.0,402.78,318.55
2016,8,23,15,45,132.0,257.0,4.0,19.0,333.5,390.91,311.41
2016,8,23,16,0,150.0,235.0,4.2,19.0,317.0,377.21,302.43
2016,8,23,16,15,107.0,208.5,4.3,18.5,264.0,310.45,250.14
2016,8,23,16,30,64.0,182.0,4.4,18.0,211.0,236.51,191.02
2016,8,23,16,45,32.5,150.0,4.5,18.0,164.5,178.16,143.3
2016,8,23,17,0,1.0,118.0,4.6,18.0,118.0,116.18,91.78
2016,8,23,17,15,196.5,101.0,4.6,17.5,151.5,231.64,190.36
2016,8,23,17,30,392.0,84.0,4.6,17.0,185.0,311.34,254.86
2016,8,23,17,45,325.5,68.5,4.65,16.5,139.5,242.04,194.78
2016,8,23,18,0,259.0,53.0,4.7,16.0,94.0,179.77,139.9
2016,8,23,18,15,171.5,35.0,4.55,16.0,57.5,114.73,81.16
2016,8,23,18,30,84.0,17.0,4.4,16.0,21.0,50.85,0.0
2016,8,23,18,45,42.0,8.5,4.3,16.0,10.5,17.62,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,71.5,12.5,1.7,14.5,17.5,11.91,0.0
2016,8,24,6,0,143.0,25.0,1.7,15.0,35.0,19.62,7.11
2016,8,24,6,15,234.0,41.5,1.65,15.0,75.0,32.06,21.85
2016,8,24,6,30,325.0,58.0,1.6,15.0,115.0,43.99,33.08
2016,8,24,6,45,392.0,71.0,1.6,15.5,163.0,52.64,41.08
2016,8,24,7,0,459.0,84.0,1.6,16.0,211.0,60.89,48.48
2016,8,24,7,15,229.5,78.5,1.6,16.0,142.0,60.04,42.2
2016,8,24,7,30,0.0,73.0,1.6,16.0,73.0,67.86,51.94
2016,8,24,7,45,0.0,96.0,1.6,16.0,96.0,88.34,68.91
2016,8,24,8,0,0.0,119.0,1.6,16.0,119.0,108.93,85.71
2016,8,24,8,15,2.5,147.5,1.65,16.0,149.0,135.1,106.78
2016,8,24,8,30,5.0,176.0,1.7,16.0,179.0,161.8,128.04
2016,8,24,8,45,19.0,212.5,1.75,16.5,224.5,200.41,158.17
2016,8,24,9,0,33.0,249.0,1.8,17.0,270.0,238.64,187.64
2016,8,24,9,15,105.5,289.5,1.9,17.0,363.0,313.99,246.28
2016,8,24,9,30,178.0,330.0,2.0,17.0,456.0,397.56,310.54
2016,8,24,9,45,224.0,342.0,2.1,17.5,509.0,448.98,349.17
2016,8,24,10,0,270.0,354.0,2.2,18.0,562.0,505.89,391.57
2016,8,24,10,15,235.5,375.0,2.3,18.0,561.5,516.25,398.58
2016,8,24,10,30,201.0,396.0,2.4,18.0,561.0,524.54,404.04
2016,8,24,10,45,223.5,404.0,2.5,18.5,592.5,562.0,431.28
2016,8,24,11,0,246.0,412.0,2.6,19.0,624.0,605.5,462.34
2016,8,24,11,15,191.5,424.0,2.7,19.0,590.5,578.29,441.29
2016,8,24,11,30,137.0,436.0,2.8,19.0,557.0,551.92,420.9
2016,8,24,11,45,283.5,401.0,2.95,19.0,654.0,666.36,508.52
2016,8,24,12,0,430.0,366.0,3.1,19.0,751.0,787.3,597.9
2016,8,24,12,15,265.5,399.5,3.25,19.0,637.0,668.89,509.68
2016,8,24,12,30,101.0,433.0,3.4,19.0,523.0,530.44,405.38
2016,8,24,12,45,166.5,430.5,3.55,19.0,577.5,607.99,465.31
2016,8,24,13,0,232.0,428.0,3.7,19.0,632.0,675.16,516.12
2016,8,24,13,15,523.0,294.0,3.85,19.0,742.0,852.35,652.17
2016,8,24,13,30,814.0,160.0,4.0,19.0,852.0,1001.38,759.14
2016,8,24,13,45,494.0,275.5,4.2,19.0,692.0,807.11,620.7
2016,8,24,14,0,174.0,391.0,4.4,19.0,532.0,588.07,454.31
2016,8,24,14,15,220.0,369.0,4.55,19.0,540.0,609.23,473.86
2016,8,24,14,30,266.0,347.0,4.7,19.0,548.0,641.89,500.61
2016,8,24,14,45,218.5,334.0,4.85,19.0,494.0,565.91,444.24
2016,8,24,15,0,171.0,321.0,5.0,19.0,440.0,504.98,398.35
2016,8,24,15,15,134.5,297.5,5.1,18.5,387.5,443.54,352.26
2016,8,24,15,30,98.0,274.0,5.2,18.0,335.0,370.81,296.44
2016,8,24,15,45,68.5,242.5,5.3,18.0,283.5,309.68,248.32
2016,8,24,16,0,39.0,211.0,5.4,18.0,232.0,250.28,200.74
2016,8,24,16,15,28.0,185.0,5.45,17.5,199.5,213.13,171.4
2016,8,24,16,30,17.0,159.0,5.5,17.0,167.0,168.23,135.17
2016,8,24,16,45,12.0,140.0,5.55,17.0,145.0,145.6,116.74
2016,8,24,17,0,7.0,121.0,5.6,17.0,123.0,123.4,98.41
2016,8,24,17,15,220.0,99.5,5.55,16.5,155.5,242.88,200.9
2016,8,24,17,30,433.0,78.0,5.5,16.0,188.0,324.33,267.03
2016,8,24,17,45,358.5,65.0,5.45,16.0,141.5,252.24,203.46
2016,8,24,18,0,284.0,52.0,5.4,16.0,95.0,188.17,146.19
2016,8,24,18,15,186.0,34.5,5.3,15.5,58.0,119.12,83.16
2016,8,24,18,30,88.0,17.0,5.2,15.0,21.0,51.36,0.0
2016,8,24,18,45,44.0,8.5,5.1,15.0,10.5,17.98,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.0,2.6,14.5,19.0,11.44,0.0
2016,8,25,6,0,200.0,24.0,2.6,15.0,38.0,19.45,6.21
2016,8,25,6,15,305.0,36.5,2.5,15.0,79.0,28.78,18.96
2016,8,25,6,30,410.0,49.0,2.4,15.0,120.0,37.59,27.42
2016,8,25,6,45,483.5,57.0,2.35,15.5,169.0,41.89,31.56
2016,8,25,7,0,557.0,65.0,2.3,16.0,218.0,46.01,35.32
2016,8,25,7,15,278.5,65.5,2.2,16.0,142.0,51.42,34.38
2016,8,25,7,30,0.0,66.0,2.1,16.0,66.0,61.39,46.51
2016,8,25,7,45,0.0,76.5,2.05,16.0,76.5,71.21,54.6
2016,8,25,8,0,0.0,87.0,2.0,16.0,87.0,80.83,62.45
2016,8,25,8,15,0.0,119.0,2.0,16.0,119.0,109.57,86.01
2016,8,25,8,30,0.0,151.0,2.0,16.0,151.0,138.37,109.25
2016,8,25,8,45,0.0,156.5,2.0,16.5,156.5,143.93,113.15
2016,8,25,9,0,0.0,162.0,2.0,17.0,162.0,149.42,117.02
2016,8,25,9,15,0.0,159.5,2.05,17.0,159.5,147.62,115.26
2016,8,25,9,30,0.0,157.0,2.1,17.0,157.0,145.68,113.45
2016,8,25,9,45,2.5,173.0,2.2,17.5,175.0,162.19,126.24
2016,8,25,10,0,5.0,189.0,2.3,18.0,193.0,179.05,139.18
2016,8,25,10,15,22.0,264.5,2.35,18.0,282.5,261.52,203.87
2016,8,25,10,30,39.0,340.0,2.4,18.0,372.0,349.2,270.92
2016,8,25,10,45,49.0,362.5,2.45,18.0,404.0,382.33,295.65
2016,8,25,11,0,59.0,385.0,2.5,18.0,436.0,416.54,321.25
2016,8,25,11,15,62.5,395.0,2.55,18.0,450.0,433.97,334.08
2016,8,25,11,30,66.0,405.0,2.6,18.0,464.0,451.56,347.11
2016,8,25,11,45,68.0,407.0,2.65,18.5,468.0,459.88,352.62
2016,8,25,12,0,70.0,409.0,2.7,19.0,472.0,468.02,358.06
2016,8,25,12,15,103.5,425.0,2.75,19.0,517.5,520.45,397.69
2016,8,25,12,30,137.0,441.0,2.8,19.0,563.0,584.98,445.31
2016,8,25,12,45,141.5,436.5,2.85,19.0,562.0,589.96,449.05
2016,8,25,13,0,146.0,432.0,2.9,19.0,561.0,594.24,452.72
2016,8,25,13,15,203.0,418.0,2.95,19.0,592.5,639.97,488.14
2016,8,25,13,30,260.0,404.0,3.0,19.0,624.0,697.99,531.59
2016,8,25,13,45,285.0,385.0,3.15,19.0,620.5,704.36,537.95
2016,8,25,14,0,310.0,366.0,3.3,19.0,617.0,708.81,543.36
2016,8,25,14,15,294.0,354.5,3.4,18.5,584.5,679.42,524.12
2016,8,25,14,30,278.0,343.0,3.5,18.0,552.0,649.05,504.1
2016,8,25,14,45,203.5,330.5,3.6,18.0,480.0,548.01,429.06
2016,8,25,15,0,129.0,318.0,3.7,18.0,408.0,463.29,364.47
2016,8,25,15,15,70.0,260.5,3.75,18.0,309.0,331.3,262.61
2016,8,25,15,30,11.0,203.0,3.8,18.0,210.0,206.42,162.95
2016,8,25,15,45,6.0,182.0,3.85,18.0,186.0,181.18,143.21
2016,8,25,16,0,1.0,161.0,3.9,18.0,162.0,156.26,123.34
2016,8,25,16,15,0.5,135.5,3.9,17.5,136.0,130.41,102.85
2016,8,25,16,30,0.0,110.0,3.9,17.0,110.0,104.64,82.1
2016,8,25,16,45,0.0,95.5,3.9,17.0,95.5,90.57,70.65
2016,8,25,17,0,0.0,81.0,3.9,17.0,81.0,76.49,59.03
2016,8,25,17,15,265.0,72.5,3.85,16.5,138.5,245.1,202.85
2016,8,25,17,30,530.0,64.0,3.8,16.0,196.0,359.52,294.19
2016,8,25,17,45,453.5,54.0,3.8,16.0,147.5,283.86,227.53
2016,8,25,18,0,377.0,44.0,3.8,16.0,99.0,215.93,166.63
2016,8,25,18,15,256.5,30.0,3.65,15.5,60.5,137.87,94.08
2016,8,25,18,30,136.0,16.0,3.5,15.0,22.0,63.72,0.0
2016,8,25,18,45,68.0,8.0,3.35,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,2.45,15.5,18.5,10.96,0.0
2016,8,26,6,0,202.0,23.0,2.5,16.0,37.0,18.61,4.75
2016,8,26,6,15,312.0,36.0,2.5,16.0,79.0,28.47,18.53
2016,8,26,6,30,422.0,49.0,2.5,16.0,121.0,37.76,27.43
2016,8,26,6,45,492.5,58.0,2.55,16.0,170.5,42.93,32.39
2016,8,26,7,0,563.0,67.0,2.6,16.0,220.0,47.84,36.93
2016,8,26,7,15,281.5,68.0,2.6,16.0,144.5,53.1,35.92
2016,8,26,7,30,0.0,69.0,2.6,16.0,69.0,64.2,48.87
2016,8,26,7,45,0.0,79.5,2.65,16.5,79.5,73.89,56.75
2016,8,26,8,0,0.0,90.0,2.7,17.0,90.0,83.49,64.43
2016,8,26,8,15,0.0,104.5,2.65,17.0,104.5,96.71,75.12
2016,8,26,8,30,0.0,119.0,2.6,17.0,119.0,109.99,85.77
2016,8,26,8,45,5.5,164.5,2.6,17.5,168.0,153.13,120.28
2016,8,26,9,0,11.0,210.0,2.6,18.0,217.0,197.06,154.77
2016,8,26,9,15,19.0,239.5,2.55,18.0,252.5,228.98,179.58
2016,8,26,9,30,27.0,269.0,2.5,18.0,288.0,261.29,204.51
2016,8,26,9,45,60.0,312.0,2.5,18.5,357.0,323.34,252.08
2016,8,26,10,0,93.0,355.0,2.5,19.0,426.0,389.43,301.79
2016,8,26,10,15,65.5,346.0,2.5,19.0,397.0,369.19,285.52
2016,8,26,10,30,38.0,337.0,2.5,19.0,368.0,345.81,267.03
2016,8,26,10,45,48.0,360.0,2.5,19.0,400.5,379.36,292.41
2016,8,26,11,0,58.0,383.0,2.5,19.0,433.0,414.01,318.19
2016,8,26,11,15,48.0,375.0,2.45,19.0,416.5,402.26,308.75
2016,8,26,11,30,38.0,367.0,2.4,19.0,400.0,389.42,298.72
2016,8,26,11,45,41.5,376.5,2.4,19.5,413.0,405.41,310.11
2016,8,26,12,0,45.0,386.0,2.4,20.0,426.0,421.57,321.45
2016,8,26,12,15,37.5,369.5,2.4,20.0,403.0,400.77,305.81
2016,8,26,12,30,30.0,353.0,2.4,20.0,380.0,379.2,289.73
2016,8,26,12,45,31.0,352.0,2.4,20.0,380.0,381.4,291.61
2016,8,26,13,0,32.0,351.0,2.4,20.0,380.0,383.44,293.33
2016,8,26,13,15,37.0,354.5,2.4,20.0,387.0,394.08,301.64
2016,8,26,13,30,42.0,358.0,2.4,20.0,394.0,404.69,309.95
2016,8,26,13,45,207.0,352.0,2.4,20.0,519.5,577.5,442.93
2016,8,26,14,0,372.0,346.0,2.4,20.0,645.0,748.01,567.63
2016,8,26,14,15,312.0,346.0,2.4,19.5,590.0,687.62,524.06
2016,8,26,14,30,252.0,346.0,2.4,19.0,535.0,627.57,481.74
2016,8,26,14,45,237.0,329.5,2.4,19.0,500.0,578.45,447.47
2016,8,26,15,0,222.0,313.0,2.4,19.0,465.0,542.91,422.39
2016,8,26,15,15,181.0,294.0,2.35,19.0,412.5,481.26,376.6
2016,8,26,15,30,140.0,275.0,2.3,19.0,360.0,421.21,331.38
2016,8,26,15,45,104.0,247.5,2.3,19.0,308.5,345.27,273.54
2016,8,26,16,0,68.0,220.0,2.3,19.0,257.0,284.13,225.91
2016,8,26,16,15,50.5,193.0,2.25,18.5,219.0,239.83,191.59
2016,8,26,16,30,33.0,166.0,2.2,18.0,181.0,196.72,157.48
2016,8,26,16,45,27.5,145.5,2.2,18.0,157.0,170.51,136.55
2016,8,26,17,0,22.0,125.0,2.2,18.0,133.0,137.53,109.66
2016,8,26,17,15,257.5,96.0,2.1,17.5,160.0,259.11,212.08
2016,8,26,17,30,493.0,67.0,2.0,17.0,187.0,343.04,277.53
2016,8,26,17,45,416.0,55.5,1.95,17.0,139.5,267.6,212.06
2016,8,26,18,0,339.0,44.0,1.9,17.0,92.0,200.08,152.5
2016,8,26,18,15,222.0,29.0,1.85,16.5,55.0,123.76,81.21
2016,8,26,18,30,105.0,14.0,1.8,16.0,18.0,42.19,0.0
2016,8,26,18,45,52.5,7.0,1.8,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.0,2.8,15.0,16.0,10.48,0.0
2016,8,27,6,0,148.0,22.0,2.9,15.0,32.0,17.29,3.02
2016,8,27,6,15,247.0,38.0,2.9,15.0,72.0,29.43,19.35
2016,8,27,6,30,346.0,54.0,2.9,15.0,112.0,41.08,30.41
2016,8,27,6,45,173.0,51.5,2.9,15.5,80.5,41.44,31.13
2016,8,27,7,0,0.0,49.0,2.9,16.0,49.0,45.53,34.88
2016,8,27,7,15,0.0,61.0,2.85,16.0,61.0,56.73,42.64
2016,8,27,7,30,0.0,73.0,2.8,16.0,73.0,67.8,51.91
2016,8,27,7,45,0.0,83.5,2.8,16.0,83.5,77.39,59.81
2016,8,27,8,0,0.0,94.0,2.8,16.0,94.0,87.03,67.64
2016,8,27,8,15,0.0,108.5,2.8,16.0,108.5,100.25,78.38
2016,8,27,8,30,0.0,123.0,2.8,16.0,123.0,113.56,89.07
2016,8,27,8,45,0.0,134.0,2.85,16.5,134.0,123.81,96.98
2016,8,27,9,0,0.0,145.0,2.9,17.0,145.0,134.1,104.86
2016,8,27,9,15,0.0,149.0,2.9,17.0,149.0,138.08,107.78
2016,8,27,9,30,0.0,153.0,2.9,17.0,153.0,142.03,110.7
2016,8,27,9,45,2.5,172.5,2.95,17.5,174.5,161.75,126.09
2016,8,27,10,0,5.0,192.0,3.0,18.0,196.0,181.85,141.63
2016,8,27,10,15,7.0,206.5,3.05,18.0,212.0,197.33,153.67
2016,8,27,10,30,9.0,221.0,3.1,18.0,228.0,213.09,165.91
2016,8,27,10,45,11.0,240.0,3.15,18.5,249.5,233.33,181.28
2016,8,27,11,0,13.0,259.0,3.2,19.0,271.0,253.88,196.74
2016,8,27,11,15,13.5,268.5,3.25,19.0,281.0,264.39,204.71
2016,8,27,11,30,14.0,278.0,3.3,19.0,291.0,274.97,212.77
2016,8,27,11,45,36.5,340.0,3.35,19.0,373.0,364.61,281.85
2016,8,27,12,0,59.0,402.0,3.4,19.0,455.0,451.13,346.99
2016,8,27,12,15,153.0,416.0,3.4,19.0,552.0,569.24,436.82
2016,8,27,12,30,247.0,430.0,3.4,19.0,649.0,691.79,527.19
2016,8,27,12,45,241.5,426.5,3.4,19.0,638.5,678.39,517.17
2016,8,27,13,0,236.0,423.0,3.4,19.0,628.0,674.51,514.67
2016,8,27,13,15,240.0,411.0,3.35,19.0,616.0,669.77,511.83
2016,8,27,13,30,244.0,399.0,3.3,19.0,604.0,677.07,517.46
2016,8,27,13,45,196.0,392.5,3.25,19.0,554.0,610.91,468.93
2016,8,27,14,0,148.0,386.0,3.2,19.0,504.0,557.71,429.41
2016,8,27,14,15,160.0,369.5,3.1,19.0,493.0,551.97,426.44
2016,8,27,14,30,172.0,353.0,3.0,19.0,482.0,545.04,422.39
2016,8,27,14,45,172.5,335.0,2.95,19.0,458.5,524.36,407.99
2016,8,27,15,0,173.0,317.0,2.9,19.0,435.0,502.84,392.97
2016,8,27,15,15,158.5,295.0,2.8,18.5,397.5,462.63,364.0
2016,8,27,15,30,144.0,273.0,2.7,18.0,360.0,422.53,334.77
2016,8,27,15,45,109.5,246.5,2.65,18.0,310.0,348.88,278.12
2016,8,27,16,0,75.0,220.0,2.6,18.0,260.0,289.92,231.89
2016,8,27,16,15,110.5,200.0,2.6,17.5,252.0,303.92,245.29
2016,8,27,16,30,146.0,180.0,2.6,17.0,244.0,303.0,246.45
2016,8,27,16,45,136.0,158.5,2.6,17.0,212.0,266.94,217.64
2016,8,27,17,0,126.0,137.0,2.6,17.0,180.0,231.43,188.78
2016,8,27,17,15,114.0,114.0,2.65,17.0,148.0,193.55,157.29
2016,8,27,17,30,102.0,91.0,2.7,17.0,116.0,156.49,125.73
2016,8,27,17,45,233.0,66.0,2.8,17.0,103.5,188.09,149.38
2016,8,27,18,0,364.0,41.0,2.9,17.0,91.0,205.91,156.85
2016,8,27,18,15,241.5,27.0,2.95,16.5,54.0,127.85,80.65
2016,8,27,18,30,119.0,13.0,3.0,16.0,17.0,44.77,0.0
2016,8,27,18,45,59.5,6.5,3.15,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,10.5,1.9,14.5,17.0,10.01,0.0
2016,8,28,6,0,195.0,21.0,1.9,15.0,34.0,16.92,1.61
2016,8,28,6,15,306.0,34.0,1.8,15.0,75.5,26.86,17.1
2016,8,28,6,30,417.0,47.0,1.7,15.0,117.0,36.22,26.16
2016,8,28,6,45,492.0,56.0,1.65,15.5,167.0,41.47,31.16
2016,8,28,7,0,567.0,65.0,1.6,16.0,217.0,46.46,35.72
2016,8,28,7,15,307.5,102.5,1.6,16.0,187.5,78.72,57.53
2016,8,28,7,30,48.0,140.0,1.6,16.0,158.0,121.99,95.27
2016,8,28,7,45,69.5,165.0,1.6,16.0,195.0,150.45,117.13
2016,8,28,8,0,91.0,190.0,1.6,16.0,232.0,182.0,141.79
2016,8,28,8,15,104.0,214.0,1.65,16.5,267.5,213.5,166.64
2016,8,28,8,30,117.0,238.0,1.7,17.0,303.0,244.4,190.93
2016,8,28,8,45,208.5,251.5,1.8,17.5,378.5,301.28,234.44
2016,8,28,9,0,300.0,265.0,1.9,18.0,454.0,367.08,285.14
2016,8,28,9,15,579.5,185.0,2.0,18.0,580.0,456.18,354.84
2016,8,28,9,30,859.0,105.0,2.1,18.0,706.0,572.53,445.56
2016,8,28,9,45,861.5,111.0,2.25,18.5,740.5,625.09,485.69
2016,8,28,10,0,864.0,117.0,2.4,19.0,775.0,675.92,523.81
2016,8,28,10,15,872.0,119.0,2.5,19.0,804.5,724.91,560.55
2016,8,28,10,30,880.0,121.0,2.6,19.0,834.0,772.23,594.05
2016,8,28,10,45,886.5,121.5,2.75,19.0,856.5,815.04,623.96
2016,8,28,11,0,893.0,122.0,2.9,19.0,879.0,855.59,652.2
2016,8,28,11,15,896.0,123.0,2.95,19.0,893.5,891.2,676.27
2016,8,28,11,30,899.0,124.0,3.0,19.0,908.0,923.97,698.36
2016,8,28,11,45,900.5,124.0,3.15,19.5,915.0,951.38,716.19
2016,8,28,12,0,902.0,124.0,3.3,20.0,922.0,975.57,731.87
2016,8,28,12,15,902.0,124.0,3.3,20.0,920.5,995.01,744.7
2016,8,28,12,30,902.0,124.0,3.3,20.0,919.0,1010.97,755.32
2016,8,28,12,45,913.5,115.5,3.35,20.0,913.5,1025.8,765.72
2016,8,28,13,0,925.0,107.0,3.4,20.0,908.0,1036.96,773.81
2016,8,28,13,15,921.0,106.0,3.35,20.0,890.5,1036.99,773.87
2016,8,28,13,30,917.0,105.0,3.3,20.0,873.0,1033.25,771.66
2016,8,28,13,45,911.0,104.0,3.3,20.0,848.5,1023.8,766.22
2016,8,28,14,0,905.0,103.0,3.3,20.0,824.0,1010.7,758.52
2016,8,28,14,15,897.0,101.5,3.25,19.5,792.5,991.56,747.93
2016,8,28,14,30,889.0,100.0,3.2,19.0,761.0,969.05,735.13
2016,8,28,14,45,877.5,98.5,3.2,19.0,722.5,940.06,716.91
2016,8,28,15,0,866.0,97.0,3.2,19.0,684.0,908.18,696.69
2016,8,28,15,15,851.0,94.5,3.15,19.0,640.5,869.39,671.21
2016,8,28,15,30,836.0,92.0,3.1,19.0,597.0,835.24,648.89
2016,8,28,15,45,815.5,89.0,3.05,19.0,549.0,786.81,616.11
2016,8,28,16,0,795.0,86.0,3.0,19.0,501.0,737.04,582.01
2016,8,28,16,15,768.5,82.0,3.0,18.5,449.5,680.64,543.65
2016,8,28,16,30,742.0,78.0,3.0,18.0,398.0,624.06,504.14
2016,8,28,16,45,703.5,73.5,3.0,18.0,345.0,559.26,454.45
2016,8,28,17,0,665.0,69.0,3.0,18.0,292.0,499.1,406.45
2016,8,28,17,15,611.5,62.5,3.1,17.5,240.0,427.79,348.74
2016,8,28,17,30,558.0,56.0,3.2,17.0,188.0,360.72,292.02
2016,8,28,17,45,472.5,47.0,3.3,16.5,139.0,281.3,223.41
2016,8,28,18,0,387.0,38.0,3.4,16.0,90.0,210.74,160.26
2016,8,28,18,15,253.0,25.0,3.45,16.0,53.0,127.66,76.0
2016,8,28,18,30,119.0,12.0,3.5,16.0,16.0,43.51,0.0
2016,8,28,18,45,59.5,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,11.0,4.65,13.5,16.0,10.48,0.0
2016,8,29,6,0,178.0,22.0,4.7,14.0,32.0,17.39,0.28
2016,8,29,6,15,293.5,35.0,4.65,14.0,73.0,27.96,17.97
2016,8,29,6,30,409.0,48.0,4.6,14.0,114.0,37.31,27.15
2016,8,29,6,45,204.5,54.5,4.55,14.5,87.5,40.01,29.95
2016,8,29,7,0,0.0,61.0,4.5,15.0,61.0,56.22,44.5
2016,8,29,7,15,0.0,75.5,4.45,15.0,75.5,69.15,53.34
2016,8,29,7,30,0.0,90.0,4.4,15.0,90.0,82.28,64.37
2016,8,29,7,45,0.5,117.5,4.4,15.5,118.0,106.56,84.39
2016,8,29,8,0,1.0,145.0,4.4,16.0,146.0,131.16,104.33
2016,8,29,8,15,1.5,156.0,4.45,16.0,157.0,142.06,112.94
2016,8,29,8,30,2.0,167.0,4.5,16.0,168.0,152.97,121.52
