Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,45,13.5,201.0,4.55,16.5,209.5,188.29,149.47
2016,8,29,9,0,25.0,235.0,4.6,17.0,251.0,225.28,178.49
2016,8,29,9,15,146.0,273.5,4.6,17.0,374.5,319.98,253.68
2016,8,29,9,30,267.0,312.0,4.6,17.0,498.0,431.4,341.3
2016,8,29,9,45,585.5,201.5,4.6,17.5,637.5,542.68,430.55
2016,8,29,10,0,904.0,91.0,4.6,18.0,777.0,677.18,536.52
2016,8,29,10,15,911.5,92.5,4.6,18.0,806.5,726.94,573.83
2016,8,29,10,30,919.0,94.0,4.6,18.0,836.0,774.87,607.89
2016,8,29,10,45,925.5,94.0,4.65,18.5,858.5,818.47,637.56
2016,8,29,11,0,932.0,94.0,4.7,19.0,881.0,859.69,665.22
2016,8,29,11,15,687.5,221.0,4.8,19.0,807.5,818.11,634.76
2016,8,29,11,30,443.0,348.0,4.9,19.0,734.0,750.28,579.56
2016,8,29,11,45,693.5,221.0,5.0,19.0,830.0,871.11,674.48
2016,8,29,12,0,944.0,94.0,5.1,19.0,926.0,983.63,753.61
2016,8,29,12,15,742.0,209.0,5.25,19.0,862.0,942.23,724.93
2016,8,29,12,30,540.0,324.0,5.4,19.0,798.0,876.76,675.28
2016,8,29,12,45,727.5,216.5,5.6,19.0,848.5,962.88,742.77
2016,8,29,13,0,915.0,109.0,5.8,19.0,899.0,1028.55,790.17
2016,8,29,13,15,700.0,211.0,5.95,19.0,808.5,943.97,731.52
2016,8,29,13,30,485.0,313.0,6.1,19.0,718.0,836.77,650.94
2016,8,29,13,45,693.0,208.0,6.25,19.0,767.0,935.37,729.42
2016,8,29,14,0,901.0,103.0,6.4,19.0,816.0,1005.83,781.21
2016,8,29,14,15,892.5,101.5,6.45,19.0,784.5,986.18,768.27
2016,8,29,14,30,884.0,100.0,6.5,19.0,753.0,963.19,753.44
2016,8,29,14,45,876.5,96.5,6.6,19.0,716.0,935.66,735.59
2016,8,29,15,0,869.0,93.0,6.7,19.0,679.0,905.05,715.42
2016,8,29,15,15,854.5,90.5,6.7,18.5,635.5,866.53,690.19
2016,8,29,15,30,840.0,88.0,6.7,18.0,592.0,832.52,668.1
2016,8,29,15,45,822.5,84.5,6.75,18.0,544.5,785.75,634.98
2016,8,29,16,0,805.0,81.0,6.8,18.0,497.0,737.43,600.26
2016,8,29,16,15,779.0,77.5,6.75,18.0,446.0,681.58,558.85
2016,8,29,16,30,753.0,74.0,6.7,18.0,395.0,625.49,516.54
2016,8,29,16,45,715.5,69.5,6.7,18.0,342.5,560.9,464.93
2016,8,29,17,0,678.0,65.0,6.7,18.0,290.0,497.89,412.74
2016,8,29,17,15,624.0,59.0,6.65,17.5,237.5,429.03,354.63
2016,8,29,17,30,570.0,53.0,6.6,17.0,185.0,361.81,295.9
2016,8,29,17,45,481.5,45.0,6.55,16.5,136.0,281.83,225.16
2016,8,29,18,0,393.0,37.0,6.5,16.0,87.0,211.0,160.42
2016,8,29,18,15,196.5,25.5,6.4,16.0,50.5,107.06,58.05
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,25.0,10.0,4.6,15.5,11.5,9.53,0.0
2016,8,30,6,0,50.0,20.0,4.6,16.0,23.0,16.7,0.0
2016,8,30,6,15,104.5,38.0,4.65,16.0,52.0,30.95,20.18
2016,8,30,6,30,159.0,56.0,4.7,16.0,81.0,44.77,33.36
2016,8,30,6,45,185.0,76.0,4.8,16.5,116.0,59.52,46.79
2016,8,30,7,0,211.0,96.0,4.9,17.0,151.0,73.71,59.48
2016,8,30,7,15,229.0,116.0,4.9,17.0,188.0,91.63,69.31
2016,8,30,7,30,247.0,136.0,4.9,17.0,225.0,126.32,91.22
2016,8,30,7,45,515.5,103.5,4.9,17.5,326.5,153.05,99.57
2016,8,30,8,0,784.0,71.0,4.9,18.0,428.0,216.87,142.61
2016,8,30,8,15,527.5,148.0,4.95,18.0,400.0,262.28,193.08
2016,8,30,8,30,271.0,225.0,5.0,18.0,372.0,281.16,217.91
2016,8,30,8,45,569.5,152.5,5.05,18.0,497.0,351.58,272.03
2016,8,30,9,0,868.0,80.0,5.1,18.0,622.0,456.87,356.82
2016,8,30,9,15,880.5,82.0,5.1,18.0,663.5,514.24,405.79
2016,8,30,9,30,893.0,84.0,5.1,18.0,705.0,571.25,453.23
2016,8,30,9,45,907.0,83.5,5.2,18.5,742.0,626.16,497.16
2016,8,30,10,0,921.0,83.0,5.3,19.0,779.0,680.26,539.29
2016,8,30,10,15,927.5,84.0,5.35,19.0,808.0,729.55,576.83
2016,8,30,10,30,934.0,85.0,5.4,19.0,837.0,776.85,610.93
2016,8,30,10,45,940.0,85.0,5.5,19.5,859.5,820.55,641.16
2016,8,30,11,0,946.0,85.0,5.6,20.0,882.0,861.78,669.34
2016,8,30,11,15,948.5,85.5,5.6,20.0,896.0,897.86,694.47
2016,8,30,11,30,951.0,86.0,5.6,20.0,910.0,930.85,717.33
2016,8,30,11,45,953.5,85.5,5.7,20.0,917.0,959.58,737.78
2016,8,30,12,0,956.0,85.0,5.8,20.0,924.0,984.92,755.93
2016,8,30,12,15,955.5,84.5,5.85,20.0,922.0,1003.89,769.4
2016,8,30,12,30,955.0,84.0,5.9,20.0,920.0,1019.13,780.41
2016,8,30,12,45,951.5,85.0,6.0,20.0,910.5,1029.28,788.35
2016,8,30,13,0,948.0,86.0,6.1,20.0,901.0,1035.58,793.77
2016,8,30,13,15,944.5,85.5,6.1,20.0,883.5,1036.37,794.85
2016,8,30,13,30,941.0,85.0,6.1,20.0,866.0,1033.3,793.41
2016,8,30,13,45,935.0,84.0,6.2,20.0,841.0,1023.37,787.97
2016,8,30,14,0,929.0,83.0,6.3,20.0,816.0,1009.71,780.03
2016,8,30,14,15,921.5,81.5,6.3,19.5,784.5,990.4,769.08
2016,8,30,14,30,914.0,80.0,6.3,19.0,753.0,967.61,755.7
2016,8,30,14,45,903.5,79.0,6.3,19.0,715.0,939.3,736.87
2016,8,30,15,0,893.0,78.0,6.3,19.0,677.0,907.99,715.85
2016,8,30,15,15,879.5,76.0,6.25,19.0,633.5,870.06,689.68
2016,8,30,15,30,866.0,74.0,6.2,19.0,590.0,829.74,661.6
2016,8,30,15,45,847.5,71.5,6.2,19.0,542.5,782.62,628.39
2016,8,30,16,0,829.0,69.0,6.2,19.0,495.0,734.01,593.63
2016,8,30,16,15,804.5,66.5,6.15,18.5,444.0,685.4,559.26
2016,8,30,16,30,780.0,64.0,6.1,18.0,393.0,630.54,519.22
2016,8,30,16,45,744.0,60.5,6.05,18.0,340.5,566.99,468.97
2016,8,30,17,0,708.0,57.0,6.0,18.0,288.0,504.87,417.53
2016,8,30,17,15,656.0,51.5,5.95,17.5,235.5,433.48,357.52
2016,8,30,17,30,604.0,46.0,5.9,17.0,183.0,366.03,298.54
2016,8,30,17,45,517.5,39.0,5.9,17.0,134.5,289.19,229.71
2016,8,30,18,0,431.0,32.0,5.9,17.0,86.0,218.93,164.51
2016,8,30,18,15,215.5,22.5,5.8,16.5,49.5,109.17,51.37
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,9.5,5.4,15.0,16.0,9.05,0.0
2016,8,31,6,0,234.0,19.0,5.5,15.0,32.0,15.38,0.0
2016,8,31,6,15,360.5,29.0,5.55,15.0,74.0,22.63,13.2
2016,8,31,6,30,487.0,39.0,5.6,15.0,116.0,29.51,20.15
2016,8,31,6,45,560.0,46.0,5.7,15.5,166.5,33.43,23.96
2016,8,31,7,0,633.0,53.0,5.8,16.0,217.0,40.73,30.58
2016,8,31,7,15,316.5,79.0,5.85,16.0,161.0,60.85,42.85
2016,8,31,7,30,0.0,105.0,5.9,16.0,105.0,94.6,74.51
2016,8,31,7,45,55.0,147.0,6.0,16.5,172.0,134.67,105.14
2016,8,31,8,0,110.0,189.0,6.1,17.0,239.0,181.68,141.33
2016,8,31,8,15,87.5,207.0,6.1,17.0,250.0,203.52,160.29
2016,8,31,8,30,65.0,225.0,6.1,17.0,261.0,219.51,174.05
2016,8,31,8,45,68.0,246.5,6.15,17.5,286.5,245.47,194.65
2016,8,31,9,0,71.0,268.0,6.2,18.0,312.0,271.97,215.41
2016,8,31,9,15,87.0,292.0,6.25,18.0,350.0,307.55,243.61
2016,8,31,9,30,103.0,316.0,6.3,18.0,388.0,345.1,273.22
2016,8,31,9,45,163.5,334.5,6.35,18.0,455.0,407.2,322.49
2016,8,31,10,0,224.0,353.0,6.4,18.0,522.0,475.05,375.95
2016,8,31,10,15,151.5,362.0,6.35,18.0,478.5,447.38,353.04
2016,8,31,10,30,79.0,371.0,6.3,18.0,435.0,409.08,321.56
2016,8,31,10,45,208.0,375.0,6.25,18.5,549.0,524.01,412.25
2016,8,31,11,0,337.0,379.0,6.2,19.0,663.0,650.14,508.88
2016,8,31,11,15,390.5,362.0,6.1,19.0,696.0,695.04,543.14
2016,8,31,11,30,444.0,345.0,6.0,19.0,729.0,748.57,583.55
2016,8,31,11,45,691.5,221.5,5.95,19.0,824.5,869.6,678.65
2016,8,31,12,0,939.0,98.0,5.9,19.0,920.0,982.15,758.2
2016,8,31,12,15,637.5,249.0,5.85,19.0,806.5,883.11,685.84
2016,8,31,12,30,336.0,400.0,5.8,19.0,693.0,747.75,578.47
2016,8,31,12,45,319.0,400.0,5.8,19.0,676.0,739.01,572.49
2016,8,31,13,0,302.0,400.0,5.8,19.0,659.0,728.46,564.68
2016,8,31,13,15,212.5,400.5,5.75,19.0,581.0,631.89,491.38
2016,8,31,13,30,123.0,401.0,5.7,19.0,503.0,546.62,425.3
2016,8,31,13,45,121.5,387.5,5.7,19.0,486.0,532.69,415.65
2016,8,31,14,0,120.0,374.0,5.7,19.0,469.0,518.03,405.24
2016,8,31,14,15,69.0,316.5,5.7,19.0,370.5,391.86,308.15
2016,8,31,14,30,18.0,259.0,5.7,19.0,272.0,268.81,211.13
2016,8,31,14,45,12.0,228.5,5.75,19.0,237.0,232.39,182.75
2016,8,31,15,0,6.0,198.0,5.8,19.0,202.0,196.2,154.14
2016,8,31,15,15,3.0,157.0,5.85,18.5,159.0,152.4,119.44
2016,8,31,15,30,0.0,116.0,5.9,18.0,116.0,109.22,84.68
2016,8,31,15,45,0.0,108.0,5.95,18.0,108.0,101.54,78.67
2016,8,31,16,0,0.0,100.0,6.0,18.0,100.0,93.89,72.61
2016,8,31,16,15,0.0,73.5,6.0,18.0,73.5,68.41,51.68
2016,8,31,16,30,0.0,47.0,6.0,18.0,47.0,43.67,31.14
2016,8,31,16,45,0.0,40.5,6.0,18.0,40.5,37.61,26.13
2016,8,31,17,0,0.0,34.0,6.0,18.0,34.0,31.55,21.06
2016,8,31,17,15,293.5,40.5,5.95,17.5,105.5,222.76,184.39
2016,8,31,17,30,587.0,47.0,5.9,17.0,177.0,360.13,293.74
2016,8,31,17,45,498.0,39.5,5.9,17.0,128.5,280.16,221.96
2016,8,31,18,0,409.0,32.0,5.9,17.0,80.0,209.63,156.28
2016,8,31,18,15,204.5,16.0,5.8,16.5,40.0,96.3,35.07
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,45,120.5,9.0,4.9,14.5,15.5,8.58,0.0
2016,9,1,6,0,241.0,18.0,4.9,15.0,31.0,14.53,0.0
2016,9,1,6,15,370.5,28.5,4.9,15.0,73.5,22.3,12.81
2016,9,1,6,30,500.0,39.0,4.9,15.0,116.0,29.65,20.25
2016,9,1,6,45,572.0,46.0,4.95,15.5,167.0,33.56,24.07
2016,9,1,7,0,644.0,53.0,5.0,16.0,218.0,40.88,30.71
2016,9,1,7,15,322.0,56.5,5.0,16.0,139.0,42.02,26.99
2016,9,1,7,30,0.0,60.0,5.0,16.0,60.0,55.79,41.8
2016,9,1,7,45,0.0,97.0,5.05,16.5,97.0,89.02,69.51
2016,9,1,8,0,0.0,134.0,5.1,17.0,134.0,121.59,96.18
2016,9,1,8,15,0.0,124.5,5.1,17.0,124.5,114.32,89.84
2016,9,1,8,30,0.0,115.0,5.1,17.0,115.0,106.38,83.0
2016,9,1,8,45,0.0,132.5,5.15,17.5,132.5,122.45,95.76
2016,9,1,9,0,0.0,150.0,5.2,18.0,150.0,138.63,108.45
2016,9,1,9,15,2.0,170.0,5.25,18.0,171.5,158.19,123.97
2016,9,1,9,30,4.0,190.0,5.3,18.0,193.0,178.1,139.71
2016,9,1,9,45,56.0,270.5,5.35,18.0,313.0,284.08,224.44
2016,9,1,10,0,108.0,351.0,5.4,18.0,433.0,396.46,312.45
2016,9,1,10,15,121.0,368.0,5.5,18.0,463.0,432.01,339.73
2016,9,1,10,30,134.0,385.0,5.6,18.0,493.0,466.78,366.47
2016,9,1,10,45,109.5,389.5,5.75,18.0,479.0,456.74,358.14
2016,9,1,11,0,85.0,394.0,5.9,18.0,465.0,448.1,350.86
2016,9,1,11,15,130.5,409.5,6.1,18.0,521.0,514.47,402.86
2016,9,1,11,30,176.0,425.0,6.3,18.0,577.0,577.89,452.13
2016,9,1,11,45,177.5,426.0,6.5,18.0,580.5,589.03,460.74
2016,9,1,12,0,179.0,427.0,6.7,18.0,584.0,599.47,469.04
2016,9,1,12,15,153.5,427.0,6.8,18.0,561.5,582.49,455.64
2016,9,1,12,30,128.0,427.0,6.9,18.0,539.0,563.87,441.04
2016,9,1,12,45,145.5,423.5,7.05,18.0,549.5,582.29,456.13
2016,9,1,13,0,163.0,420.0,7.2,18.0,560.0,600.3,470.88
2016,9,1,13,15,166.0,411.0,7.1,18.0,551.0,597.38,469.03
2016,9,1,13,30,169.0,402.0,7.0,18.0,542.0,593.56,466.62
2016,9,1,13,45,128.0,382.5,6.95,18.0,486.5,533.87,420.44
2016,9,1,14,0,87.0,363.0,6.9,18.0,431.0,459.77,362.92
2016,9,1,14,15,54.5,316.0,6.8,18.0,358.5,377.55,298.73
2016,9,1,14,30,22.0,269.0,6.7,18.0,286.0,283.1,223.89
2016,9,1,14,45,21.5,255.5,6.65,18.0,271.0,269.33,213.52
2016,9,1,15,0,21.0,242.0,6.6,18.0,256.0,255.51,202.99
2016,9,1,15,15,12.0,209.0,6.65,17.5,217.0,213.72,169.99
2016,9,1,15,30,3.0,176.0,6.7,17.0,178.0,172.47,136.96
2016,9,1,15,45,1.5,162.0,6.75,17.0,163.0,157.62,125.2
2016,9,1,16,0,0.0,148.0,6.8,17.0,148.0,142.88,113.44
2016,9,1,16,15,0.0,119.0,6.8,16.5,119.0,113.74,89.86
2016,9,1,16,30,0.0,90.0,6.8,16.0,90.0,84.77,66.05
2016,9,1,16,45,0.0,77.0,6.8,16.0,77.0,72.18,55.62
2016,9,1,17,0,0.0,64.0,6.8,16.0,64.0,59.6,45.05
2016,9,1,17,15,262.0,60.0,6.75,15.5,117.0,225.04,187.19
2016,9,1,17,30,524.0,56.0,6.7,15.0,170.0,338.81,278.47
2016,9,1,17,45,424.5,46.5,6.65,15.0,122.0,255.3,203.51
2016,9,1,18,0,325.0,37.0,6.6,15.0,74.0,182.18,135.65
2016,9,1,18,15,162.5,18.5,6.55,15.0,37.0,84.73,18.56
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.5,5.5,14.5,12.5,9.05,0.0
2016,9,2,6,0,126.0,19.0,5.6,15.0,25.0,15.05,0.0
2016,9,2,6,15,247.5,32.5,5.65,15.0,63.5,25.32,15.14
2016,9,2,6,30,369.0,46.0,5.7,15.0,102.0,36.04,25.77
2016,9,2,6,45,447.0,55.5,5.8,15.5,150.5,41.71,31.23
2016,9,2,7,0,525.0,65.0,5.9,16.0,199.0,47.13,36.22
2016,9,2,7,15,576.5,72.0,5.9,16.0,250.0,57.82,38.2
2016,9,2,7,30,628.0,79.0,5.9,16.0,301.0,105.93,60.34
2016,9,2,7,45,667.0,83.5,5.9,16.5,352.5,156.59,96.38
2016,9,2,8,0,706.0,88.0,5.9,17.0,404.0,211.79,142.26
2016,9,2,8,15,505.5,151.5,5.85,17.0,391.5,259.16,192.33
2016,9,2,8,30,305.0,215.0,5.8,17.0,379.0,283.92,220.7
2016,9,2,8,45,553.0,158.0,5.8,17.5,487.0,350.16,272.23
2016,9,2,9,0,801.0,101.0,5.8,18.0,595.0,443.71,347.84
2016,9,2,9,15,815.5,104.0,5.85,18.0,636.0,500.13,396.19
2016,9,2,9,30,830.0,107.0,5.9,18.0,677.0,556.58,443.43
2016,9,2,9,45,851.0,104.0,5.95,18.5,715.0,611.27,487.39
2016,9,2,10,0,872.0,101.0,6.0,19.0,753.0,665.02,529.52
2016,9,2,10,15,880.0,102.5,6.15,19.0,782.0,713.7,568.04
2016,9,2,10,30,888.0,104.0,6.3,19.0,811.0,760.65,602.77
2016,9,2,10,45,893.0,105.0,6.45,19.0,833.0,802.82,633.73
2016,9,2,11,0,898.0,106.0,6.6,19.0,855.0,842.58,662.84
2016,9,2,11,15,693.5,217.0,6.65,19.0,801.0,819.07,644.59
2016,9,2,11,30,489.0,328.0,6.7,19.0,747.0,771.82,603.96
2016,9,2,11,45,427.0,358.5,6.75,19.0,726.5,763.56,596.33
2016,9,2,12,0,365.0,389.0,6.8,19.0,706.0,743.45,579.86
2016,9,2,12,15,347.0,394.0,6.8,19.0,695.0,742.86,579.1
2016,9,2,12,30,329.0,399.0,6.8,19.0,684.0,740.22,576.79
2016,9,2,12,45,369.5,376.5,6.85,19.0,693.5,763.78,596.16
2016,9,2,13,0,410.0,354.0,6.9,19.0,703.0,796.98,622.33
2016,9,2,13,15,642.5,235.0,6.95,19.0,768.5,910.49,713.89
2016,9,2,13,30,875.0,116.0,7.0,19.0,834.0,999.31,778.67
2016,9,2,13,45,871.0,113.5,7.1,19.0,810.0,990.1,773.01
2016,9,2,14,0,867.0,111.0,7.2,19.0,786.0,977.33,765.35
2016,9,2,14,15,858.0,109.5,7.3,19.0,754.0,957.4,752.56
2016,9,2,14,30,849.0,108.0,7.4,19.0,722.0,934.28,737.5
2016,9,2,14,45,837.0,105.5,7.55,19.0,684.5,912.11,723.34
2016,9,2,15,0,825.0,103.0,7.7,19.0,647.0,879.08,701.04
2016,9,2,15,15,459.5,179.0,7.75,18.5,478.5,621.67,505.0
2016,9,2,15,30,94.0,255.0,7.8,18.0,310.0,347.84,280.59
2016,9,2,15,45,184.0,228.5,7.9,18.0,324.5,401.6,327.7
2016,9,2,16,0,274.0,202.0,8.0,18.0,339.0,447.31,367.43
2016,9,2,16,15,483.5,142.0,7.95,17.5,352.5,532.38,441.68
2016,9,2,16,30,693.0,82.0,7.9,17.0,366.0,590.28,492.69
2016,9,2,16,45,651.0,77.0,7.9,17.0,314.0,525.16,438.9
2016,9,2,17,0,609.0,72.0,7.9,17.0,262.0,462.28,385.72
2016,9,2,17,15,547.0,64.5,7.8,16.5,211.0,388.38,322.42
2016,9,2,17,30,485.0,57.0,7.7,16.0,160.0,319.71,261.61
2016,9,2,17,45,385.0,47.0,7.6,15.5,114.0,237.74,188.76
2016,9,2,18,0,285.0,37.0,7.5,15.0,68.0,166.22,122.26
2016,9,2,18,15,142.5,18.5,7.35,15.0,34.0,75.57,0.24
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,7.5,15.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.5,7.4,15.0,22.5,20.89,11.34
2016,9,3,6,30,0.0,37.0,7.3,15.0,37.0,34.18,24.1
2016,9,3,6,45,0.0,54.5,7.2,15.0,54.5,49.61,38.24
2016,9,3,7,0,0.0,72.0,7.1,15.0,72.0,64.88,52.11
2016,9,3,7,15,0.0,91.5,7.0,15.0,91.5,81.71,63.99
2016,9,3,7,30,0.0,111.0,6.9,15.0,111.0,99.26,78.77
2016,9,3,7,45,0.0,101.5,6.85,15.5,101.5,92.81,73.0
2016,9,3,8,0,0.0,92.0,6.8,16.0,92.0,85.16,66.23
2016,9,3,8,15,0.0,102.5,6.75,16.0,102.5,94.85,74.1
2016,9,3,8,30,0.0,113.0,6.7,16.0,113.0,104.57,81.93
2016,9,3,8,45,1.0,144.0,6.65,16.5,145.0,133.14,105.04
2016,9,3,9,0,2.0,175.0,6.6,17.0,177.0,162.01,128.08
2016,9,3,9,15,1.0,138.0,6.55,17.0,139.0,128.56,100.48
2016,9,3,9,30,0.0,101.0,6.5,17.0,101.0,94.16,72.13
2016,9,3,9,45,0.5,132.0,6.5,17.0,132.5,123.24,95.73
2016,9,3,10,0,1.0,163.0,6.5,17.0,164.0,152.51,119.26
2016,9,3,10,15,2.0,167.0,6.55,17.0,169.0,157.22,122.88
2016,9,3,10,30,3.0,171.0,6.6,17.0,174.0,162.03,126.62
2016,9,3,10,45,5.5,190.0,6.65,17.0,194.5,182.2,142.76
2016,9,3,11,0,8.0,209.0,6.7,17.0,215.0,202.71,159.11
2016,9,3,11,15,7.0,197.0,6.8,17.0,202.5,191.09,149.69
2016,9,3,11,30,6.0,185.0,6.9,17.0,190.0,179.28,140.16
2016,9,3,11,45,6.5,193.5,7.0,17.0,199.5,188.26,147.34
2016,9,3,12,0,7.0,202.0,7.1,17.0,209.0,197.3,154.56
2016,9,3,12,15,5.5,185.5,7.2,17.0,190.5,180.38,140.99
2016,9,3,12,30,4.0,169.0,7.3,17.0,172.0,163.33,127.31
2016,9,3,12,45,13.5,242.5,7.4,17.0,254.0,244.34,192.47
2016,9,3,13,0,23.0,316.0,7.5,17.0,336.0,327.47,258.48
2016,9,3,13,15,16.0,271.0,7.55,17.0,285.0,276.23,217.96
2016,9,3,13,30,9.0,226.0,7.6,17.0,234.0,224.97,177.22
2016,9,3,13,45,6.5,203.5,7.65,17.0,209.0,200.52,157.82
2016,9,3,14,0,4.0,181.0,7.7,17.0,184.0,176.07,138.28
2016,9,3,14,15,58.5,258.0,7.65,17.0,300.5,318.43,254.81
2016,9,3,14,30,113.0,335.0,7.6,17.0,417.0,456.25,365.22
2016,9,3,14,45,66.0,285.0,7.6,17.0,332.5,356.42,285.59
2016,9,3,15,0,19.0,235.0,7.6,17.0,248.0,246.67,196.89
2016,9,3,15,15,77.0,246.0,7.65,16.5,292.0,323.03,261.66
2016,9,3,15,30,135.0,257.0,7.7,16.0,336.0,397.65,324.44
2016,9,3,15,45,115.5,233.5,7.75,16.0,297.0,352.34,288.2
2016,9,3,16,0,96.0,210.0,7.8,16.0,258.0,296.44,243.15
2016,9,3,16,15,73.0,184.0,7.85,16.0,218.0,248.27,203.68
2016,9,3,16,30,50.0,158.0,7.9,16.0,178.0,201.71,165.05
2016,9,3,16,45,42.0,136.5,8.0,16.0,152.0,172.0,140.38
2016,9,3,17,0,34.0,115.0,8.1,16.0,126.0,142.89,115.83
2016,9,3,17,15,251.5,87.5,8.05,15.5,141.5,243.29,201.9
2016,9,3,17,30,469.0,60.0,8.0,15.0,157.0,313.89,257.64
2016,9,3,17,45,356.0,49.0,7.95,15.0,110.5,226.21,179.35
2016,9,3,18,0,243.0,38.0,7.9,15.0,64.0,152.35,110.32
2016,9,3,18,15,121.5,19.0,7.85,14.5,32.0,68.81,0.0
2016,9,3,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,7.95,14.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,8.0,15.0,19.0,17.07,0.0
2016,9,4,6,15,123.0,37.5,7.95,15.0,56.0,30.46,18.86
2016,9,4,6,30,246.0,56.0,7.9,15.0,93.0,43.19,31.86
2016,9,4,6,45,329.0,71.0,7.9,15.0,140.5,53.53,41.65
2016,9,4,7,0,412.0,86.0,7.9,15.0,188.0,63.41,50.79
2016,9,4,7,15,216.0,105.5,7.8,15.0,160.0,83.23,63.46
2016,9,4,7,30,20.0,125.0,7.7,15.0,132.0,111.72,88.54
2016,9,4,7,45,22.0,144.0,7.6,15.5,153.0,130.91,104.01
2016,9,4,8,0,24.0,163.0,7.5,16.0,174.0,150.46,119.74
2016,9,4,8,15,25.5,181.5,7.4,16.0,194.5,169.79,135.46
2016,9,4,8,30,27.0,200.0,7.3,16.0,215.0,189.38,151.3
2016,9,4,8,45,38.0,226.0,7.25,16.0,248.5,217.03,173.48
2016,9,4,9,0,49.0,252.0,7.2,16.0,282.0,248.92,199.07
2016,9,4,9,15,38.5,257.0,7.2,16.0,282.0,253.42,202.46
2016,9,4,9,30,28.0,262.0,7.2,16.0,282.0,256.48,204.57
2016,9,4,9,45,108.5,307.0,7.2,16.5,387.0,350.36,279.85
2016,9,4,10,0,189.0,352.0,7.2,17.0,492.0,452.25,360.26
2016,9,4,10,15,191.5,367.0,7.15,17.0,513.5,480.59,382.05
2016,9,4,10,30,194.0,382.0,7.1,17.0,535.0,508.86,403.73
2016,9,4,10,45,116.5,364.0,7.1,17.0,457.0,443.28,351.09
2016,9,4,11,0,39.0,346.0,7.1,17.0,379.0,364.48,287.44
2016,9,4,11,15,50.5,367.0,7.1,17.0,410.0,398.5,314.25
2016,9,4,11,30,62.0,388.0,7.1,17.0,441.0,433.54,341.55
2016,9,4,11,45,63.0,390.0,7.1,17.5,444.0,440.68,346.32
2016,9,4,12,0,64.0,392.0,7.1,18.0,447.0,447.61,351.01
2016,9,4,12,15,61.0,390.0,7.15,18.0,442.5,446.39,350.05
2016,9,4,12,30,58.0,388.0,7.2,18.0,438.0,444.75,348.83
2016,9,4,12,45,88.5,399.0,7.25,18.0,474.5,489.22,384.32
2016,9,4,13,0,119.0,410.0,7.3,18.0,511.0,547.07,429.66
2016,9,4,13,15,208.0,393.0,7.35,17.5,564.5,620.01,489.64
2016,9,4,13,30,297.0,376.0,7.4,17.0,618.0,705.66,558.61
2016,9,4,13,45,298.0,362.5,7.5,17.0,598.5,693.41,550.22
2016,9,4,14,0,299.0,349.0,7.6,17.0,579.0,679.59,540.94
2016,9,4,14,15,231.5,343.0,7.6,17.0,517.0,592.65,473.53
2016,9,4,14,30,164.0,337.0,7.6,17.0,455.0,520.96,416.86
2016,9,4,14,45,148.0,317.0,7.6,17.0,419.5,482.66,387.58
2016,9,4,15,0,132.0,297.0,7.6,17.0,384.0,444.33,357.97
2016,9,4,15,15,101.0,271.0,7.6,17.0,334.5,373.0,301.52
2016,9,4,15,30,70.0,245.0,7.6,17.0,285.0,316.55,256.17
2016,9,4,15,45,42.5,209.0,7.6,17.0,233.0,252.92,204.59
2016,9,4,16,0,15.0,173.0,7.6,17.0,181.0,181.58,145.96
2016,9,4,16,15,7.5,146.0,7.5,16.5,150.0,148.19,118.85
2016,9,4,16,30,0.0,119.0,7.4,16.0,119.0,115.39,91.8
2016,9,4,16,45,0.0,101.5,7.35,16.0,101.5,98.21,77.59
2016,9,4,17,0,0.0,84.0,7.3,16.0,84.0,80.99,63.13
2016,9,4,17,15,237.5,71.0,7.25,15.5,119.0,224.84,186.27
2016,9,4,17,30,475.0,58.0,7.2,15.0,154.0,313.33,256.47
2016,9,4,17,45,360.0,47.0,7.15,14.5,107.0,224.85,177.8
2016,9,4,18,0,245.0,36.0,7.1,14.0,60.0,150.34,107.02
2016,9,4,18,15,122.5,18.0,7.05,14.0,30.0,66.85,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.5,8.0,2.95,13.5,10.0,7.63,0.0
2016,9,5,6,0,101.0,16.0,2.9,14.0,20.0,15.25,0.0
2016,9,5,6,15,226.0,31.0,2.8,14.0,58.5,24.24,13.72
2016,9,5,6,30,351.0,46.0,2.7,14.0,97.0,36.56,26.24
2016,9,5,6,45,434.0,56.0,2.65,14.5,145.5,42.65,32.16
2016,9,5,7,0,517.0,66.0,2.6,15.0,194.0,48.47,37.57
2016,9,5,7,15,302.5,101.0,2.5,15.0,180.5,76.36,57.04
2016,9,5,7,30,88.0,136.0,2.4,15.0,167.0,121.1,93.63
2016,9,5,7,45,164.0,156.0,2.3,15.5,224.5,152.63,115.29
2016,9,5,8,0,240.0,176.0,2.2,16.0,282.0,194.27,146.19
2016,9,5,8,15,499.0,138.0,2.1,16.0,391.0,245.89,181.0
2016,9,5,8,30,758.0,100.0,2.0,16.0,500.0,331.44,246.96
2016,9,5,8,45,780.0,103.0,1.95,16.5,547.0,389.08,296.61
2016,9,5,9,0,802.0,106.0,1.9,17.0,594.0,448.16,345.98
2016,9,5,9,15,817.5,108.5,1.85,17.0,635.5,504.71,392.51
2016,9,5,9,30,833.0,111.0,1.8,17.0,677.0,561.38,437.58
2016,9,5,9,45,859.0,106.0,1.8,17.5,716.0,617.11,480.04
2016,9,5,10,0,885.0,101.0,1.8,18.0,755.0,672.53,520.96
2016,9,5,10,15,893.0,102.0,1.85,18.0,784.5,721.28,557.1
2016,9,5,10,30,901.0,103.0,1.9,18.0,814.0,768.23,589.37
2016,9,5,10,45,905.0,105.0,2.0,18.5,835.5,811.03,617.67
2016,9,5,11,0,909.0,107.0,2.1,19.0,857.0,851.31,644.0
2016,9,5,11,15,912.5,107.5,2.25,19.0,871.0,886.96,668.72
2016,9,5,11,30,916.0,108.0,2.4,19.0,885.0,919.68,691.49
2016,9,5,11,45,916.0,109.0,2.6,19.0,891.0,946.66,710.89
2016,9,5,12,0,916.0,110.0,2.8,19.0,897.0,970.27,728.12
2016,9,5,12,15,916.0,110.0,3.0,19.0,895.0,989.36,742.42
2016,9,5,12,30,916.0,110.0,3.2,19.0,893.0,1004.88,754.45
2016,9,5,12,45,907.0,113.5,3.45,19.0,881.5,1011.72,761.15
2016,9,5,13,0,898.0,117.0,3.7,19.0,870.0,1014.8,765.44
2016,9,5,13,15,894.0,116.0,3.95,19.0,852.5,1014.25,767.34
2016,9,5,13,30,890.0,115.0,4.2,19.0,835.0,1010.01,766.8
2016,9,5,13,45,881.0,115.0,4.5,19.0,809.0,998.33,761.84
2016,9,5,14,0,872.0,115.0,4.8,19.0,783.0,983.18,755.06
2016,9,5,14,15,862.5,113.0,4.95,19.0,750.5,961.97,742.7
2016,9,5,14,30,853.0,111.0,5.1,19.0,718.0,945.76,733.85
2016,9,5,14,45,838.0,110.0,5.35,19.0,679.0,914.21,714.59
2016,9,5,15,0,823.0,109.0,5.6,19.0,640.0,880.0,693.12
2016,9,5,15,15,806.0,105.5,5.75,18.5,596.5,838.76,666.88
2016,9,5,15,30,789.0,102.0,5.9,18.0,553.0,795.5,638.61
2016,9,5,15,45,765.0,98.5,6.1,18.0,504.5,744.89,603.13
2016,9,5,16,0,741.0,95.0,6.3,18.0,456.0,696.84,568.91
2016,9,5,16,15,710.0,90.5,6.2,17.5,405.0,638.67,526.2
2016,9,5,16,30,679.0,86.0,6.1,17.0,354.0,580.95,481.49
2016,9,5,16,45,635.5,79.5,6.05,17.0,301.5,513.79,426.74
2016,9,5,17,0,592.0,73.0,6.0,17.0,249.0,449.08,372.36
2016,9,5,17,15,526.5,64.5,5.95,16.5,198.0,373.33,307.8
2016,9,5,17,30,461.0,56.0,5.9,16.0,147.0,303.22,245.97
2016,9,5,17,45,353.0,44.5,5.9,16.0,101.5,218.35,170.68
2016,9,5,18,0,245.0,33.0,5.9,16.0,56.0,146.18,100.29
2016,9,5,18,15,122.5,16.5,5.85,15.5,28.0,52.96,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,2.75,14.0,10.0,0.0,0.0
2016,9,6,6,0,119.0,15.0,2.7,14.0,20.0,14.3,0.0
2016,9,6,6,15,251.5,28.5,2.55,14.5,58.0,22.86,12.32
2016,9,6,6,30,384.0,42.0,2.4,15.0,96.0,32.95,22.95
2016,9,6,6,45,468.0,50.5,2.25,15.5,145.0,37.91,27.83
2016,9,6,7,0,552.0,59.0,2.1,16.0,194.0,42.67,32.28
2016,9,6,7,15,605.0,65.5,1.9,16.0,246.0,51.75,33.97
2016,9,6,7,30,658.0,72.0,1.7,16.0,298.0,101.31,55.65
2016,9,6,7,45,697.0,76.5,1.5,16.5,350.5,153.81,92.34
2016,9,6,8,0,736.0,81.0,1.3,17.0,403.0,214.06,141.47
2016,9,6,8,15,762.0,84.5,1.25,17.5,452.5,270.75,190.62
2016,9,6,8,30,788.0,88.0,1.2,18.0,502.0,329.87,241.81
2016,9,6,8,45,808.0,91.0,1.15,18.5,548.5,388.42,291.58
2016,9,6,9,0,828.0,94.0,1.1,19.0,595.0,448.1,340.51
2016,9,6,9,15,842.5,96.5,1.2,19.0,637.0,505.48,387.43
2016,9,6,9,30,857.0,99.0,1.3,19.0,679.0,563.71,433.58
2016,9,6,9,45,863.5,103.0,1.45,19.5,713.5,616.68,474.09
2016,9,6,10,0,870.0,107.0,1.6,20.0,748.0,668.24,512.46
2016,9,6,10,15,878.5,108.5,1.7,20.0,777.5,717.16,548.71
2016,9,6,10,30,887.0,110.0,1.8,20.0,807.0,764.37,581.57
2016,9,6,10,45,894.0,110.5,1.9,20.5,829.0,807.5,609.85
2016,9,6,11,0,901.0,111.0,2.0,21.0,851.0,848.33,636.34
2016,9,6,11,15,904.5,111.5,2.1,21.0,865.5,883.7,660.22
2016,9,6,11,30,908.0,112.0,2.2,21.0,880.0,916.16,682.17
2016,9,6,11,45,910.5,112.0,2.3,21.0,886.5,944.15,701.18
2016,9,6,12,0,913.0,112.0,2.4,21.0,893.0,968.88,718.12
2016,9,6,12,15,912.5,111.5,2.6,21.0,891.0,986.87,731.7
2016,9,6,12,30,912.0,111.0,2.8,21.0,889.0,1001.27,743.04
2016,9,6,12,45,908.0,112.0,3.05,21.0,878.5,1010.21,751.32
2016,9,6,13,0,904.0,113.0,3.3,21.0,868.0,1015.44,757.2
2016,9,6,13,15,899.5,112.0,3.6,21.0,850.0,1014.3,759.26
2016,9,6,13,30,895.0,111.0,3.9,21.0,832.0,1009.44,758.81
2016,9,6,13,45,889.5,109.5,4.2,21.0,807.0,999.4,754.82
2016,9,6,14,0,884.0,108.0,4.5,21.0,782.0,985.76,748.55
2016,9,6,14,15,875.0,106.0,4.7,21.0,749.5,964.73,737.03
2016,9,6,14,30,866.0,104.0,4.9,21.0,717.0,940.44,723.11
2016,9,6,14,45,855.0,101.5,5.1,21.0,678.5,910.65,705.11
2016,9,6,15,0,844.0,99.0,5.3,21.0,640.0,885.58,690.26
2016,9,6,15,15,827.5,96.0,5.35,20.5,596.0,844.71,664.19
2016,9,6,15,30,811.0,93.0,5.4,20.0,552.0,801.74,636.24
2016,9,6,15,45,791.5,89.0,5.5,20.0,504.0,753.38,602.75
2016,9,6,16,0,772.0,85.0,5.6,20.0,456.0,703.72,567.67
2016,9,6,16,15,741.5,80.5,5.5,19.5,404.5,644.57,524.93
2016,9,6,16,30,711.0,76.0,5.4,19.0,353.0,588.75,482.86
2016,9,6,16,45,672.0,70.0,5.35,19.0,301.0,523.66,430.43
2016,9,6,17,0,633.0,64.0,5.3,19.0,249.0,460.59,377.91
2016,9,6,17,15,568.5,56.5,5.15,18.5,197.5,384.74,313.73
2016,9,6,17,30,504.0,49.0,5.0,18.0,146.0,314.5,252.09
2016,9,6,17,45,402.5,38.5,4.9,18.0,100.5,231.67,178.62
2016,9,6,18,0,301.0,28.0,4.8,18.0,55.0,159.92,104.78
2016,9,6,18,15,150.5,14.0,4.7,17.5,27.5,58.64,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.7,16.0,18.0,12.39,0.0
2016,9,7,6,15,254.5,27.0,1.65,16.0,56.0,21.56,10.92
2016,9,7,6,30,385.0,41.0,1.6,16.0,94.0,32.17,22.15
2016,9,7,6,45,461.5,51.0,1.55,16.5,142.5,38.49,28.22
2016,9,7,7,0,538.0,61.0,1.5,17.0,191.0,44.5,33.76
2016,9,7,7,15,592.0,68.0,1.4,17.5,243.0,53.36,41.6
2016,9,7,7,30,646.0,75.0,1.3,18.0,295.0,102.62,56.81
2016,9,7,7,45,679.0,82.0,1.25,18.5,346.5,155.7,93.89
2016,9,7,8,0,712.0,89.0,1.2,19.0,398.0,212.64,140.1
2016,9,7,8,15,739.0,93.0,1.2,19.5,448.0,269.04,188.45
2016,9,7,8,30,766.0,97.0,1.2,20.0,498.0,330.81,241.13
2016,9,7,8,45,782.0,102.5,1.25,20.5,543.5,388.93,290.32
2016,9,7,9,0,798.0,108.0,1.3,21.0,589.0,447.83,338.61
2016,9,7,9,15,813.5,111.0,1.35,21.5,630.5,504.64,383.77
2016,9,7,9,30,829.0,114.0,1.4,22.0,672.0,561.58,427.46
2016,9,7,9,45,850.5,111.5,1.5,22.5,710.0,616.65,468.83
2016,9,7,10,0,872.0,109.0,1.6,23.0,748.0,671.08,508.6
2016,9,7,10,15,879.5,110.5,1.65,23.0,777.5,719.4,543.59
2016,9,7,10,30,887.0,112.0,1.7,23.0,807.0,765.91,575.21
2016,9,7,10,45,891.0,114.0,1.8,23.5,828.0,808.17,602.52
2016,9,7,11,0,895.0,116.0,1.9,24.0,849.0,847.93,627.93
2016,9,7,11,15,898.5,117.0,1.9,24.0,863.0,883.6,650.72
2016,9,7,11,30,902.0,118.0,1.9,24.0,877.0,916.38,671.53
2016,9,7,11,45,901.5,119.0,1.95,24.5,882.5,942.53,687.18
2016,9,7,12,0,901.0,120.0,2.0,25.0,888.0,965.31,700.71
2016,9,7,12,15,900.5,120.0,2.05,25.0,886.0,983.61,712.81
2016,9,7,12,30,900.0,120.0,2.1,25.0,884.0,998.37,722.79
2016,9,7,12,45,884.0,127.0,2.2,25.0,870.0,1001.86,726.29
2016,9,7,13,0,868.0,134.0,2.3,25.0,856.0,1001.57,727.58
2016,9,7,13,15,863.0,133.0,2.35,24.5,837.5,1008.86,734.81
2016,9,7,13,30,858.0,132.0,2.4,24.0,819.0,1003.79,734.14
2016,9,7,13,45,848.0,131.5,2.5,24.0,792.5,990.79,727.62
2016,9,7,14,0,838.0,131.0,2.6,24.0,766.0,974.36,718.95
2016,9,7,14,15,827.0,129.0,2.65,23.5,733.5,952.0,707.31
2016,9,7,14,30,816.0,127.0,2.7,23.0,701.0,926.52,693.57
2016,9,7,14,45,799.0,125.0,2.8,23.0,661.5,892.61,673.06
2016,9,7,15,0,782.0,123.0,2.9,23.0,622.0,856.25,650.67
2016,9,7,15,15,762.5,119.5,2.9,22.5,577.5,818.2,627.4
2016,9,7,15,30,743.0,116.0,2.9,22.0,533.0,774.19,599.53
2016,9,7,15,45,714.5,112.0,2.95,22.0,484.0,721.0,563.69
2016,9,7,16,0,686.0,108.0,3.0,22.0,435.0,667.4,526.84
2016,9,7,16,15,651.0,102.0,2.95,21.5,384.0,606.75,483.65
2016,9,7,16,30,616.0,96.0,2.9,21.0,333.0,547.02,439.24
2016,9,7,16,45,564.0,88.5,2.85,21.0,281.0,476.25,383.9
2016,9,7,17,0,512.0,81.0,2.8,21.0,229.0,408.84,329.44
2016,9,7,17,15,443.5,70.5,2.65,20.5,179.5,333.41,267.27
2016,9,7,17,30,375.0,60.0,2.5,20.0,130.0,263.31,207.59
2016,9,7,17,45,272.0,44.5,2.4,19.5,86.5,182.43,138.28
2016,9,7,18,0,169.0,29.0,2.3,19.0,43.0,111.47,67.92
2016,9,7,18,15,84.5,14.5,2.1,18.5,21.5,39.01,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,15.0,14.0,11.44,0.0
2016,9,8,6,15,182.0,28.5,2.05,15.0,50.0,22.32,11.18
2016,9,8,6,30,295.0,45.0,2.1,15.0,86.0,34.68,24.35
2016,9,8,6,45,382.5,57.0,2.15,15.5,133.5,42.97,32.23
2016,9,8,7,0,470.0,69.0,2.2,16.0,181.0,51.6,40.14
2016,9,8,7,15,235.0,59.0,2.15,16.0,115.0,43.96,33.52
2016,9,8,7,30,0.0,49.0,2.1,16.0,49.0,45.53,33.15
2016,9,8,7,45,0.0,65.5,2.1,16.5,65.5,60.93,45.99
2016,9,8,8,0,0.0,82.0,2.1,17.0,82.0,76.21,58.52
2016,9,8,8,15,0.0,94.5,2.05,17.0,94.5,87.65,67.8
2016,9,8,8,30,0.0,107.0,2.0,17.0,107.0,99.15,77.04
2016,9,8,8,45,0.0,131.0,1.95,17.5,131.0,121.09,94.54
2016,9,8,9,0,0.0,155.0,1.9,18.0,155.0,143.18,111.88
2016,9,8,9,15,2.0,171.5,1.8,18.0,173.5,159.62,124.7
2016,9,8,9,30,4.0,188.0,1.7,18.0,192.0,176.4,137.7
2016,9,8,9,45,17.5,238.5,1.65,18.5,252.0,231.61,180.64
2016,9,8,10,0,31.0,289.0,1.6,19.0,312.0,290.59,225.43
2016,9,8,10,15,191.5,315.0,1.55,19.0,463.5,432.7,335.23
2016,9,8,10,30,352.0,341.0,1.5,19.0,615.0,590.81,451.78
2016,9,8,10,45,343.5,354.0,1.45,19.0,628.0,615.35,467.33
2016,9,8,11,0,335.0,367.0,1.4,19.0,641.0,638.37,482.67
2016,9,8,11,15,363.0,363.5,1.4,19.0,664.5,674.33,508.27
