Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,11,30,391.0,360.0,1.4,19.0,688.0,710.61,533.73
2016,9,8,11,45,399.5,356.0,1.4,19.0,693.0,728.76,546.2
2016,9,8,12,0,408.0,352.0,1.4,19.0,698.0,754.42,563.74
2016,9,8,12,15,407.5,351.5,1.45,19.0,696.5,765.73,571.82
2016,9,8,12,30,407.0,351.0,1.5,19.0,695.0,775.14,578.81
2016,9,8,12,45,415.5,342.0,1.6,19.5,689.5,782.64,584.36
2016,9,8,13,0,424.0,333.0,1.7,20.0,684.0,788.14,588.62
2016,9,8,13,15,382.0,342.0,1.8,19.5,653.0,749.17,563.46
2016,9,8,13,30,340.0,351.0,1.9,19.0,622.0,720.41,545.02
2016,9,8,13,45,339.5,339.5,2.0,19.0,603.0,708.32,538.36
2016,9,8,14,0,339.0,328.0,2.1,19.0,584.0,694.55,530.32
2016,9,8,14,15,337.0,313.5,2.2,19.0,559.0,674.36,517.72
2016,9,8,14,30,335.0,299.0,2.3,19.0,534.0,652.62,503.93
2016,9,8,14,45,367.5,272.0,2.45,19.0,516.5,646.67,502.79
2016,9,8,15,0,400.0,245.0,2.6,19.0,499.0,637.43,499.06
2016,9,8,15,15,591.0,171.5,2.7,19.0,516.5,727.68,571.2
2016,9,8,15,30,782.0,98.0,2.8,19.0,534.0,780.09,611.04
2016,9,8,15,45,758.5,94.0,2.95,19.0,485.5,729.47,576.54
2016,9,8,16,0,735.0,90.0,3.1,19.0,437.0,677.94,541.3
2016,9,8,16,15,702.5,85.0,3.2,18.5,386.0,621.69,502.27
2016,9,8,16,30,670.0,80.0,3.3,18.0,335.0,562.79,458.42
2016,9,8,16,45,622.5,74.0,3.45,18.0,283.0,494.4,404.42
2016,9,8,17,0,575.0,68.0,3.6,18.0,231.0,428.92,350.69
2016,9,8,17,15,507.0,59.5,3.65,17.5,181.0,353.24,287.16
2016,9,8,17,30,439.0,51.0,3.7,17.0,131.0,283.61,226.44
2016,9,8,17,45,330.5,38.5,3.8,16.5,87.5,199.85,152.89
2016,9,8,18,0,222.0,26.0,3.9,16.0,44.0,125.09,71.46
2016,9,8,18,15,111.0,13.0,3.85,15.5,22.0,45.17,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.2,15.0,15.0,11.44,0.0
2016,9,9,6,15,236.0,25.5,1.2,15.0,51.5,20.39,9.33
2016,9,9,6,30,367.0,39.0,1.2,15.0,88.0,30.58,20.79
2016,9,9,6,45,452.5,48.0,1.25,15.0,136.0,36.1,26.26
2016,9,9,7,0,538.0,57.0,1.3,15.0,184.0,41.38,31.26
2016,9,9,7,15,269.0,77.5,1.25,15.0,141.0,57.81,45.99
2016,9,9,7,30,0.0,98.0,1.2,15.0,98.0,88.4,69.52
2016,9,9,7,45,0.0,109.5,1.2,15.5,109.5,99.38,78.36
2016,9,9,8,0,0.0,121.0,1.2,16.0,121.0,110.3,87.01
2016,9,9,8,15,0.0,139.0,1.2,16.5,139.5,126.85,100.12
2016,9,9,8,30,0.0,157.0,1.2,17.0,158.0,143.54,113.12
2016,9,9,8,45,2.0,168.5,1.2,17.5,170.0,155.36,121.99
2016,9,9,9,0,4.0,180.0,1.2,18.0,182.0,167.42,131.0
2016,9,9,9,15,5.5,190.5,1.2,18.0,193.5,178.58,139.51
2016,9,9,9,30,7.0,201.0,1.2,18.0,205.0,189.93,148.14
2016,9,9,9,45,12.0,228.0,1.25,18.5,236.5,218.73,170.16
2016,9,9,10,0,17.0,255.0,1.3,19.0,268.0,248.28,192.44
2016,9,9,10,15,21.0,274.5,1.35,19.0,290.5,270.88,209.52
2016,9,9,10,30,25.0,294.0,1.4,19.0,313.0,293.98,226.94
2016,9,9,10,45,31.5,315.5,1.5,19.5,340.5,326.4,250.98
2016,9,9,11,0,38.0,337.0,1.6,20.0,368.0,355.87,272.53
2016,9,9,11,15,29.0,318.5,1.65,20.0,342.5,333.34,255.27
2016,9,9,11,30,20.0,300.0,1.7,20.0,317.0,302.36,231.8
2016,9,9,11,45,32.0,332.0,1.8,20.0,359.0,355.0,271.91
2016,9,9,12,0,44.0,364.0,1.9,20.0,401.0,401.54,306.7
2016,9,9,12,15,41.0,358.0,2.05,20.0,392.5,395.5,302.27
2016,9,9,12,30,38.0,352.0,2.2,20.0,384.0,389.05,297.8
2016,9,9,12,45,40.5,351.5,2.35,20.0,385.5,393.4,301.58
2016,9,9,13,0,43.0,351.0,2.5,20.0,387.0,397.63,305.27
2016,9,9,13,15,38.5,336.0,2.65,20.0,368.0,379.24,291.88
2016,9,9,13,30,34.0,321.0,2.8,20.0,349.0,360.49,278.21
2016,9,9,13,45,36.0,315.0,2.95,20.0,343.5,357.61,276.73
2016,9,9,14,0,38.0,309.0,3.1,20.0,338.0,354.58,275.11
2016,9,9,14,15,35.5,292.5,3.2,20.0,318.5,335.43,261.02
2016,9,9,14,30,33.0,276.0,3.3,20.0,299.0,316.11,246.78
2016,9,9,14,45,32.0,260.5,3.45,20.0,282.0,299.18,234.38
2016,9,9,15,0,31.0,245.0,3.6,20.0,265.0,282.13,221.79
2016,9,9,15,15,22.5,218.5,3.65,19.5,232.5,234.23,184.87
2016,9,9,15,30,14.0,192.0,3.7,19.0,200.0,199.77,158.06
2016,9,9,15,45,14.0,178.5,3.75,19.0,186.0,186.49,147.94
2016,9,9,16,0,14.0,165.0,3.8,19.0,172.0,173.26,137.71
2016,9,9,16,15,10.0,147.0,3.75,18.5,151.5,152.27,121.14
2016,9,9,16,30,6.0,129.0,3.7,18.0,131.0,131.61,104.57
2016,9,9,16,45,290.0,97.5,3.7,17.5,178.5,310.01,256.37
2016,9,9,17,0,574.0,66.0,3.7,17.0,226.0,424.46,349.18
2016,9,9,17,15,503.5,58.0,3.6,16.5,176.0,348.32,283.91
2016,9,9,17,30,433.0,50.0,3.5,16.0,126.0,278.46,222.53
2016,9,9,17,45,319.5,37.5,3.45,16.0,83.0,193.35,147.11
2016,9,9,18,0,206.0,25.0,3.4,16.0,40.0,116.3,58.1
2016,9,9,18,15,103.0,12.5,3.25,15.5,20.0,42.03,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,14.0,11.0,9.53,0.0
2016,9,10,6,15,145.0,27.5,2.1,14.0,44.0,21.57,9.72
2016,9,10,6,30,250.0,45.0,2.1,14.0,77.0,34.76,24.41
2016,9,10,6,45,332.5,58.0,2.1,14.5,122.5,43.82,33.06
2016,9,10,7,0,415.0,71.0,2.1,15.0,168.0,52.49,41.06
2016,9,10,7,15,207.5,64.5,2.1,15.0,113.0,47.5,36.81
2016,9,10,7,30,0.0,58.0,2.1,15.0,58.0,53.92,40.44
2016,9,10,7,45,0.0,78.0,2.1,15.5,78.0,72.31,55.79
2016,9,10,8,0,0.0,98.0,2.1,16.0,98.0,90.33,70.57
2016,9,10,8,15,0.0,122.0,2.1,16.0,122.0,112.01,88.29
2016,9,10,8,30,0.0,146.0,2.1,16.0,146.0,133.87,105.93
2016,9,10,8,45,3.0,165.5,2.1,16.5,167.5,153.07,120.93
2016,9,10,9,0,6.0,185.0,2.1,17.0,189.0,172.78,136.19
2016,9,10,9,15,7.5,199.0,2.1,17.0,204.0,187.27,147.42
2016,9,10,9,30,9.0,213.0,2.1,17.0,219.0,202.0,158.8
2016,9,10,9,45,14.0,236.0,2.15,17.5,246.0,227.31,178.21
2016,9,10,10,0,19.0,259.0,2.2,18.0,273.0,253.32,197.96
2016,9,10,10,15,25.5,284.0,2.2,18.0,304.0,282.92,220.68
2016,9,10,10,30,32.0,309.0,2.2,18.0,335.0,317.39,246.93
2016,9,10,10,45,202.5,330.5,2.25,18.5,495.0,478.66,372.1
2016,9,10,11,0,373.0,352.0,2.3,19.0,655.0,654.64,501.82
2016,9,10,11,15,201.5,341.5,2.3,19.0,505.5,509.22,391.94
2016,9,10,11,30,30.0,331.0,2.3,19.0,356.0,349.66,268.86
2016,9,10,11,45,39.0,349.0,2.35,19.0,382.0,378.76,291.71
2016,9,10,12,0,48.0,367.0,2.4,19.0,408.0,408.57,314.18
2016,9,10,12,15,54.0,372.5,2.4,19.0,418.5,423.1,325.1
2016,9,10,12,30,60.0,378.0,2.4,19.0,429.0,437.74,336.19
2016,9,10,12,45,63.5,376.0,2.45,19.0,429.0,442.0,339.69
2016,9,10,13,0,67.0,374.0,2.5,19.0,429.0,446.06,343.16
2016,9,10,13,15,71.0,368.0,2.5,19.0,425.5,446.02,343.6
2016,9,10,13,30,75.0,362.0,2.5,19.0,422.0,445.67,343.89
2016,9,10,13,45,60.5,339.0,2.55,19.0,386.0,408.14,315.97
2016,9,10,14,0,46.0,316.0,2.6,19.0,350.0,370.34,287.69
2016,9,10,14,15,44.5,301.0,2.6,19.0,333.0,353.76,275.73
2016,9,10,14,30,43.0,286.0,2.6,19.0,316.0,336.97,263.48
2016,9,10,14,45,43.0,270.0,2.6,19.0,299.0,320.27,251.31
2016,9,10,15,0,43.0,254.0,2.6,19.0,282.0,303.37,238.93
2016,9,10,15,15,29.0,223.5,2.6,18.5,241.5,257.59,203.75
2016,9,10,15,30,15.0,193.0,2.6,18.0,201.0,201.87,160.04
2016,9,10,15,45,7.5,165.5,2.65,18.0,169.5,167.57,132.77
2016,9,10,16,0,0.0,138.0,2.7,18.0,138.0,133.79,105.48
2016,9,10,16,15,0.0,113.5,2.75,17.5,113.5,109.14,85.75
2016,9,10,16,30,0.0,89.0,2.8,17.0,89.0,84.52,65.66
2016,9,10,16,45,231.0,84.5,2.85,17.0,148.0,245.33,203.31
2016,9,10,17,0,462.0,80.0,2.9,17.0,207.0,371.98,305.52
2016,9,10,17,15,391.5,68.0,2.95,16.5,159.5,298.11,242.41
2016,9,10,17,30,321.0,56.0,3.0,16.0,112.0,231.25,184.12
2016,9,10,17,45,223.5,40.0,3.1,16.0,72.0,156.03,117.44
2016,9,10,18,0,126.0,24.0,3.2,16.0,32.0,85.34,33.03
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.0,29.68,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.0,2.5,14.5,4.5,0.0,0.0
2016,9,11,6,0,31.0,8.0,2.5,15.0,9.0,7.63,0.0
2016,9,11,6,15,123.0,26.5,2.45,15.0,41.0,20.79,8.5
2016,9,11,6,30,215.0,45.0,2.4,15.0,73.0,34.79,24.25
2016,9,11,6,45,296.0,60.0,2.35,15.5,118.0,45.42,34.28
2016,9,11,7,0,377.0,75.0,2.3,16.0,163.0,55.58,43.59
2016,9,11,7,15,188.5,71.0,2.15,16.0,115.0,57.12,45.15
2016,9,11,7,30,0.0,67.0,2.0,16.0,67.0,62.23,47.28
2016,9,11,7,45,0.0,84.0,1.9,16.5,84.0,77.53,59.93
2016,9,11,8,0,0.0,101.0,1.8,17.0,101.0,92.94,72.45
2016,9,11,8,15,0.0,111.5,1.7,17.0,111.5,102.75,80.28
2016,9,11,8,30,0.0,122.0,1.6,17.0,122.0,112.57,88.06
2016,9,11,8,45,0.5,145.0,1.55,17.0,145.0,133.85,105.09
2016,9,11,9,0,1.0,168.0,1.5,17.0,168.0,155.36,122.08
2016,9,11,9,15,1.5,174.0,1.5,17.0,175.0,161.69,126.78
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,168.04,131.54
2016,9,11,9,45,5.0,197.0,1.55,17.5,201.0,186.07,145.37
2016,9,11,10,0,8.0,214.0,1.6,18.0,220.0,204.52,159.38
2016,9,11,10,15,12.0,239.5,1.6,18.0,249.0,232.04,180.65
2016,9,11,10,30,16.0,265.0,1.6,18.0,278.0,260.16,202.19
2016,9,11,10,45,28.5,302.0,1.65,18.5,325.0,311.35,241.0
2016,9,11,11,0,41.0,339.0,1.7,19.0,372.0,360.67,277.64
2016,9,11,11,15,64.0,365.5,1.75,19.0,418.5,409.98,314.71
2016,9,11,11,30,87.0,392.0,1.8,19.0,465.0,461.18,352.76
2016,9,11,11,45,84.5,393.5,1.9,19.0,464.0,465.4,355.72
2016,9,11,12,0,82.0,395.0,2.0,19.0,463.0,469.17,358.67
2016,9,11,12,15,106.5,401.5,2.05,19.0,490.0,503.17,384.51
2016,9,11,12,30,131.0,408.0,2.1,19.0,517.0,549.59,418.91
2016,9,11,12,45,126.0,401.5,2.2,19.0,505.5,542.6,414.04
2016,9,11,13,0,121.0,395.0,2.3,19.0,494.0,534.8,408.95
2016,9,11,13,15,159.0,386.5,2.4,19.0,513.5,566.06,433.78
2016,9,11,13,30,197.0,378.0,2.5,19.0,533.0,596.54,457.78
2016,9,11,13,45,168.5,365.5,2.7,19.0,495.0,556.85,429.23
2016,9,11,14,0,140.0,353.0,2.9,19.0,457.0,516.69,400.26
2016,9,11,14,15,103.5,327.0,3.05,18.5,402.5,439.33,343.43
2016,9,11,14,30,67.0,301.0,3.2,18.0,348.0,376.65,296.29
2016,9,11,14,45,53.0,275.0,3.35,18.0,310.5,335.38,265.02
2016,9,11,15,0,39.0,249.0,3.5,18.0,273.0,294.41,233.42
2016,9,11,15,15,30.0,224.0,3.6,17.5,241.5,259.33,206.6
2016,9,11,15,30,21.0,199.0,3.7,17.0,210.0,213.5,170.67
2016,9,11,15,45,10.5,157.0,3.8,17.0,162.5,161.04,128.34
2016,9,11,16,0,0.0,115.0,3.9,17.0,115.0,109.8,86.26
2016,9,11,16,15,0.0,78.0,4.0,16.5,78.0,72.73,55.79
2016,9,11,16,30,0.0,41.0,4.1,16.0,41.0,38.08,26.77
2016,9,11,16,45,242.5,58.0,4.2,16.0,123.5,229.79,192.24
2016,9,11,17,0,485.0,75.0,4.3,16.0,206.0,381.31,315.64
2016,9,11,17,15,413.0,64.0,4.35,15.5,158.0,303.17,248.2
2016,9,11,17,30,341.0,53.0,4.4,15.0,110.0,235.93,188.67
2016,9,11,17,45,236.0,38.0,4.45,15.0,70.5,158.22,118.67
2016,9,11,18,0,131.0,23.0,4.5,15.0,31.0,84.47,20.41
2016,9,11,18,15,65.5,11.5,4.4,15.0,15.5,29.75,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,5.5,3.75,13.5,6.0,0.0,0.0
2016,9,12,6,0,52.0,11.0,3.8,14.0,12.0,10.48,0.0
2016,9,12,6,15,194.5,26.0,3.85,14.0,47.5,20.48,7.6
2016,9,12,6,30,337.0,41.0,3.9,14.0,83.0,32.99,22.71
2016,9,12,6,45,432.0,50.5,4.0,14.5,131.5,38.81,28.57
2016,9,12,7,0,527.0,60.0,4.1,15.0,180.0,44.42,33.87
2016,9,12,7,15,263.5,74.5,4.1,15.0,134.5,55.18,43.6
2016,9,12,7,30,0.0,89.0,4.1,15.0,89.0,80.84,63.23
2016,9,12,7,45,16.5,124.5,4.2,15.5,131.5,113.85,89.95
2016,9,12,8,0,33.0,160.0,4.3,16.0,174.0,146.39,115.88
2016,9,12,8,15,17.5,159.5,4.35,16.0,167.0,148.88,118.33
2016,9,12,8,30,2.0,159.0,4.4,16.0,160.0,145.9,116.03
2016,9,12,8,45,15.0,192.0,4.45,16.0,201.0,180.99,144.19
2016,9,12,9,0,28.0,225.0,4.5,16.0,242.0,216.93,172.89
2016,9,12,9,15,61.5,261.5,4.55,16.0,301.5,269.34,214.68
2016,9,12,9,30,95.0,298.0,4.6,16.0,361.0,326.03,259.63
2016,9,12,9,45,67.5,297.0,4.65,16.5,343.5,316.37,251.02
2016,9,12,10,0,40.0,296.0,4.7,17.0,326.0,303.47,239.76
2016,9,12,10,15,25.5,268.5,4.7,17.0,288.0,271.43,214.1
2016,9,12,10,30,11.0,241.0,4.7,17.0,250.0,233.91,183.94
2016,9,12,10,45,12.0,249.5,4.75,17.0,259.5,243.78,191.66
2016,9,12,11,0,13.0,258.0,4.8,17.0,269.0,253.74,199.39
2016,9,12,11,15,16.0,275.0,4.85,17.0,288.5,273.68,215.03
2016,9,12,11,30,19.0,292.0,4.9,17.0,308.0,293.95,230.89
2016,9,12,11,45,15.5,273.0,5.0,17.0,286.0,273.5,214.74
2016,9,12,12,0,12.0,254.0,5.1,17.0,264.0,252.65,198.31
2016,9,12,12,15,14.0,266.0,5.25,17.0,278.0,267.07,209.85
2016,9,12,12,30,16.0,278.0,5.4,17.0,292.0,281.68,221.5
2016,9,12,12,45,36.5,320.0,5.55,17.0,350.0,356.9,281.2
2016,9,12,13,0,57.0,362.0,5.7,17.0,408.0,423.9,333.85
2016,9,12,13,15,124.5,369.5,5.8,17.0,467.5,513.95,405.66
2016,9,12,13,30,192.0,377.0,5.9,17.0,527.0,590.69,466.56
2016,9,12,13,45,145.5,360.5,6.05,17.0,472.0,529.14,418.94
2016,9,12,14,0,99.0,344.0,6.2,17.0,417.0,453.22,360.02
2016,9,12,14,15,99.5,328.5,6.15,16.5,399.5,437.52,349.34
2016,9,12,14,30,100.0,313.0,6.1,16.0,382.0,421.36,338.11
2016,9,12,14,45,61.5,271.0,6.1,16.0,313.0,338.81,272.42
2016,9,12,15,0,23.0,229.0,6.1,16.0,244.0,245.48,197.0
2016,9,12,15,15,12.0,195.0,6.05,16.0,203.0,200.74,160.91
2016,9,12,15,30,1.0,161.0,6.0,16.0,162.0,156.72,124.92
2016,9,12,15,45,0.5,141.5,5.95,16.0,142.0,136.96,109.01
2016,9,12,16,0,0.0,122.0,5.9,16.0,122.0,117.22,92.94
2016,9,12,16,15,0.0,91.0,5.9,15.5,91.0,85.95,67.19
2016,9,12,16,30,0.0,60.0,5.9,15.0,60.0,55.79,41.95
2016,9,12,16,45,0.0,50.0,5.9,15.0,50.0,46.46,34.07
2016,9,12,17,0,0.0,40.0,5.9,15.0,40.0,37.14,26.07
2016,9,12,17,15,0.0,31.0,5.8,14.5,31.0,28.77,18.82
2016,9,12,17,30,0.0,22.0,5.7,14.0,22.0,20.4,11.48
2016,9,12,17,45,0.0,14.0,5.65,14.0,14.0,12.97,4.73
2016,9,12,18,0,0.0,6.0,5.6,14.0,6.0,5.55,0.0
2016,9,12,18,15,0.0,3.0,5.5,14.0,3.0,2.86,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,2.8,15.0,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,2.9,15.0,9.0,8.58,0.0
2016,9,13,6,15,122.5,27.5,2.95,15.0,42.5,21.72,7.42
2016,9,13,6,30,245.0,46.0,3.0,15.0,76.0,35.8,24.93
2016,9,13,6,45,331.0,60.0,3.05,15.5,122.0,45.65,34.41
2016,9,13,7,0,417.0,74.0,3.1,16.0,168.0,55.09,43.11
2016,9,13,7,15,478.5,84.0,3.1,16.0,218.5,63.77,51.0
2016,9,13,7,30,540.0,94.0,3.1,16.0,269.0,110.21,68.14
2016,9,13,7,45,394.5,129.5,3.1,16.0,269.0,155.84,107.87
2016,9,13,8,0,249.0,165.0,3.1,16.0,269.0,187.07,140.31
2016,9,13,8,15,463.5,145.0,3.1,16.0,368.5,241.97,179.49
2016,9,13,8,30,678.0,125.0,3.1,16.0,468.0,323.88,243.79
2016,9,13,8,45,442.5,192.0,3.15,16.5,424.5,336.94,261.99
2016,9,13,9,0,207.0,259.0,3.2,17.0,381.0,323.44,254.91
2016,9,13,9,15,293.0,262.0,3.2,17.0,447.5,383.37,302.63
2016,9,13,9,30,379.0,265.0,3.2,17.0,514.0,452.03,356.78
2016,9,13,9,45,576.0,210.0,3.2,17.5,611.0,543.2,428.3
2016,9,13,10,0,773.0,155.0,3.2,18.0,708.0,650.56,510.75
2016,9,13,10,15,783.0,157.0,3.2,18.0,736.5,697.53,545.85
2016,9,13,10,30,793.0,159.0,3.2,18.0,765.0,743.18,579.62
2016,9,13,10,45,799.5,161.0,3.2,18.0,786.0,784.58,609.29
2016,9,13,11,0,806.0,163.0,3.2,18.0,807.0,823.94,636.35
2016,9,13,11,15,599.0,257.5,3.25,18.0,741.0,776.63,599.2
2016,9,13,11,30,392.0,352.0,3.3,18.0,675.0,703.43,541.86
2016,9,13,11,45,607.0,257.5,3.35,18.5,760.5,825.78,634.69
2016,9,13,12,0,822.0,163.0,3.4,19.0,846.0,939.55,714.01
2016,9,13,12,15,821.0,163.0,3.35,19.0,843.5,956.41,724.27
2016,9,13,12,30,820.0,163.0,3.3,19.0,841.0,969.91,733.13
2016,9,13,12,45,649.5,234.0,3.3,19.0,766.5,897.57,683.53
2016,9,13,13,0,479.0,305.0,3.3,19.0,692.0,810.74,619.15
2016,9,13,13,15,644.0,229.5,3.15,19.0,737.5,898.93,685.89
2016,9,13,13,30,809.0,154.0,3.0,19.0,783.0,972.9,735.49
2016,9,13,13,45,801.5,151.5,2.95,19.0,757.0,960.05,726.6
2016,9,13,14,0,794.0,149.0,2.9,19.0,731.0,943.85,716.35
2016,9,13,14,15,782.0,146.5,2.85,19.0,698.0,920.18,701.11
2016,9,13,14,30,770.0,144.0,2.8,19.0,665.0,899.16,687.81
2016,9,13,14,45,754.0,140.0,2.75,19.0,626.0,864.62,665.13
2016,9,13,15,0,738.0,136.0,2.7,19.0,587.0,827.77,640.81
2016,9,13,15,15,716.5,131.5,2.65,18.5,542.5,783.6,612.27
2016,9,13,15,30,695.0,127.0,2.6,18.0,498.0,737.99,582.27
2016,9,13,15,45,668.0,120.5,2.6,18.0,450.0,684.65,545.22
2016,9,13,16,0,641.0,114.0,2.6,18.0,402.0,630.94,506.63
2016,9,13,16,15,601.5,107.0,2.55,18.0,351.0,567.88,459.03
2016,9,13,16,30,562.0,100.0,2.5,18.0,300.0,506.22,411.18
2016,9,13,16,45,508.5,90.5,2.5,18.0,249.5,435.18,354.5
2016,9,13,17,0,455.0,81.0,2.5,18.0,199.0,366.1,297.51
2016,9,13,17,15,376.5,68.5,2.5,17.5,151.0,288.66,232.37
2016,9,13,17,30,298.0,56.0,2.5,17.0,103.0,219.26,172.08
2016,9,13,17,45,190.0,38.5,2.55,16.5,64.0,140.72,101.65
2016,9,13,18,0,82.0,21.0,2.6,16.0,25.0,58.29,0.0
2016,9,13,18,15,41.0,10.5,2.65,16.0,12.5,21.55,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.0,1.95,15.0,34.0,17.23,3.82
2016,9,14,6,30,202.0,44.0,1.9,15.0,68.0,34.19,23.49
2016,9,14,6,45,287.5,60.0,1.9,15.5,113.5,45.67,34.4
2016,9,14,7,0,373.0,76.0,1.9,16.0,159.0,56.65,44.48
2016,9,14,7,15,432.0,88.5,1.8,16.0,208.5,66.64,53.52
2016,9,14,7,30,491.0,101.0,1.7,16.0,258.0,111.25,70.78
2016,9,14,7,45,540.5,108.0,1.6,16.5,309.5,158.53,103.25
2016,9,14,8,0,590.0,115.0,1.5,17.0,361.0,210.22,144.24
2016,9,14,8,15,622.0,122.0,1.4,17.0,409.5,263.29,189.55
2016,9,14,8,30,654.0,129.0,1.3,17.0,458.0,319.76,237.93
2016,9,14,8,45,684.0,132.0,1.25,17.5,504.5,374.96,284.33
2016,9,14,9,0,714.0,135.0,1.2,18.0,551.0,432.65,331.34
2016,9,14,9,15,732.0,139.0,1.15,18.0,591.5,487.6,375.49
2016,9,14,9,30,750.0,143.0,1.1,18.0,632.0,543.12,418.57
2016,9,14,9,45,814.0,121.0,1.05,18.5,678.5,601.87,462.36
2016,9,14,10,0,878.0,99.0,1.0,19.0,725.0,662.3,506.01
2016,9,14,10,15,886.0,100.5,1.05,19.0,753.5,710.87,541.28
2016,9,14,10,30,894.0,102.0,1.1,19.0,782.0,757.62,573.08
2016,9,14,10,45,900.5,102.5,1.15,19.5,803.5,800.17,600.26
2016,9,14,11,0,907.0,103.0,1.2,20.0,825.0,840.32,625.56
2016,9,14,11,15,910.5,103.5,1.3,20.0,839.0,875.35,649.19
2016,9,14,11,30,914.0,104.0,1.4,20.0,853.0,907.41,670.89
2016,9,14,11,45,916.5,104.0,1.55,20.0,858.5,934.93,690.34
2016,9,14,12,0,919.0,104.0,1.7,20.0,864.0,959.13,707.72
2016,9,14,12,15,918.5,103.5,1.9,20.0,861.5,976.54,721.4
2016,9,14,12,30,918.0,103.0,2.1,20.0,859.0,990.32,732.8
2016,9,14,12,45,701.0,201.5,2.3,20.0,774.5,912.25,683.25
2016,9,14,13,0,484.0,300.0,2.5,20.0,690.0,809.85,611.5
2016,9,14,13,15,689.0,203.0,2.65,20.0,743.5,913.7,690.04
2016,9,14,13,30,894.0,106.0,2.8,20.0,797.0,992.37,744.12
2016,9,14,13,45,888.0,104.0,2.95,20.0,771.0,980.59,737.71
2016,9,14,14,0,882.0,102.0,3.1,20.0,745.0,965.23,729.75
2016,9,14,14,15,872.0,100.5,3.15,20.0,712.0,943.22,716.51
2016,9,14,14,30,862.0,99.0,3.2,20.0,679.0,918.03,701.14
2016,9,14,14,45,849.5,96.0,3.3,20.0,639.5,893.47,686.5
2016,9,14,15,0,837.0,93.0,3.4,20.0,600.0,858.31,664.3
2016,9,14,15,15,819.0,90.5,3.4,19.5,555.5,816.57,637.86
2016,9,14,15,30,801.0,88.0,3.4,19.0,511.0,772.9,609.62
2016,9,14,15,45,777.0,84.0,3.45,19.0,462.5,721.13,573.95
2016,9,14,16,0,753.0,80.0,3.5,19.0,414.0,668.49,536.9
2016,9,14,16,15,719.0,75.5,3.55,18.5,362.5,607.76,493.68
2016,9,14,16,30,685.0,71.0,3.6,18.0,311.0,551.1,450.4
2016,9,14,16,45,636.0,64.5,3.65,18.0,259.0,481.05,393.89
2016,9,14,17,0,587.0,58.0,3.7,18.0,207.0,414.18,337.81
2016,9,14,17,15,509.5,50.0,3.75,17.5,157.0,334.88,270.17
2016,9,14,17,30,432.0,42.0,3.8,17.0,107.0,262.81,206.24
2016,9,14,17,45,302.0,29.5,3.85,17.0,66.0,173.53,123.15
2016,9,14,18,0,172.0,17.0,3.9,17.0,25.0,87.32,0.0
2016,9,14,18,15,86.0,8.5,3.8,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,1.95,15.0,39.5,12.67,0.49
2016,9,15,6,30,389.0,33.0,2.0,15.0,79.0,25.88,16.34
2016,9,15,6,45,481.5,41.5,2.05,15.5,127.5,31.22,21.75
2016,9,15,7,0,574.0,50.0,2.1,16.0,176.0,36.36,26.59
2016,9,15,7,15,629.5,56.5,2.15,16.0,228.5,42.1,31.85
2016,9,15,7,30,685.0,63.0,2.2,16.0,281.0,96.7,51.83
2016,9,15,7,45,343.0,99.0,2.25,16.5,208.5,124.16,83.67
2016,9,15,8,0,1.0,135.0,2.3,17.0,136.0,122.2,96.64
2016,9,15,8,15,25.0,168.0,2.35,17.0,181.0,157.91,124.84
2016,9,15,8,30,49.0,201.0,2.4,17.0,226.0,194.8,153.93
2016,9,15,8,45,56.0,223.0,2.5,17.5,254.0,221.7,175.01
2016,9,15,9,0,63.0,245.0,2.6,18.0,282.0,249.65,196.72
2016,9,15,9,15,50.0,253.0,2.7,18.0,283.5,256.46,201.96
2016,9,15,9,30,37.0,261.0,2.8,18.0,285.0,261.63,205.76
2016,9,15,9,45,70.0,294.5,2.9,18.5,343.5,315.93,247.84
2016,9,15,10,0,103.0,328.0,3.0,19.0,402.0,374.08,292.19
2016,9,15,10,15,331.0,289.0,3.1,19.0,537.5,508.09,397.9
2016,9,15,10,30,559.0,250.0,3.2,19.0,673.0,659.52,513.59
2016,9,15,10,45,324.5,311.5,3.3,19.0,559.0,559.94,435.48
2016,9,15,11,0,90.0,373.0,3.4,19.0,445.0,434.63,336.45
2016,9,15,11,15,290.0,339.0,3.55,19.0,574.5,589.0,457.74
2016,9,15,11,30,490.0,305.0,3.7,19.0,704.0,749.09,578.31
2016,9,15,11,45,499.5,299.5,3.85,19.5,708.5,769.19,591.57
2016,9,15,12,0,509.0,294.0,4.0,20.0,713.0,787.56,604.46
2016,9,15,12,15,297.0,337.5,4.2,20.0,582.0,637.2,491.7
2016,9,15,12,30,85.0,381.0,4.4,20.0,451.0,466.05,359.75
2016,9,15,12,45,82.5,376.5,4.6,20.0,443.5,462.18,357.99
2016,9,15,13,0,80.0,372.0,4.8,20.0,436.0,457.88,355.31
2016,9,15,13,15,81.0,363.5,4.95,20.0,427.0,452.2,351.71
2016,9,15,13,30,82.0,355.0,5.1,20.0,418.0,446.14,347.84
2016,9,15,13,45,82.0,342.5,5.25,20.0,404.0,434.25,339.57
2016,9,15,14,0,82.0,330.0,5.4,20.0,390.0,421.96,331.0
2016,9,15,14,15,65.5,305.5,5.5,19.5,352.0,380.14,299.6
2016,9,15,14,30,49.0,281.0,5.6,19.0,314.0,338.39,267.85
2016,9,15,14,45,60.0,270.0,5.7,19.0,308.0,337.21,268.14
2016,9,15,15,0,71.0,259.0,5.8,19.0,302.0,335.41,267.88
2016,9,15,15,15,69.0,240.5,5.85,18.5,279.5,313.06,251.36
2016,9,15,15,30,67.0,222.0,5.9,18.0,257.0,290.59,234.57
2016,9,15,15,45,64.5,200.5,5.95,18.0,232.0,264.03,213.82
2016,9,15,16,0,62.0,179.0,6.0,18.0,207.0,237.41,192.75
2016,9,15,16,15,365.5,127.0,6.0,17.5,256.5,419.6,348.52
2016,9,15,16,30,669.0,75.0,6.0,17.0,306.0,543.8,452.43
2016,9,15,16,45,613.5,68.5,6.0,17.0,253.0,470.65,390.97
2016,9,15,17,0,558.0,62.0,6.0,17.0,200.0,401.29,331.26
2016,9,15,17,15,475.0,53.0,5.9,16.5,150.5,319.64,260.16
2016,9,15,17,30,392.0,44.0,5.8,16.0,101.0,245.76,193.74
2016,9,15,17,45,257.0,30.5,5.7,16.0,61.5,156.12,108.25
2016,9,15,18,0,122.0,17.0,5.6,16.0,22.0,56.45,0.0
2016,9,15,18,15,61.0,8.5,5.55,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,2.2,14.0,37.5,12.74,0.0
2016,9,16,6,30,367.0,33.0,2.0,14.0,75.0,25.99,16.44
2016,9,16,6,45,462.5,42.0,1.85,14.5,123.5,31.77,22.31
2016,9,16,7,0,558.0,51.0,1.7,15.0,172.0,37.3,27.54
2016,9,16,7,15,615.5,57.5,1.6,15.0,224.0,42.53,32.38
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,92.93,49.39
2016,9,16,7,45,339.0,101.5,1.4,15.5,208.5,125.58,85.27
2016,9,16,8,0,5.0,139.0,1.3,16.0,141.0,126.29,100.08
2016,9,16,8,15,8.0,155.5,1.25,16.0,159.5,142.95,113.36
2016,9,16,8,30,11.0,172.0,1.2,16.0,178.0,160.03,126.83
2016,9,16,8,45,20.5,197.5,1.2,16.5,209.5,187.88,148.5
2016,9,16,9,0,30.0,223.0,1.2,17.0,241.0,216.31,170.37
2016,9,16,9,15,73.5,259.5,1.2,17.5,306.5,273.71,214.66
2016,9,16,9,30,117.0,296.0,1.2,18.0,372.0,337.85,263.33
2016,9,16,9,45,241.5,296.5,1.2,18.5,464.0,423.36,328.2
2016,9,16,10,0,366.0,297.0,1.2,19.0,556.0,518.96,399.05
2016,9,16,10,15,476.0,268.0,1.3,19.0,618.5,591.51,453.46
2016,9,16,10,30,586.0,239.0,1.4,19.0,681.0,668.29,510.47
2016,9,16,10,45,454.5,298.0,1.5,19.5,647.0,652.22,495.56
2016,9,16,11,0,323.0,357.0,1.6,20.0,613.0,619.7,469.32
2016,9,16,11,15,627.0,228.0,1.85,20.0,733.5,770.4,584.74
2016,9,16,11,30,931.0,99.0,2.1,20.0,854.0,915.08,685.61
2016,9,16,11,45,637.0,234.5,2.4,20.5,753.0,828.45,625.43
2016,9,16,12,0,343.0,370.0,2.7,21.0,652.0,704.12,532.21
2016,9,16,12,15,260.5,384.5,2.95,21.0,598.0,652.73,495.66
2016,9,16,12,30,178.0,399.0,3.2,21.0,544.0,585.82,446.56
2016,9,16,12,45,212.0,389.5,3.45,21.0,560.0,613.34,468.98
2016,9,16,13,0,246.0,380.0,3.7,21.0,576.0,640.32,490.52
2016,9,16,13,15,187.0,373.0,3.75,20.5,520.0,579.18,445.72
2016,9,16,13,30,128.0,366.0,3.8,20.0,464.0,517.09,399.76
2016,9,16,13,45,151.5,353.5,3.9,20.0,465.5,527.8,409.64
2016,9,16,14,0,175.0,341.0,4.0,20.0,467.0,537.36,418.4
2016,9,16,14,15,287.0,302.5,3.95,20.0,497.5,612.9,478.68
2016,9,16,14,30,399.0,264.0,3.9,20.0,528.0,668.8,523.68
2016,9,16,14,45,296.0,265.5,3.85,20.0,455.0,571.69,449.79
2016,9,16,15,0,193.0,267.0,3.8,20.0,382.0,464.86,367.77
2016,9,16,15,15,189.5,245.5,3.7,20.0,351.5,433.77,345.24
2016,9,16,15,30,186.0,224.0,3.6,20.0,321.0,402.08,321.68
2016,9,16,15,45,105.5,192.5,3.55,20.0,246.5,298.18,239.09
2016,9,16,16,0,25.0,161.0,3.5,20.0,172.0,178.88,142.16
2016,9,16,16,15,20.5,142.0,3.45,19.5,150.0,156.12,124.31
2016,9,16,16,30,16.0,123.0,3.4,19.0,128.0,133.7,106.23
2016,9,16,16,45,299.0,90.0,3.35,18.5,163.0,302.32,248.57
2016,9,16,17,0,582.0,57.0,3.3,18.0,198.0,406.88,331.51
2016,9,16,17,15,500.5,48.0,3.25,17.5,148.0,325.11,260.94
2016,9,16,17,30,419.0,39.0,3.2,17.0,98.0,251.16,195.2
2016,9,16,17,45,278.5,26.5,3.2,17.0,58.5,159.24,105.36
2016,9,16,18,0,138.0,14.0,3.2,17.0,19.0,58.44,0.0
2016,9,16,18,15,69.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,2.0,14.0,36.5,12.82,0.0
2016,9,17,6,30,355.0,33.0,1.9,14.0,73.0,26.13,16.45
2016,9,17,6,45,451.5,42.0,1.8,14.5,120.5,31.89,22.39
2016,9,17,7,0,548.0,51.0,1.7,15.0,168.0,37.42,27.63
2016,9,17,7,15,606.0,57.5,1.55,15.0,219.5,42.19,32.07
2016,9,17,7,30,664.0,64.0,1.4,15.0,271.0,92.02,49.06
2016,9,17,7,45,341.5,106.0,1.3,15.5,213.5,129.46,88.39
2016,9,17,8,0,19.0,148.0,1.2,16.0,156.0,136.43,107.83
2016,9,17,8,15,20.5,165.5,1.1,16.5,175.0,154.59,122.15
2016,9,17,8,30,22.0,183.0,1.0,17.0,194.0,172.99,136.41
2016,9,17,8,45,78.0,219.5,0.95,17.5,263.5,226.94,177.88
2016,9,17,9,0,134.0,256.0,0.9,18.0,333.0,289.75,225.81
2016,9,17,9,15,126.0,275.0,1.0,18.5,351.5,313.66,243.85
2016,9,17,9,30,118.0,294.0,1.1,19.0,370.0,336.74,261.05
2016,9,17,9,45,102.0,307.0,1.2,19.5,375.0,346.53,267.85
2016,9,17,10,0,86.0,320.0,1.3,20.0,380.0,356.03,274.25
2016,9,17,10,15,498.0,206.0,1.55,20.0,577.5,547.13,424.27
2016,9,17,10,30,910.0,92.0,1.8,20.0,775.0,757.19,579.5
2016,9,17,10,45,562.5,235.0,2.05,20.5,661.0,673.37,514.56
2016,9,17,11,0,215.0,378.0,2.3,21.0,547.0,547.13,416.53
2016,9,17,11,15,333.0,347.5,2.6,21.0,614.0,633.59,483.78
2016,9,17,11,30,451.0,317.0,2.9,21.0,681.0,726.83,553.67
2016,9,17,11,45,306.0,358.5,3.2,21.0,606.5,647.48,494.19
2016,9,17,12,0,161.0,400.0,3.5,21.0,532.0,558.71,426.96
2016,9,17,12,15,179.5,398.0,3.7,21.0,544.0,580.31,444.34
2016,9,17,12,30,198.0,396.0,3.9,21.0,556.0,601.68,461.03
2016,9,17,12,45,177.0,390.5,4.1,21.0,533.0,581.03,446.01
2016,9,17,13,0,156.0,385.0,4.3,21.0,510.0,559.14,430.16
2016,9,17,13,15,146.0,374.5,4.35,21.0,489.0,541.37,417.48
2016,9,17,13,30,136.0,364.0,4.4,21.0,468.0,522.78,404.15
2016,9,17,13,45,132.5,350.5,4.5,21.0,449.0,506.38,392.8
2016,9,17,14,0,129.0,337.0,4.6,21.0,430.0,489.3,380.88
2016,9,17,14,15,100.0,313.5,4.6,21.0,383.5,422.15,330.14
2016,9,17,14,30,71.0,290.0,4.6,21.0,337.0,369.56,289.81
2016,9,17,14,45,66.5,270.5,4.7,21.0,312.5,344.25,271.07
2016,9,17,15,0,62.0,251.0,4.8,21.0,288.0,318.84,252.0
2016,9,17,15,15,48.5,225.5,4.8,20.5,253.5,278.74,221.25
2016,9,17,15,30,35.0,200.0,4.8,20.0,219.0,239.18,190.45
2016,9,17,15,45,32.0,181.5,4.8,20.0,197.0,216.75,172.98
2016,9,17,16,0,29.0,163.0,4.8,20.0,175.0,194.45,155.37
2016,9,17,16,15,348.0,115.5,4.75,19.5,233.5,392.22,322.77
2016,9,17,16,30,667.0,68.0,4.7,19.0,292.0,530.13,435.64
2016,9,17,16,45,611.0,62.5,4.7,19.0,240.0,458.36,375.85
2016,9,17,17,0,555.0,57.0,4.7,19.0,188.0,390.49,317.97
2016,9,17,17,15,471.0,48.0,4.65,18.5,139.5,309.14,247.87
2016,9,17,17,30,387.0,39.0,4.6,18.0,91.0,235.88,182.32
2016,9,17,17,45,246.5,26.0,4.55,17.5,53.5,143.94,89.61
2016,9,17,18,0,106.0,13.0,4.5,17.0,16.0,46.7,0.0
2016,9,17,18,15,53.0,6.5,4.4,17.0,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,16.0,0.85,16.0,35.0,12.46,0.0
2016,9,18,6,30,352.0,32.0,0.9,16.0,70.0,25.33,15.54
2016,9,18,6,45,446.5,41.5,1.0,16.5,117.5,31.58,21.9
2016,9,18,7,0,541.0,51.0,1.1,17.0,165.0,37.55,27.5
2016,9,18,7,15,599.5,57.5,1.05,17.5,216.5,41.87,31.45
2016,9,18,7,30,658.0,64.0,1.0,18.0,268.0,91.31,48.18
2016,9,18,7,45,697.0,68.5,0.95,18.5,319.5,146.85,86.08
2016,9,18,8,0,736.0,73.0,0.9,19.0,371.0,203.36,131.4
2016,9,18,8,15,764.0,77.0,0.9,19.5,420.5,260.89,180.68
2016,9,18,8,30,792.0,81.0,0.9,20.0,470.0,321.03,232.3
2016,9,18,8,45,812.0,84.0,0.9,20.5,516.0,379.59,281.89
2016,9,18,9,0,832.0,87.0,0.9,21.0,562.0,439.22,330.68
2016,9,18,9,15,847.0,89.5,1.0,21.5,603.0,497.9,377.59
2016,9,18,9,30,862.0,92.0,1.1,22.0,644.0,554.72,421.61
2016,9,18,9,45,881.0,90.0,1.2,22.5,681.0,609.14,462.63
2016,9,18,10,0,900.0,88.0,1.3,23.0,718.0,663.13,502.17
2016,9,18,10,15,908.0,89.5,1.5,23.0,746.5,712.39,539.14
2016,9,18,10,30,916.0,91.0,1.7,23.0,775.0,759.74,572.31
2016,9,18,10,45,920.5,92.0,1.95,23.5,796.0,801.77,600.88
2016,9,18,11,0,925.0,93.0,2.2,24.0,817.0,841.18,627.49
2016,9,18,11,15,928.5,93.5,2.4,24.0,830.0,876.43,652.01
2016,9,18,11,30,932.0,94.0,2.6,24.0,843.0,908.62,674.52
2016,9,18,11,45,932.0,94.5,2.85,24.5,847.5,934.49,691.9
2016,9,18,12,0,932.0,95.0,3.1,25.0,852.0,956.86,706.99
2016,9,18,12,15,931.5,95.0,3.25,25.0,849.0,974.63,719.74
2016,9,18,12,30,931.0,95.0,3.4,25.0,846.0,988.71,730.2
