Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,45,924.0,97.0,3.6,25.0,833.5,995.04,736.03
2016,9,18,13,0,917.0,99.0,3.8,25.0,821.0,997.54,739.48
2016,9,18,13,15,912.5,98.0,3.85,25.0,802.0,995.31,738.94
2016,9,18,13,30,908.0,97.0,3.9,25.0,783.0,989.31,736.07
2016,9,18,13,45,899.5,96.0,3.95,25.0,756.0,975.79,728.29
2016,9,18,14,0,891.0,95.0,4.0,25.0,729.0,958.72,718.27
2016,9,18,14,15,881.0,93.5,4.05,24.5,695.0,936.26,706.05
2016,9,18,14,30,871.0,92.0,4.1,24.0,661.0,910.6,691.6
2016,9,18,14,45,856.5,90.0,4.15,24.0,621.0,877.32,670.43
2016,9,18,15,0,842.0,88.0,4.2,24.0,581.0,848.7,652.45
2016,9,18,15,15,823.0,85.0,4.2,24.0,536.0,805.24,623.5
2016,9,18,15,30,804.0,82.0,4.2,24.0,491.0,759.93,592.94
2016,9,18,15,45,777.0,79.0,4.2,24.0,442.0,706.95,556.25
2016,9,18,16,0,750.0,76.0,4.2,24.0,393.0,653.33,518.38
2016,9,18,16,15,713.5,71.0,4.15,23.5,341.5,590.59,473.28
2016,9,18,16,30,677.0,66.0,4.1,23.0,290.0,532.13,428.29
2016,9,18,16,45,620.5,60.5,4.1,22.5,238.0,459.75,370.65
2016,9,18,17,0,564.0,55.0,4.1,22.0,186.0,391.33,313.84
2016,9,18,17,15,478.5,46.0,4.1,21.0,137.0,309.06,244.42
2016,9,18,17,30,393.0,37.0,4.1,20.0,88.0,235.13,179.08
2016,9,18,17,45,245.5,24.0,4.15,19.5,50.5,139.06,78.44
2016,9,18,18,0,98.0,11.0,4.2,19.0,13.0,41.9,0.0
2016,9,18,18,15,49.0,5.5,4.1,18.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,17.5,1.5,17.0,30.5,13.76,0.0
2016,9,19,6,30,243.0,35.0,1.6,17.0,61.0,27.25,16.88
2016,9,19,6,45,339.5,47.5,1.7,17.5,106.0,37.13,26.54
2016,9,19,7,0,436.0,60.0,1.8,18.0,151.0,45.51,34.29
2016,9,19,7,15,498.0,69.0,1.85,18.0,201.0,50.97,39.34
2016,9,19,7,30,560.0,78.0,1.9,18.0,251.0,96.44,56.0
2016,9,19,7,45,607.5,84.0,2.0,18.5,302.0,145.17,88.82
2016,9,19,8,0,655.0,90.0,2.1,19.0,353.0,199.57,132.23
2016,9,19,8,15,685.5,95.0,2.15,19.5,401.5,254.2,179.16
2016,9,19,8,30,716.0,100.0,2.2,20.0,450.0,311.85,229.02
2016,9,19,8,45,743.0,102.5,2.3,20.5,496.0,368.66,277.78
2016,9,19,9,0,770.0,105.0,2.4,21.0,542.0,429.32,328.32
2016,9,19,9,15,786.5,108.0,2.45,21.0,582.5,484.77,374.19
2016,9,19,9,30,803.0,111.0,2.5,21.0,623.0,540.43,418.94
2016,9,19,9,45,826.0,108.5,2.6,21.5,660.0,594.48,460.72
2016,9,19,10,0,849.0,106.0,2.7,22.0,697.0,648.65,501.45
2016,9,19,10,15,857.5,108.0,2.75,22.0,725.5,695.53,536.58
2016,9,19,10,30,866.0,110.0,2.8,22.0,754.0,741.71,569.54
2016,9,19,10,45,876.0,109.0,2.85,22.5,775.5,784.1,597.48
2016,9,19,11,0,886.0,108.0,2.9,23.0,797.0,824.37,623.66
2016,9,19,11,15,889.5,108.5,2.95,23.0,810.5,858.42,646.6
2016,9,19,11,30,893.0,109.0,3.0,23.0,824.0,889.54,667.53
2016,9,19,11,45,897.0,108.0,3.1,23.5,829.5,916.47,684.66
2016,9,19,12,0,901.0,107.0,3.2,24.0,835.0,940.18,699.64
2016,9,19,12,15,900.5,107.0,3.3,24.0,832.0,957.43,711.75
2016,9,19,12,30,900.0,107.0,3.4,24.0,829.0,971.11,721.65
2016,9,19,12,45,895.5,107.5,3.5,24.0,817.5,977.9,727.11
2016,9,19,13,0,891.0,108.0,3.6,24.0,806.0,980.98,730.29
2016,9,19,13,15,886.0,107.0,3.7,24.0,786.5,978.24,729.73
2016,9,19,13,30,881.0,106.0,3.8,24.0,767.0,971.83,726.88
2016,9,19,13,45,875.0,103.5,3.95,24.0,741.0,959.17,720.23
2016,9,19,14,0,869.0,101.0,4.1,24.0,715.0,943.0,711.27
2016,9,19,14,15,858.5,99.0,4.15,23.5,681.5,919.81,698.34
2016,9,19,14,30,848.0,97.0,4.2,23.0,648.0,901.28,688.66
2016,9,19,14,45,833.5,94.5,4.3,23.0,608.5,867.73,667.29
2016,9,19,15,0,819.0,92.0,4.4,23.0,569.0,831.6,643.97
2016,9,19,15,15,799.0,89.0,4.4,22.5,524.0,787.95,615.74
2016,9,19,15,30,779.0,86.0,4.4,22.0,479.0,742.6,585.89
2016,9,19,15,45,749.0,83.0,4.4,22.0,430.0,688.19,547.58
2016,9,19,16,0,719.0,80.0,4.4,22.0,381.0,633.45,508.24
2016,9,19,16,15,680.5,75.0,4.35,21.5,330.0,574.19,464.46
2016,9,19,16,30,642.0,70.0,4.3,21.0,279.0,512.96,416.69
2016,9,19,16,45,579.5,64.0,4.25,20.5,227.0,438.16,356.27
2016,9,19,17,0,517.0,58.0,4.2,20.0,175.0,367.93,297.29
2016,9,19,17,15,429.0,48.0,4.2,19.5,127.5,285.9,226.99
2016,9,19,17,30,341.0,38.0,4.2,19.0,80.0,212.51,161.35
2016,9,19,17,45,200.5,23.5,4.2,19.0,45.0,119.32,58.01
2016,9,19,18,0,60.0,9.0,4.2,19.0,10.0,27.63,0.0
2016,9,19,18,15,30.0,4.5,4.15,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,112.5,18.5,2.55,15.0,30.0,14.61,0.0
2016,9,20,6,30,225.0,37.0,2.7,15.0,60.0,28.93,18.25
2016,9,20,6,45,333.0,48.5,2.9,15.5,105.5,37.08,26.66
2016,9,20,7,0,441.0,60.0,3.1,16.0,151.0,45.73,34.73
2016,9,20,7,15,504.5,69.0,3.25,16.0,201.0,50.82,39.51
2016,9,20,7,30,568.0,78.0,3.4,16.0,251.0,96.76,56.59
2016,9,20,7,45,284.0,103.0,3.55,16.5,189.5,119.39,82.46
2016,9,20,8,0,0.0,128.0,3.7,17.0,128.0,115.93,91.7
2016,9,20,8,15,9.0,152.0,3.85,17.0,156.5,140.11,111.1
2016,9,20,8,30,18.0,176.0,4.0,17.0,185.0,165.63,131.51
2016,9,20,8,45,9.0,169.0,4.15,17.5,173.5,158.43,125.28
2016,9,20,9,0,0.0,162.0,4.3,18.0,162.0,149.6,117.67
2016,9,20,9,15,29.5,216.5,4.4,18.0,235.5,214.21,169.5
2016,9,20,9,30,59.0,271.0,4.5,18.0,309.0,283.06,224.07
2016,9,20,9,45,150.5,294.5,4.6,18.5,397.5,366.17,289.58
2016,9,20,10,0,242.0,318.0,4.7,19.0,486.0,456.74,360.0
2016,9,20,10,15,159.5,327.5,4.8,19.0,440.5,424.24,333.63
2016,9,20,10,30,77.0,337.0,4.9,19.0,395.0,378.86,296.97
2016,9,20,10,45,128.5,356.0,5.0,19.0,455.0,448.36,351.54
2016,9,20,11,0,180.0,375.0,5.1,19.0,515.0,516.57,404.33
2016,9,20,11,15,154.0,380.5,5.25,19.0,501.5,510.08,398.69
2016,9,20,11,30,128.0,386.0,5.4,19.0,488.0,501.46,391.6
2016,9,20,11,45,149.0,390.0,5.55,19.5,509.5,531.08,414.1
2016,9,20,12,0,170.0,394.0,5.7,20.0,531.0,561.15,436.73
2016,9,20,12,15,251.5,377.5,5.85,20.0,579.0,637.13,496.3
2016,9,20,12,30,333.0,361.0,6.0,20.0,627.0,703.57,548.36
2016,9,20,12,45,319.0,359.0,6.15,20.0,611.0,695.04,542.26
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,684.81,535.19
2016,9,20,13,15,584.0,234.0,6.45,20.0,675.0,839.06,659.05
2016,9,20,13,30,863.0,111.0,6.6,20.0,755.0,958.49,748.03
2016,9,20,13,45,682.5,177.5,6.8,20.0,675.5,871.33,685.96
2016,9,20,14,0,502.0,244.0,7.0,20.0,596.0,764.12,605.3
2016,9,20,14,15,429.5,255.0,7.05,19.5,546.0,703.57,560.49
2016,9,20,14,30,357.0,266.0,7.1,19.0,496.0,630.63,505.52
2016,9,20,14,45,351.5,250.0,7.2,19.0,465.0,601.5,484.61
2016,9,20,15,0,346.0,234.0,7.3,19.0,434.0,571.1,462.39
2016,9,20,15,15,241.5,225.0,7.3,18.5,359.0,465.69,378.91
2016,9,20,15,30,137.0,216.0,7.3,18.0,284.0,353.42,288.17
2016,9,20,15,45,215.5,186.5,7.3,18.0,281.0,375.48,309.2
2016,9,20,16,0,294.0,157.0,7.3,18.0,278.0,402.18,333.11
2016,9,20,16,15,273.0,139.5,7.25,17.5,240.0,356.38,296.17
2016,9,20,16,30,252.0,122.0,7.2,17.0,202.0,311.65,259.32
2016,9,20,16,45,368.0,91.5,7.2,17.0,185.0,342.02,284.49
2016,9,20,17,0,484.0,61.0,7.2,17.0,168.0,352.07,290.17
2016,9,20,17,15,393.0,50.0,7.15,16.5,121.5,269.31,217.13
2016,9,20,17,30,302.0,39.0,7.1,16.0,75.0,195.52,149.5
2016,9,20,17,45,151.0,19.5,7.05,16.0,37.5,92.26,34.32
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,120.0,18.0,5.65,14.0,30.0,14.24,0.0
2016,9,21,6,30,240.0,36.0,5.8,14.0,60.0,28.19,17.49
2016,9,21,6,45,350.5,47.0,5.95,14.5,105.5,37.06,26.69
2016,9,21,7,0,461.0,58.0,6.1,15.0,151.0,44.12,33.41
2016,9,21,7,15,525.5,66.0,6.2,15.0,201.5,48.15,37.27
2016,9,21,7,30,590.0,74.0,6.3,15.0,252.0,94.48,54.29
2016,9,21,7,45,422.0,113.5,6.4,15.5,253.0,145.41,98.67
2016,9,21,8,0,254.0,153.0,6.5,16.0,254.0,177.95,133.3
2016,9,21,8,15,168.0,178.0,6.65,16.0,248.0,198.0,154.32
2016,9,21,8,30,82.0,203.0,6.8,16.0,242.0,206.74,164.68
2016,9,21,8,45,180.5,219.5,7.0,16.0,317.5,264.37,210.62
2016,9,21,9,0,279.0,236.0,7.2,16.0,393.0,334.52,267.65
2016,9,21,9,15,164.5,250.0,7.35,16.0,344.5,310.3,249.37
2016,9,21,9,30,50.0,264.0,7.5,16.0,296.0,271.97,218.01
2016,9,21,9,45,104.5,294.0,7.65,16.5,365.0,336.36,269.77
2016,9,21,10,0,159.0,324.0,7.8,17.0,434.0,409.92,328.26
2016,9,21,10,15,154.5,338.0,7.8,17.0,448.5,431.0,344.58
2016,9,21,10,30,150.0,352.0,7.8,17.0,463.0,451.46,360.34
2016,9,21,10,45,168.5,362.0,7.85,17.0,490.0,484.88,386.76
2016,9,21,11,0,187.0,372.0,7.9,17.0,517.0,519.3,413.85
2016,9,21,11,15,240.5,370.0,7.9,17.0,559.0,571.41,455.55
2016,9,21,11,30,294.0,368.0,7.9,17.0,601.0,634.83,505.51
2016,9,21,11,45,298.5,367.5,7.9,17.0,605.0,650.06,517.23
2016,9,21,12,0,303.0,367.0,7.9,17.0,609.0,664.23,528.27
2016,9,21,12,15,265.5,373.5,8.0,17.0,585.0,645.84,513.42
2016,9,21,12,30,228.0,380.0,8.1,17.0,561.0,613.04,487.73
2016,9,21,12,45,228.5,375.0,8.2,17.0,554.5,613.56,488.75
2016,9,21,13,0,229.0,370.0,8.3,17.0,548.0,613.02,488.95
2016,9,21,13,15,375.5,313.5,8.35,17.0,596.0,707.77,567.25
2016,9,21,13,30,522.0,257.0,8.4,17.0,644.0,800.91,643.17
2016,9,21,13,45,708.0,179.5,8.45,17.0,684.5,896.4,719.46
2016,9,21,14,0,894.0,102.0,8.5,17.0,725.0,963.85,771.06
2016,9,21,14,15,884.5,100.0,8.5,16.5,691.5,941.12,756.65
2016,9,21,14,30,875.0,98.0,8.5,16.0,658.0,922.95,746.0
2016,9,21,14,45,862.5,95.5,8.5,16.0,618.5,890.48,723.08
2016,9,21,15,0,850.0,93.0,8.5,16.0,579.0,855.24,697.99
2016,9,21,15,15,830.5,90.0,8.45,16.0,533.0,811.05,665.68
2016,9,21,15,30,811.0,87.0,8.4,16.0,487.0,765.0,631.64
2016,9,21,15,45,624.5,108.5,8.35,16.0,398.0,623.79,521.17
2016,9,21,16,0,438.0,130.0,8.3,16.0,309.0,485.06,406.51
2016,9,21,16,15,560.0,99.0,8.2,16.0,296.0,517.14,434.68
2016,9,21,16,30,682.0,68.0,8.1,16.0,283.0,531.98,446.99
2016,9,21,16,45,620.0,62.0,8.05,16.0,230.0,455.88,381.41
2016,9,21,17,0,558.0,56.0,8.0,16.0,177.0,384.22,317.71
2016,9,21,17,15,458.0,46.5,8.0,15.5,127.5,295.37,238.78
2016,9,21,17,30,358.0,37.0,8.0,15.0,78.0,216.24,164.75
2016,9,21,17,45,179.0,18.5,8.0,15.0,39.0,102.01,22.25
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.5,8.65,14.0,29.5,13.87,0.0
2016,9,22,6,30,248.0,35.0,8.7,14.0,59.0,27.44,16.63
2016,9,22,6,45,352.5,47.5,8.8,14.5,105.0,37.75,27.22
2016,9,22,7,0,457.0,60.0,8.9,15.0,151.0,46.17,35.18
2016,9,22,7,15,524.5,68.0,8.75,15.0,202.0,50.09,38.97
2016,9,22,7,30,592.0,76.0,8.6,15.0,253.0,96.1,55.73
2016,9,22,7,45,332.0,117.0,8.5,15.0,219.5,136.77,95.7
2016,9,22,8,0,72.0,158.0,8.4,15.0,186.0,151.7,119.64
2016,9,22,8,15,91.0,181.0,8.3,15.0,221.5,182.67,145.02
2016,9,22,8,30,110.0,204.0,8.2,15.0,257.0,215.28,171.94
2016,9,22,8,45,89.5,220.5,8.1,15.5,266.5,232.1,186.21
2016,9,22,9,0,69.0,237.0,8.0,16.0,276.0,245.59,197.17
2016,9,22,9,15,58.5,249.0,8.0,16.0,283.5,257.54,206.83
2016,9,22,9,30,48.0,261.0,8.0,16.0,291.0,268.26,215.25
2016,9,22,9,45,90.0,291.0,8.0,16.5,351.0,325.21,260.86
2016,9,22,10,0,132.0,321.0,8.0,17.0,411.0,390.18,312.41
2016,9,22,10,15,127.0,334.0,7.9,17.0,424.0,408.71,326.66
2016,9,22,10,30,122.0,347.0,7.8,17.0,437.0,426.62,340.35
2016,9,22,10,45,101.5,351.0,7.75,17.0,427.5,417.07,332.17
2016,9,22,11,0,81.0,355.0,7.7,17.0,418.0,410.88,326.56
2016,9,22,11,15,74.5,357.0,7.6,17.0,415.5,412.57,327.5
2016,9,22,11,30,68.0,359.0,7.5,17.0,413.0,413.57,327.91
2016,9,22,11,45,70.0,362.5,7.4,17.5,418.5,423.03,334.61
2016,9,22,12,0,72.0,366.0,7.3,18.0,424.0,432.39,341.22
2016,9,22,12,15,72.5,364.0,7.3,18.0,422.0,434.38,342.86
2016,9,22,12,30,73.0,362.0,7.3,18.0,420.0,436.08,344.35
2016,9,22,12,45,81.0,360.5,7.3,18.0,424.0,445.15,351.9
2016,9,22,13,0,89.0,359.0,7.3,18.0,428.0,454.07,359.39
2016,9,22,13,15,88.5,350.0,7.3,18.0,417.5,446.3,353.74
2016,9,22,13,30,88.0,341.0,7.3,18.0,407.0,438.13,347.86
2016,9,22,13,45,87.5,328.5,7.35,18.0,392.0,425.62,338.7
2016,9,22,14,0,87.0,316.0,7.4,18.0,377.0,412.72,329.26
2016,9,22,14,15,107.5,303.5,7.45,18.0,374.5,418.83,335.57
2016,9,22,14,30,128.0,291.0,7.5,18.0,372.0,437.81,351.88
2016,9,22,14,45,125.0,273.0,7.55,18.0,348.5,414.13,333.98
2016,9,22,15,0,122.0,255.0,7.6,18.0,325.0,390.02,315.69
2016,9,22,15,15,65.5,211.5,7.6,17.5,248.5,277.93,225.38
2016,9,22,15,30,9.0,168.0,7.6,17.0,172.0,172.66,138.44
2016,9,22,15,45,5.5,151.0,7.65,17.0,153.5,153.06,122.61
2016,9,22,16,0,2.0,134.0,7.7,17.0,135.0,133.73,106.79
2016,9,22,16,15,1.0,116.0,7.65,16.5,116.5,115.25,91.74
2016,9,22,16,30,0.0,98.0,7.6,16.0,98.0,96.82,76.48
2016,9,22,16,45,0.0,79.0,7.55,16.0,79.0,77.83,60.35
2016,9,22,17,0,0.0,60.0,7.5,16.0,60.0,58.66,43.84
2016,9,22,17,15,0.0,42.5,7.35,15.5,42.5,40.99,28.52
2016,9,22,17,30,0.0,25.0,7.2,15.0,25.0,23.21,12.8
2016,9,22,17,45,0.0,12.5,7.1,15.0,12.5,11.59,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.0,15.0,3.8,13.0,29.0,12.0,0.0
2016,9,23,6,30,304.0,30.0,3.8,13.0,58.0,24.15,13.82
2016,9,23,6,45,409.0,39.5,3.85,13.5,104.0,30.45,20.97
2016,9,23,7,0,514.0,49.0,3.9,14.0,150.0,36.5,26.78
2016,9,23,7,15,576.0,55.5,3.9,14.5,200.5,39.69,29.82
2016,9,23,7,30,638.0,62.0,3.9,15.0,251.0,86.76,46.33
2016,9,23,7,45,616.0,77.0,3.9,15.5,287.0,139.12,84.74
2016,9,23,8,0,594.0,92.0,3.9,16.0,323.0,188.77,127.79
2016,9,23,8,15,688.5,85.0,3.9,16.0,386.5,244.77,174.54
2016,9,23,8,30,783.0,78.0,3.9,16.0,450.0,313.3,233.34
2016,9,23,8,45,805.5,80.0,3.9,16.5,495.5,371.1,284.8
2016,9,23,9,0,828.0,82.0,3.9,17.0,541.0,430.21,336.04
2016,9,23,9,15,842.0,84.0,3.95,17.0,580.5,487.32,385.02
2016,9,23,9,30,856.0,86.0,4.0,17.0,620.0,542.55,431.2
2016,9,23,9,45,869.5,86.5,4.05,17.5,654.5,595.49,473.53
2016,9,23,10,0,883.0,87.0,4.1,18.0,689.0,647.54,513.92
2016,9,23,10,15,890.0,88.0,4.1,18.0,716.0,694.53,550.31
2016,9,23,10,30,897.0,89.0,4.1,18.0,743.0,739.54,582.8
2016,9,23,10,45,901.5,90.0,4.1,18.5,763.0,780.46,610.52
2016,9,23,11,0,906.0,91.0,4.1,19.0,783.0,818.79,636.08
2016,9,23,11,15,908.5,91.5,4.1,19.0,795.0,852.18,659.15
2016,9,23,11,30,911.0,92.0,4.1,19.0,807.0,882.51,680.02
2016,9,23,11,45,912.0,92.0,4.2,19.5,811.0,907.77,696.5
2016,9,23,12,0,913.0,92.0,4.3,20.0,815.0,929.64,710.66
2016,9,23,12,15,911.5,92.0,4.45,20.0,811.0,945.69,722.65
2016,9,23,12,30,910.0,92.0,4.6,20.0,807.0,958.1,732.59
2016,9,23,12,45,904.5,92.5,4.75,20.0,794.5,963.59,737.88
2016,9,23,13,0,899.0,93.0,4.9,20.0,782.0,965.32,740.75
2016,9,23,13,15,893.5,92.0,5.15,19.5,762.0,961.65,742.15
2016,9,23,13,30,888.0,91.0,5.4,19.0,742.0,954.29,740.99
2016,9,23,13,45,877.5,91.0,5.65,19.0,714.5,939.77,733.27
2016,9,23,14,0,867.0,91.0,5.9,19.0,687.0,921.86,723.07
2016,9,23,14,15,856.0,89.5,6.1,18.5,653.5,898.5,709.94
2016,9,23,14,30,845.0,88.0,6.3,18.0,620.0,872.1,694.41
2016,9,23,14,45,830.0,85.5,6.5,18.0,580.5,838.13,671.69
2016,9,23,15,0,815.0,83.0,6.7,18.0,541.0,808.85,652.25
2016,9,23,15,15,795.5,80.5,6.75,18.0,497.0,766.29,621.91
2016,9,23,15,30,776.0,78.0,6.8,18.0,453.0,722.05,589.93
2016,9,23,15,45,749.0,74.0,6.85,18.0,405.0,668.96,550.5
2016,9,23,16,0,722.0,70.0,6.9,18.0,357.0,615.4,509.93
2016,9,23,16,15,683.0,65.5,6.8,17.5,307.0,553.11,461.21
2016,9,23,16,30,644.0,61.0,6.7,17.0,257.0,495.47,413.57
2016,9,23,16,45,584.5,55.0,6.65,17.0,207.0,423.12,351.48
2016,9,23,17,0,525.0,49.0,6.6,17.0,157.0,355.23,291.14
2016,9,23,17,15,428.5,40.0,6.45,16.5,111.0,271.3,216.58
2016,9,23,17,30,332.0,31.0,6.3,16.0,65.0,197.25,145.0
2016,9,23,17,45,166.0,15.5,6.2,16.0,32.5,90.3,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.75,14.0,29.0,12.39,0.0
2016,9,24,6,30,356.0,26.0,2.7,14.0,58.0,20.52,10.61
2016,9,24,6,45,458.5,34.0,2.65,14.5,104.5,25.72,16.74
2016,9,24,7,0,561.0,42.0,2.6,15.0,151.0,33.56,24.06
2016,9,24,7,15,621.0,48.0,2.5,15.5,202.0,36.98,27.3
2016,9,24,7,30,681.0,54.0,2.4,16.0,253.0,85.38,43.66
2016,9,24,7,45,721.0,58.0,2.3,16.5,304.0,138.28,79.03
2016,9,24,8,0,761.0,62.0,2.2,17.0,355.0,195.73,125.76
2016,9,24,8,15,788.5,65.0,2.1,17.0,404.5,253.46,176.73
2016,9,24,8,30,816.0,68.0,2.0,17.0,454.0,313.63,230.38
2016,9,24,8,45,836.5,70.5,1.95,17.5,499.5,375.1,284.0
2016,9,24,9,0,857.0,73.0,1.9,18.0,545.0,434.93,334.74
2016,9,24,9,15,871.5,74.5,1.95,18.5,585.5,491.6,381.68
2016,9,24,9,30,886.0,76.0,2.0,19.0,626.0,548.0,426.76
2016,9,24,9,45,899.5,76.5,2.05,19.5,661.5,602.25,468.77
2016,9,24,10,0,913.0,77.0,2.1,20.0,697.0,655.54,508.73
2016,9,24,10,15,920.5,78.0,2.15,20.5,725.0,704.04,544.05
2016,9,24,10,30,928.0,79.0,2.2,21.0,753.0,750.52,575.0
2016,9,24,10,45,933.5,80.0,2.3,21.5,773.5,793.24,603.28
2016,9,24,11,0,939.0,81.0,2.4,22.0,794.0,833.34,629.53
2016,9,24,11,15,942.0,81.5,2.45,22.0,806.5,868.03,652.77
2016,9,24,11,30,945.0,82.0,2.5,22.0,819.0,899.57,673.87
2016,9,24,11,45,946.0,82.0,2.65,22.5,823.5,925.51,690.73
2016,9,24,12,0,947.0,82.0,2.8,23.0,828.0,947.91,705.29
2016,9,24,12,15,946.5,82.0,2.9,23.0,824.5,965.3,717.56
2016,9,24,12,30,946.0,82.0,3.0,23.0,821.0,978.92,727.51
2016,9,24,12,45,936.5,85.5,3.15,23.0,807.5,984.2,732.46
2016,9,24,13,0,927.0,89.0,3.3,23.0,794.0,985.59,735.02
2016,9,24,13,15,922.0,88.0,3.45,23.0,774.5,982.32,734.59
2016,9,24,13,30,917.0,87.0,3.6,23.0,755.0,975.25,731.74
2016,9,24,13,45,908.0,86.5,3.75,23.0,727.5,961.27,724.3
2016,9,24,14,0,899.0,86.0,3.9,23.0,700.0,943.75,714.52
2016,9,24,14,15,888.5,84.5,4.05,23.0,665.5,920.29,700.64
2016,9,24,14,30,878.0,83.0,4.2,23.0,631.0,893.63,684.48
2016,9,24,14,45,862.0,81.5,4.35,23.0,590.5,859.18,662.69
2016,9,24,15,0,846.0,80.0,4.5,23.0,550.0,822.24,639.04
2016,9,24,15,15,826.0,77.0,4.6,22.5,505.0,784.77,615.79
2016,9,24,15,30,806.0,74.0,4.7,22.0,460.0,738.51,585.5
2016,9,24,15,45,777.5,71.0,4.85,22.0,411.0,684.46,547.7
2016,9,24,16,0,749.0,68.0,5.0,22.0,362.0,629.98,508.54
2016,9,24,16,15,709.5,63.5,5.1,21.5,310.5,566.29,461.05
2016,9,24,16,30,670.0,59.0,5.2,21.0,259.0,503.91,411.54
2016,9,24,16,45,608.5,53.0,5.3,20.5,207.5,432.57,352.53
2016,9,24,17,0,547.0,47.0,5.4,20.0,156.0,362.65,292.32
2016,9,24,17,15,446.5,38.0,5.4,19.0,109.5,276.08,217.05
2016,9,24,17,30,346.0,29.0,5.4,18.0,63.0,199.95,142.56
2016,9,24,17,45,173.0,14.5,5.45,17.5,31.5,90.01,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,13.0,2.6,16.5,28.5,12.39,0.0
2016,9,25,6,30,358.0,26.0,2.6,17.0,57.0,20.66,10.24
2016,9,25,6,45,465.0,34.5,2.6,17.5,104.5,26.3,16.95
2016,9,25,7,0,572.0,43.0,2.6,18.0,152.0,34.66,24.68
2016,9,25,7,15,633.0,49.0,2.45,18.5,203.5,38.04,27.85
2016,9,25,7,30,694.0,55.0,2.3,19.0,255.0,86.68,43.92
2016,9,25,7,45,733.0,59.0,2.2,19.5,307.0,140.23,79.19
2016,9,25,8,0,772.0,63.0,2.1,20.0,359.0,198.2,125.78
2016,9,25,8,15,799.0,66.5,2.0,20.5,408.5,256.9,176.62
2016,9,25,8,30,826.0,70.0,1.9,21.0,458.0,317.99,229.83
2016,9,25,8,45,843.5,73.0,1.8,22.0,503.0,379.33,281.89
2016,9,25,9,0,861.0,76.0,1.7,23.0,548.0,438.76,330.58
2016,9,25,9,15,875.0,78.0,1.65,23.5,588.5,495.89,376.41
2016,9,25,9,30,889.0,80.0,1.6,24.0,629.0,552.68,420.17
2016,9,25,9,45,906.5,78.5,1.55,25.0,665.0,607.41,459.93
2016,9,25,10,0,924.0,77.0,1.5,26.0,701.0,661.49,497.54
2016,9,25,10,15,931.0,78.0,1.35,26.5,728.5,710.09,529.92
2016,9,25,10,30,938.0,79.0,1.2,27.0,756.0,756.58,557.49
2016,9,25,10,45,939.0,81.5,1.1,27.5,775.0,797.78,581.25
2016,9,25,11,0,940.0,84.0,1.0,28.0,794.0,836.03,602.52
2016,9,25,11,15,942.5,84.5,0.95,28.0,806.5,870.3,622.74
2016,9,25,11,30,945.0,85.0,0.9,28.0,819.0,901.37,640.77
2016,9,25,11,45,940.5,88.0,0.9,28.5,821.5,925.68,654.04
2016,9,25,12,0,936.0,91.0,0.9,29.0,824.0,946.26,665.06
2016,9,25,12,15,935.0,91.0,1.0,29.0,820.0,963.01,676.95
2016,9,25,12,30,934.0,91.0,1.1,29.0,816.0,976.03,686.7
2016,9,25,12,45,923.0,94.5,1.25,29.0,802.0,979.78,691.71
2016,9,25,13,0,912.0,98.0,1.4,29.0,788.0,979.67,694.44
2016,9,25,13,15,906.5,97.0,1.45,28.5,767.5,975.93,694.89
2016,9,25,13,30,901.0,96.0,1.5,28.0,747.0,968.45,693.14
2016,9,25,13,45,888.5,96.0,1.6,28.0,718.5,951.9,685.08
2016,9,25,14,0,876.0,96.0,1.7,28.0,690.0,931.96,674.89
2016,9,25,14,15,864.5,94.0,1.7,27.5,656.0,907.39,661.8
2016,9,25,14,30,853.0,92.0,1.7,27.0,622.0,879.75,646.67
2016,9,25,14,45,834.0,91.0,1.75,27.0,580.5,851.34,630.2
2016,9,25,15,0,815.0,90.0,1.8,27.0,539.0,812.99,606.87
2016,9,25,15,15,793.0,86.5,1.8,26.5,494.0,767.14,578.82
2016,9,25,15,30,771.0,83.0,1.8,26.0,449.0,719.77,549.13
2016,9,25,15,45,738.5,79.5,1.85,26.0,399.5,663.36,511.54
2016,9,25,16,0,706.0,76.0,1.9,26.0,350.0,610.4,475.42
2016,9,25,16,15,663.5,70.5,1.9,25.5,299.0,545.56,428.51
2016,9,25,16,30,621.0,65.0,1.9,25.0,248.0,482.54,380.77
2016,9,25,16,45,554.5,58.0,1.9,24.5,197.0,406.32,320.67
2016,9,25,17,0,488.0,51.0,1.9,24.0,146.0,335.24,262.08
2016,9,25,17,15,386.5,40.0,1.85,23.0,100.5,249.17,190.09
2016,9,25,17,30,285.0,29.0,1.8,22.0,55.0,173.89,117.33
2016,9,25,17,45,142.5,14.5,1.8,21.5,27.5,64.19,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.0,1.3,19.5,24.0,13.34,0.0
2016,9,26,6,30,232.0,28.0,1.3,20.0,48.0,22.64,11.2
2016,9,26,6,45,334.5,41.5,1.35,20.5,92.5,32.74,22.13
2016,9,26,7,0,437.0,55.0,1.4,21.0,137.0,42.31,30.91
2016,9,26,7,15,503.5,64.5,1.35,21.0,187.0,47.75,35.97
2016,9,26,7,30,570.0,74.0,1.3,21.0,237.0,91.9,52.05
2016,9,26,7,45,616.5,80.5,1.3,21.5,288.0,141.31,84.3
2016,9,26,8,0,663.0,87.0,1.3,22.0,339.0,196.22,127.22
2016,9,26,8,15,695.0,92.5,1.2,22.5,388.0,251.9,173.94
2016,9,26,8,30,727.0,98.0,1.1,23.0,437.0,310.74,223.48
2016,9,26,8,45,751.5,102.0,1.05,24.0,482.5,368.34,270.9
2016,9,26,9,0,776.0,106.0,1.0,25.0,528.0,429.37,319.16
2016,9,26,9,15,793.5,109.0,0.95,25.0,569.0,485.31,363.24
2016,9,26,9,30,811.0,112.0,0.9,25.0,610.0,541.52,405.95
2016,9,26,9,45,824.5,114.5,0.9,25.5,644.5,594.9,444.71
2016,9,26,10,0,838.0,117.0,0.9,26.0,679.0,647.57,481.61
2016,9,26,10,15,847.0,118.5,1.0,26.0,707.0,695.21,516.0
2016,9,26,10,30,856.0,120.0,1.1,26.0,735.0,741.17,548.54
2016,9,26,10,45,863.0,121.0,1.2,26.5,755.5,783.2,575.44
2016,9,26,11,0,870.0,122.0,1.3,27.0,776.0,822.93,600.61
2016,9,26,11,15,873.5,123.0,1.35,26.5,788.5,857.27,623.95
2016,9,26,11,30,877.0,124.0,1.4,26.0,801.0,883.01,641.81
2016,9,26,11,45,879.5,123.5,1.5,26.0,805.5,908.34,658.95
2016,9,26,12,0,882.0,123.0,1.6,26.0,810.0,930.43,674.09
2016,9,26,12,15,880.5,122.5,1.65,26.0,806.0,945.51,684.22
2016,9,26,12,30,879.0,122.0,1.7,26.0,802.0,957.04,692.29
2016,9,26,12,45,905.0,107.5,1.75,26.0,797.5,975.49,704.95
2016,9,26,13,0,931.0,93.0,1.8,26.0,793.0,990.09,715.21
2016,9,26,13,15,925.5,92.0,1.8,26.0,773.0,986.25,713.27
2016,9,26,13,30,920.0,91.0,1.8,26.0,753.0,978.6,709.26
2016,9,26,13,45,913.5,89.0,1.85,26.0,725.5,965.12,702.3
2016,9,26,14,0,907.0,87.0,1.9,26.0,698.0,948.01,693.12
2016,9,26,14,15,896.5,85.5,1.95,25.5,663.5,924.33,681.04
2016,9,26,14,30,886.0,84.0,2.0,25.0,629.0,897.46,666.79
2016,9,26,14,45,872.0,81.5,2.05,25.0,588.5,863.32,646.24
2016,9,26,15,0,858.0,79.0,2.1,25.0,548.0,826.55,623.7
2016,9,26,15,15,838.0,76.0,2.15,25.0,502.0,788.67,600.07
2016,9,26,15,30,818.0,73.0,2.2,25.0,456.0,742.01,569.82
2016,9,26,15,45,780.5,71.5,2.25,25.0,405.0,682.75,529.89
2016,9,26,16,0,743.0,70.0,2.3,25.0,354.0,623.67,488.99
2016,9,26,16,15,701.5,65.0,2.3,24.5,302.0,558.42,441.73
2016,9,26,16,30,660.0,60.0,2.3,24.0,250.0,498.32,395.53
2016,9,26,16,45,585.0,54.5,2.35,23.5,197.5,417.57,331.32
2016,9,26,17,0,510.0,49.0,2.4,23.0,145.0,342.71,269.08
2016,9,26,17,15,405.5,38.0,2.35,22.5,99.5,254.49,194.08
2016,9,26,17,30,301.0,27.0,2.3,22.0,54.0,176.54,114.33
2016,9,26,17,45,150.5,13.5,2.3,21.5,27.0,65.59,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,88.5,14.0,0.7,19.0,21.5,13.34,0.0
2016,9,27,6,30,177.0,28.0,0.7,19.0,43.0,21.95,10.31
2016,9,27,6,45,266.5,44.5,0.7,19.5,84.5,34.31,23.53
2016,9,27,7,0,356.0,61.0,0.7,20.0,126.0,46.17,34.36
2016,9,27,7,15,422.0,73.0,0.65,20.0,174.5,54.01,41.55
2016,9,27,7,30,488.0,85.0,0.6,20.0,223.0,95.3,57.82
2016,9,27,7,45,533.0,94.5,0.6,20.5,272.5,143.26,89.61
2016,9,27,8,0,578.0,104.0,0.6,21.0,322.0,195.44,129.98
2016,9,27,8,15,376.0,150.5,0.6,21.5,299.5,223.29,161.84
2016,9,27,8,30,174.0,197.0,0.6,22.0,277.0,228.93,173.43
2016,9,27,8,45,176.5,218.0,0.65,22.5,306.5,261.47,199.15
2016,9,27,9,0,179.0,239.0,0.7,23.0,336.0,294.34,224.44
2016,9,27,9,15,213.0,254.5,0.75,23.0,378.5,337.51,257.37
2016,9,27,9,30,247.0,270.0,0.8,23.0,421.0,386.33,294.1
2016,9,27,9,45,548.5,188.5,0.9,23.5,548.0,503.34,382.41
2016,9,27,10,0,850.0,107.0,1.0,24.0,675.0,644.26,485.4
2016,9,27,10,15,622.0,201.5,1.1,24.0,626.0,625.68,469.56
2016,9,27,10,30,394.0,296.0,1.2,24.0,577.0,577.11,432.84
2016,9,27,10,45,338.0,320.5,1.3,24.0,566.5,578.52,433.84
2016,9,27,11,0,282.0,345.0,1.4,24.0,556.0,575.14,430.72
2016,9,27,11,15,281.5,351.5,1.45,24.0,565.0,594.66,444.66
2016,9,27,11,30,281.0,358.0,1.5,24.0,574.0,613.2,457.68
2016,9,27,11,45,289.5,358.0,1.6,24.0,581.5,631.79,471.36
2016,9,27,12,0,298.0,358.0,1.7,24.0,589.0,649.56,484.49
2016,9,27,12,15,254.0,364.0,1.8,24.0,560.5,624.84,466.76
2016,9,27,12,30,210.0,370.0,1.9,24.0,532.0,585.45,439.0
2016,9,27,12,45,310.5,339.5,2.0,24.0,574.5,664.2,498.28
2016,9,27,13,0,411.0,309.0,2.1,24.0,617.0,730.06,547.24
2016,9,27,13,15,408.0,301.5,2.2,24.0,600.5,722.25,542.57
2016,9,27,13,30,405.0,294.0,2.3,24.0,584.0,712.56,537.23
2016,9,27,13,45,324.0,299.5,2.4,24.0,526.0,643.04,487.72
2016,9,27,14,0,243.0,305.0,2.5,24.0,468.0,559.51,427.6
2016,9,27,14,15,211.0,291.5,2.55,23.5,427.5,514.04,395.98
2016,9,27,14,30,179.0,278.0,2.6,23.0,387.0,468.74,363.64
2016,9,27,14,45,172.0,259.0,2.7,23.0,358.0,439.13,342.73
2016,9,27,15,0,165.0,240.0,2.8,23.0,329.0,409.1,321.12
2016,9,27,15,15,148.0,219.0,2.85,22.5,293.5,368.23,291.13
2016,9,27,15,30,131.0,198.0,2.9,22.0,258.0,327.81,260.9
2016,9,27,15,45,375.5,145.5,3.0,22.0,292.0,467.2,375.38
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,566.77,455.2
2016,9,27,16,15,573.5,85.0,3.15,21.5,276.0,499.97,403.48
2016,9,27,16,30,527.0,77.0,3.2,21.0,226.0,435.47,352.48
2016,9,27,16,45,479.0,65.0,3.25,20.5,179.5,368.52,297.48
2016,9,27,17,0,431.0,53.0,3.3,20.0,133.0,305.17,243.11
2016,9,27,17,15,328.0,40.0,3.35,19.5,89.5,219.86,169.22
2016,9,27,17,30,225.0,27.0,3.4,19.0,46.0,143.04,87.72
2016,9,27,17,45,112.5,13.5,3.45,18.5,23.0,51.93,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.0,14.0,1.2,15.0,22.0,13.34,0.0
2016,9,28,6,30,200.0,28.0,1.3,15.0,44.0,22.02,10.02
2016,9,28,6,45,307.0,41.0,1.4,15.5,86.5,32.61,22.41
2016,9,28,7,0,414.0,54.0,1.5,16.0,129.0,41.75,31.05
2016,9,28,7,15,483.0,63.5,1.55,16.0,178.0,47.23,36.25
2016,9,28,7,30,552.0,73.0,1.6,16.0,227.0,89.39,51.9
2016,9,28,7,45,276.0,97.0,1.7,16.5,174.0,112.75,77.3
2016,9,28,8,0,0.0,121.0,1.8,17.0,121.0,109.71,86.52
2016,9,28,8,15,3.0,138.0,1.85,17.0,140.0,126.38,99.96
2016,9,28,8,30,6.0,155.0,1.9,17.0,159.0,143.51,113.63
2016,9,28,8,45,26.0,187.0,2.0,17.5,201.5,180.57,142.84
2016,9,28,9,0,46.0,219.0,2.1,18.0,244.0,220.26,173.9
2016,9,28,9,15,46.5,235.0,2.2,18.0,262.0,239.62,189.05
2016,9,28,9,30,47.0,251.0,2.3,18.0,280.0,259.12,204.22
2016,9,28,9,45,92.5,280.5,2.45,18.5,341.0,317.36,249.6
2016,9,28,10,0,138.0,310.0,2.6,19.0,402.0,384.32,300.96
2016,9,28,10,15,103.5,314.0,2.8,19.0,385.0,369.88,289.27
2016,9,28,10,30,69.0,318.0,3.0,19.0,368.0,355.86,277.9
2016,9,28,10,45,76.5,331.5,3.25,19.5,387.5,379.79,295.92
2016,9,28,11,0,84.0,345.0,3.5,20.0,407.0,404.29,314.14
2016,9,28,11,15,73.5,344.5,3.75,20.0,399.5,400.18,310.83
2016,9,28,11,30,63.0,344.0,4.0,20.0,392.0,395.11,306.85
2016,9,28,11,45,58.5,342.0,4.25,20.0,386.5,392.85,305.25
2016,9,28,12,0,54.0,340.0,4.5,20.0,381.0,390.11,303.39
2016,9,28,12,15,88.0,353.5,4.75,20.0,421.0,438.69,341.91
2016,9,28,12,30,122.0,367.0,5.0,20.0,461.0,500.78,390.18
2016,9,28,12,45,109.0,358.0,5.25,20.0,440.5,470.1,367.26
2016,9,28,13,0,96.0,349.0,5.5,20.0,420.0,451.04,353.15
2016,9,28,13,15,94.5,340.0,5.65,19.5,408.5,442.27,347.74
2016,9,28,13,30,93.0,331.0,5.8,19.0,397.0,433.1,341.99
