Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,15,813.0,70.0,2.2,22.5,433.0,731.97,569.12
2016,10,8,15,30,789.0,67.0,2.2,22.0,387.0,683.43,536.98
2016,10,8,15,45,754.0,63.0,2.25,22.0,338.0,624.91,495.75
2016,10,8,16,0,719.0,59.0,2.3,22.0,289.0,566.63,452.74
2016,10,8,16,15,667.5,54.0,2.3,21.5,238.5,497.58,399.11
2016,10,8,16,30,616.0,49.0,2.3,21.0,188.0,431.05,344.98
2016,10,8,16,45,531.0,41.5,2.35,20.5,139.5,351.84,278.39
2016,10,8,17,0,446.0,34.0,2.4,20.0,91.0,276.06,211.25
2016,10,8,17,15,296.0,22.5,2.4,19.5,53.0,172.14,97.09
2016,10,8,17,30,146.0,11.0,2.4,19.0,15.0,64.05,0.0
2016,10,8,17,45,73.0,5.5,2.45,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.5,1.1,15.5,13.0,8.1,0.0
2016,10,9,6,30,190.0,17.0,1.1,16.0,26.0,13.82,0.0
2016,10,9,6,45,322.0,28.5,1.15,16.5,66.5,22.61,12.56
2016,10,9,7,0,454.0,40.0,1.2,17.0,107.0,30.93,21.11
2016,10,9,7,15,531.5,48.0,1.2,17.0,155.5,35.7,25.76
2016,10,9,7,30,609.0,56.0,1.2,17.0,204.0,73.23,38.41
2016,10,9,7,45,657.5,61.5,1.2,17.5,254.0,123.48,69.73
2016,10,9,8,0,706.0,67.0,1.2,18.0,304.0,181.77,115.32
2016,10,9,8,15,739.0,71.0,1.15,18.5,352.0,237.55,162.95
2016,10,9,8,30,772.0,75.0,1.1,19.0,400.0,296.43,213.93
2016,10,9,8,45,795.0,78.5,1.1,19.5,444.5,354.14,263.68
2016,10,9,9,0,818.0,82.0,1.1,20.0,489.0,413.17,313.07
2016,10,9,9,15,835.0,84.5,1.1,20.0,528.5,469.48,359.47
2016,10,9,9,30,852.0,87.0,1.1,20.0,568.0,525.82,404.39
2016,10,9,9,45,866.5,87.5,1.1,20.5,602.0,577.81,443.91
2016,10,9,10,0,881.0,88.0,1.1,21.0,636.0,629.04,481.52
2016,10,9,10,15,889.5,89.5,1.1,21.0,662.5,676.23,515.99
2016,10,9,10,30,898.0,91.0,1.1,21.0,689.0,721.53,547.88
2016,10,9,10,45,902.0,92.5,1.15,21.5,707.5,761.42,573.57
2016,10,9,11,0,906.0,94.0,1.2,22.0,726.0,798.65,597.25
2016,10,9,11,15,908.5,94.5,1.2,22.0,737.0,830.79,617.9
2016,10,9,11,30,911.0,95.0,1.2,22.0,748.0,859.84,636.47
2016,10,9,11,45,910.5,96.0,1.25,22.0,750.5,883.66,652.33
2016,10,9,12,0,910.0,97.0,1.3,22.0,753.0,904.03,666.05
2016,10,9,12,15,908.5,96.5,1.35,22.0,748.0,918.31,675.95
2016,10,9,12,30,907.0,96.0,1.4,22.0,743.0,928.96,683.69
2016,10,9,12,45,902.0,96.0,1.45,22.0,729.0,933.32,687.53
2016,10,9,13,0,897.0,96.0,1.5,22.0,715.0,933.97,689.17
2016,10,9,13,15,890.0,95.0,1.55,21.5,694.0,927.98,687.96
2016,10,9,13,30,883.0,94.0,1.6,21.0,673.0,918.37,684.55
2016,10,9,13,45,872.5,92.5,1.65,21.0,644.5,901.52,675.12
2016,10,9,14,0,862.0,91.0,1.7,21.0,616.0,881.34,663.56
2016,10,9,14,15,848.5,89.0,1.75,21.0,581.0,862.26,652.76
2016,10,9,14,30,835.0,87.0,1.8,21.0,546.0,832.7,634.71
2016,10,9,14,45,456.0,145.0,1.85,21.0,393.0,565.84,444.7
2016,10,9,15,0,77.0,203.0,1.9,21.0,240.0,281.09,221.82
2016,10,9,15,15,112.5,185.0,1.9,20.5,233.5,299.93,239.73
2016,10,9,15,30,148.0,167.0,1.9,20.0,227.0,303.48,244.38
2016,10,9,15,45,137.5,147.0,1.9,20.0,197.0,269.21,217.32
2016,10,9,16,0,127.0,127.0,1.9,20.0,167.0,235.28,190.08
2016,10,9,16,15,342.5,90.5,1.85,19.5,172.0,340.09,276.54
2016,10,9,16,30,558.0,54.0,1.8,19.0,177.0,406.53,327.37
2016,10,9,16,45,469.5,45.0,1.8,18.5,130.0,322.54,256.06
2016,10,9,17,0,381.0,36.0,1.8,18.0,83.0,246.39,188.38
2016,10,9,17,15,235.0,23.0,1.75,17.5,47.5,144.68,70.82
2016,10,9,17,30,89.0,10.0,1.7,17.0,12.0,41.93,0.0
2016,10,9,17,45,44.5,5.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,2.45,14.0,3.5,3.34,0.0
2016,10,10,6,30,0.0,7.0,2.5,14.0,7.0,6.48,0.0
2016,10,10,6,45,0.0,20.5,2.55,14.5,20.5,19.03,9.54
2016,10,10,7,0,0.0,34.0,2.6,15.0,34.0,31.55,21.76
2016,10,10,7,15,0.0,50.0,2.55,15.0,50.0,45.75,34.79
2016,10,10,7,30,0.0,66.0,2.5,15.0,66.0,60.14,45.53
2016,10,10,7,45,0.0,83.0,2.45,15.5,83.0,75.62,58.67
2016,10,10,8,0,0.0,100.0,2.4,16.0,100.0,91.29,71.7
2016,10,10,8,15,10.0,127.0,2.3,16.0,131.5,118.14,93.58
2016,10,10,8,30,20.0,154.0,2.2,16.0,163.0,146.54,116.59
2016,10,10,8,45,27.5,174.0,2.1,16.5,187.0,169.36,134.67
2016,10,10,9,0,35.0,194.0,2.0,17.0,211.0,193.77,153.86
2016,10,10,9,15,57.5,219.5,1.9,17.0,250.5,231.18,183.51
2016,10,10,9,30,80.0,245.0,1.8,17.0,290.0,271.37,215.1
2016,10,10,9,45,243.0,243.5,1.75,17.5,391.5,374.18,295.9
2016,10,10,10,0,406.0,242.0,1.7,18.0,493.0,486.02,381.54
2016,10,10,10,15,295.0,276.0,1.65,18.0,462.5,468.64,366.4
2016,10,10,10,30,184.0,310.0,1.6,18.0,432.0,435.31,339.43
2016,10,10,10,45,158.5,319.0,1.6,18.0,426.5,435.88,339.47
2016,10,10,11,0,133.0,328.0,1.6,18.0,421.0,434.2,337.49
2016,10,10,11,15,133.0,333.5,1.6,18.0,427.5,447.16,347.08
2016,10,10,11,30,133.0,339.0,1.6,18.0,434.0,459.71,356.25
2016,10,10,11,45,271.5,317.0,1.65,18.5,511.5,570.26,440.57
2016,10,10,12,0,410.0,295.0,1.7,19.0,589.0,675.5,518.05
2016,10,10,12,15,654.0,198.5,1.7,19.0,663.5,813.55,620.0
2016,10,10,12,30,898.0,102.0,1.7,19.0,738.0,925.39,694.67
2016,10,10,12,45,588.0,207.0,1.75,19.0,620.5,781.61,595.55
2016,10,10,13,0,278.0,312.0,1.8,19.0,503.0,603.92,463.85
2016,10,10,13,15,561.0,212.5,1.8,18.5,582.5,765.77,589.98
2016,10,10,13,30,844.0,113.0,1.8,18.0,662.0,910.51,691.67
2016,10,10,13,45,830.0,112.0,1.8,18.0,633.0,891.51,678.18
2016,10,10,14,0,816.0,111.0,1.8,18.0,604.0,869.32,664.41
2016,10,10,14,15,800.5,108.5,1.8,18.0,569.0,841.1,646.52
2016,10,10,14,30,785.0,106.0,1.8,18.0,534.0,810.15,626.69
2016,10,10,14,45,760.5,103.5,1.8,18.0,492.5,773.79,602.88
2016,10,10,15,0,736.0,101.0,1.8,18.0,451.0,731.44,574.51
2016,10,10,15,15,706.5,96.5,1.75,17.5,406.0,681.44,540.74
2016,10,10,15,30,677.0,92.0,1.7,17.0,361.0,630.74,505.67
2016,10,10,15,45,632.0,87.0,1.7,17.0,312.0,568.33,459.08
2016,10,10,16,0,587.0,82.0,1.7,17.0,263.0,507.15,411.59
2016,10,10,16,15,526.5,73.5,1.65,16.5,214.5,434.22,353.61
2016,10,10,16,30,466.0,65.0,1.6,16.0,166.0,364.91,296.22
2016,10,10,16,45,372.5,53.0,1.6,16.0,120.0,279.19,223.22
2016,10,10,17,0,279.0,41.0,1.6,16.0,74.0,203.54,155.36
2016,10,10,17,15,139.5,20.5,1.5,15.5,37.0,98.2,36.66
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,11,6,30,0.0,4.0,1.9,14.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,12.0,1.9,14.5,12.0,11.11,3.07
2016,10,11,7,0,0.0,20.0,1.9,15.0,20.0,18.54,10.46
2016,10,11,7,15,0.0,30.0,1.85,15.0,30.0,27.84,19.0
2016,10,11,7,30,0.0,40.0,1.8,15.0,40.0,37.15,26.06
2016,10,11,7,45,0.0,50.5,1.8,15.0,50.5,46.93,34.49
2016,10,11,8,0,0.0,61.0,1.8,15.0,61.0,56.73,42.82
2016,10,11,8,15,0.0,90.5,1.75,15.0,90.5,83.63,65.45
2016,10,11,8,30,0.0,120.0,1.7,15.0,120.0,110.56,87.76
2016,10,11,8,45,5.5,146.0,1.7,15.5,149.0,136.54,108.67
2016,10,11,9,0,11.0,172.0,1.7,16.0,178.0,163.46,130.07
2016,10,11,9,15,17.5,191.5,1.65,16.0,201.5,185.74,147.75
2016,10,11,9,30,24.0,211.0,1.6,16.0,225.0,208.88,166.01
2016,10,11,9,45,26.5,225.0,1.55,16.0,241.0,225.42,178.86
2016,10,11,10,0,29.0,239.0,1.5,16.0,257.0,246.11,194.91
2016,10,11,10,15,27.0,245.5,1.45,16.0,263.0,249.23,196.96
2016,10,11,10,30,25.0,252.0,1.4,16.0,269.0,255.98,201.92
2016,10,11,10,45,47.0,280.5,1.35,16.5,312.5,308.63,242.62
2016,10,11,11,0,69.0,309.0,1.3,17.0,356.0,357.94,279.78
2016,10,11,11,15,69.5,313.5,1.3,17.0,362.0,367.12,286.34
2016,10,11,11,30,70.0,318.0,1.3,17.0,368.0,376.17,293.07
2016,10,11,11,45,241.0,305.0,1.3,17.0,477.0,531.4,413.18
2016,10,11,12,0,412.0,292.0,1.3,17.0,586.0,673.29,517.97
2016,10,11,12,15,452.5,273.0,1.4,17.0,593.5,709.61,544.24
2016,10,11,12,30,493.0,254.0,1.5,17.0,601.0,734.31,563.71
2016,10,11,12,45,377.5,283.0,1.65,17.0,546.0,656.44,507.27
2016,10,11,13,0,262.0,312.0,1.8,17.0,491.0,589.05,457.28
2016,10,11,13,15,357.0,278.0,1.95,17.0,514.0,639.47,498.86
2016,10,11,13,30,452.0,244.0,2.1,17.0,537.0,701.13,547.05
2016,10,11,13,45,438.0,236.0,2.25,17.0,509.5,678.22,531.53
2016,10,11,14,0,424.0,228.0,2.4,17.0,482.0,653.54,515.21
2016,10,11,14,15,432.0,211.0,2.55,17.0,456.5,636.24,504.79
2016,10,11,14,30,440.0,194.0,2.7,17.0,431.0,616.59,492.37
2016,10,11,14,45,521.0,157.0,2.85,17.0,417.0,631.22,507.35
2016,10,11,15,0,602.0,120.0,3.0,17.0,403.0,645.05,520.98
2016,10,11,15,15,637.5,105.0,3.05,16.5,378.5,636.64,517.01
2016,10,11,15,30,673.0,90.0,3.1,16.0,354.0,623.34,509.24
2016,10,11,15,45,633.0,84.0,3.15,16.0,306.0,563.5,463.03
2016,10,11,16,0,593.0,78.0,3.2,16.0,258.0,504.61,416.0
2016,10,11,16,15,531.0,70.0,3.2,16.0,209.5,431.36,355.59
2016,10,11,16,30,469.0,62.0,3.2,16.0,161.0,361.89,296.18
2016,10,11,16,45,374.5,50.5,3.25,16.0,115.5,276.45,222.08
2016,10,11,17,0,280.0,39.0,3.3,16.0,70.0,200.92,152.69
2016,10,11,17,15,140.0,19.5,3.35,15.5,35.0,95.65,21.34
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.65,13.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.5,13.0,19.0,14.3,0.0
2016,10,12,6,45,230.5,29.5,2.4,13.5,56.5,23.14,12.16
2016,10,12,7,0,364.0,44.0,2.3,14.0,94.0,35.2,24.91
2016,10,12,7,15,447.5,53.5,2.15,14.0,141.0,41.06,30.73
2016,10,12,7,30,531.0,63.0,2.0,14.0,188.0,74.21,42.68
2016,10,12,7,45,590.0,69.0,1.85,14.0,237.5,120.99,71.77
2016,10,12,8,0,649.0,75.0,1.7,14.0,287.0,174.7,113.77
2016,10,12,8,15,337.0,114.5,1.7,14.0,225.5,179.38,132.93
2016,10,12,8,30,25.0,154.0,1.7,14.0,164.0,147.91,118.27
2016,10,12,8,45,74.5,182.5,1.7,14.5,218.0,193.12,154.21
2016,10,12,9,0,124.0,211.0,1.7,15.0,272.0,246.25,196.38
2016,10,12,9,15,229.5,218.0,1.95,15.0,341.0,310.04,247.45
2016,10,12,9,30,335.0,225.0,2.2,15.0,410.0,387.36,309.39
2016,10,12,9,45,587.0,164.0,2.45,15.5,512.0,494.92,395.2
2016,10,12,10,0,839.0,103.0,2.7,16.0,614.0,616.03,490.45
2016,10,12,10,15,597.0,189.0,2.9,16.0,560.5,585.71,465.66
2016,10,12,10,30,355.0,275.0,3.1,16.0,507.0,523.87,416.06
2016,10,12,10,45,299.0,296.0,3.3,16.0,495.5,521.53,414.07
2016,10,12,11,0,243.0,317.0,3.5,16.0,484.0,506.43,401.84
2016,10,12,11,15,137.0,298.5,3.6,16.0,393.0,413.85,328.9
2016,10,12,11,30,31.0,280.0,3.7,16.0,302.0,304.42,241.01
2016,10,12,11,45,42.5,294.5,3.85,16.0,324.5,331.8,263.21
2016,10,12,12,0,54.0,309.0,4.0,16.0,347.0,359.97,285.59
2016,10,12,12,15,136.5,319.0,3.95,16.0,414.5,458.1,364.1
2016,10,12,12,30,219.0,329.0,3.9,16.0,482.0,547.13,434.01
2016,10,12,12,45,312.0,302.0,3.9,16.5,515.5,618.16,489.25
2016,10,12,13,0,405.0,275.0,3.9,17.0,549.0,675.92,534.11
2016,10,12,13,15,485.0,236.5,4.0,17.0,555.0,721.09,570.37
2016,10,12,13,30,565.0,198.0,4.1,17.0,561.0,750.08,595.08
2016,10,12,13,45,513.5,206.5,4.2,17.0,525.0,711.31,566.2
2016,10,12,14,0,462.0,215.0,4.3,17.0,489.0,671.29,536.56
2016,10,12,14,15,502.0,188.5,4.6,17.0,470.5,669.89,539.39
2016,10,12,14,30,542.0,162.0,4.9,17.0,452.0,664.29,538.7
2016,10,12,14,45,665.5,120.5,5.2,17.0,449.0,711.74,578.53
2016,10,12,15,0,789.0,79.0,5.5,17.0,446.0,738.36,601.35
2016,10,12,15,15,761.5,75.5,5.35,16.5,400.5,689.52,565.67
2016,10,12,15,30,734.0,72.0,5.2,16.0,355.0,639.7,528.86
2016,10,12,15,45,698.0,66.5,5.1,16.0,307.5,581.04,483.32
2016,10,12,16,0,662.0,61.0,5.0,16.0,260.0,526.67,438.41
2016,10,12,16,15,604.5,55.0,4.75,15.5,211.0,456.18,379.25
2016,10,12,16,30,547.0,49.0,4.5,15.0,162.0,389.19,320.87
2016,10,12,16,45,451.0,40.5,4.25,15.0,116.0,303.55,244.9
2016,10,12,17,0,355.0,32.0,4.0,15.0,70.0,226.7,171.45
2016,10,12,17,15,177.5,16.0,3.9,14.5,35.0,106.99,1.94
2016,10,12,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,13.0,14.0,13.34,0.0
2016,10,13,6,45,104.5,29.5,2.15,13.5,43.5,24.28,12.51
2016,10,13,7,0,209.0,45.0,2.2,14.0,73.0,34.65,24.36
2016,10,13,7,15,247.0,62.5,2.2,14.0,109.5,47.23,36.13
2016,10,13,7,30,285.0,80.0,2.2,14.0,146.0,75.89,51.1
2016,10,13,7,45,309.5,97.0,2.25,14.5,184.0,113.73,77.64
2016,10,13,8,0,334.0,114.0,2.3,15.0,222.0,154.62,110.36
2016,10,13,8,15,351.0,129.5,2.15,15.0,258.5,195.43,145.25
2016,10,13,8,30,368.0,145.0,2.0,15.0,295.0,238.09,182.15
2016,10,13,8,45,537.0,120.0,1.95,15.5,365.5,299.33,230.64
2016,10,13,9,0,706.0,95.0,1.9,16.0,436.0,375.4,292.06
2016,10,13,9,15,564.0,149.0,1.8,16.0,435.5,401.32,316.18
2016,10,13,9,30,422.0,203.0,1.7,16.0,435.0,413.33,327.04
2016,10,13,9,45,455.5,207.0,1.65,16.5,471.0,460.19,363.54
2016,10,13,10,0,489.0,211.0,1.6,17.0,507.0,509.09,400.5
2016,10,13,10,15,399.5,247.5,1.5,17.0,496.0,506.73,397.39
2016,10,13,10,30,310.0,284.0,1.4,17.0,485.0,501.69,391.81
2016,10,13,10,45,386.0,270.5,1.3,17.5,528.0,558.02,433.65
2016,10,13,11,0,462.0,257.0,1.2,18.0,571.0,626.36,482.39
2016,10,13,11,15,498.5,246.5,1.2,18.0,590.0,662.61,508.49
2016,10,13,11,30,535.0,236.0,1.2,18.0,609.0,698.76,534.6
2016,10,13,11,45,542.5,231.5,1.2,18.0,611.5,716.39,547.02
2016,10,13,12,0,550.0,227.0,1.2,18.0,614.0,732.04,558.24
2016,10,13,12,15,541.5,230.5,1.2,18.0,609.0,740.25,563.84
2016,10,13,12,30,533.0,234.0,1.2,18.0,604.0,745.99,567.85
2016,10,13,12,45,497.5,243.5,1.2,18.5,583.5,731.67,556.4
2016,10,13,13,0,462.0,253.0,1.2,19.0,563.0,714.77,543.41
2016,10,13,13,15,437.5,252.0,1.2,19.0,538.5,694.15,529.37
2016,10,13,13,30,413.0,251.0,1.2,19.0,514.0,671.6,513.98
2016,10,13,13,45,454.5,226.0,1.25,19.0,504.0,679.52,522.41
2016,10,13,14,0,496.0,201.0,1.3,19.0,494.0,683.99,528.17
2016,10,13,14,15,487.5,190.0,1.3,19.0,464.0,657.79,510.5
2016,10,13,14,30,479.0,179.0,1.3,19.0,434.0,629.74,491.64
2016,10,13,14,45,456.0,168.5,1.35,19.0,395.5,588.78,463.23
2016,10,13,15,0,433.0,158.0,1.4,19.0,357.0,547.12,433.8
2016,10,13,15,15,262.0,157.0,1.45,18.5,274.0,391.27,314.71
2016,10,13,15,30,91.0,156.0,1.5,18.0,191.0,237.25,191.43
2016,10,13,15,45,83.0,136.0,1.55,18.0,164.5,207.46,168.07
2016,10,13,16,0,75.0,116.0,1.6,18.0,138.0,178.0,143.93
2016,10,13,16,15,64.0,95.0,1.6,17.5,111.5,145.69,117.05
2016,10,13,16,30,53.0,74.0,1.6,17.0,85.0,113.9,89.98
2016,10,13,16,45,32.5,54.0,1.65,17.0,60.0,79.19,59.8
2016,10,13,17,0,12.0,34.0,1.7,17.0,35.0,45.34,29.6
2016,10,13,17,15,6.0,17.0,1.75,16.5,17.5,20.39,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,6.75,16.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,6.8,16.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,6.8,16.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,6.8,16.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,8.0,6.8,16.5,8.0,7.41,0.65
2016,10,14,8,0,0.0,10.0,6.8,17.0,10.0,9.26,2.22
2016,10,14,8,15,0.0,11.5,6.75,17.0,11.5,10.66,3.4
2016,10,14,8,30,0.0,13.0,6.7,17.0,13.0,12.05,4.57
2016,10,14,8,45,0.0,63.0,6.7,17.0,63.0,58.6,43.77
2016,10,14,9,0,0.0,113.0,6.7,17.0,113.0,105.0,82.33
2016,10,14,9,15,0.0,83.5,6.6,17.0,83.5,77.77,59.48
2016,10,14,9,30,0.0,54.0,6.5,17.0,54.0,50.23,36.42
2016,10,14,9,45,0.0,66.0,6.45,17.5,66.0,61.44,45.57
2016,10,14,10,0,0.0,78.0,6.4,18.0,78.0,72.66,54.64
2016,10,14,10,15,0.0,89.5,6.3,18.0,89.5,83.43,63.39
2016,10,14,10,30,0.0,101.0,6.2,18.0,101.0,94.25,72.16
2016,10,14,10,45,0.0,109.0,6.1,18.0,109.0,101.85,78.27
2016,10,14,11,0,0.0,117.0,6.0,18.0,117.0,109.49,84.42
2016,10,14,11,15,0.0,107.0,5.85,18.0,107.0,100.02,76.62
2016,10,14,11,30,0.0,97.0,5.7,18.0,97.0,90.53,68.85
2016,10,14,11,45,0.0,97.5,5.6,18.0,97.5,91.01,69.23
2016,10,14,12,0,0.0,98.0,5.5,18.0,98.0,91.5,69.62
2016,10,14,12,15,0.0,64.0,5.4,18.0,64.0,59.64,43.56
2016,10,14,12,30,0.0,30.0,5.3,18.0,30.0,27.92,17.46
2016,10,14,12,45,0.0,31.0,5.2,18.0,31.0,28.85,18.25
2016,10,14,13,0,0.0,32.0,5.1,18.0,32.0,29.78,19.04
2016,10,14,13,15,0.0,33.5,4.9,18.0,33.5,31.17,20.22
2016,10,14,13,30,0.0,35.0,4.7,18.0,35.0,32.56,21.41
2016,10,14,13,45,0.0,23.0,4.55,18.0,23.0,21.38,12.16
2016,10,14,14,0,0.0,11.0,4.4,18.0,11.0,10.22,2.88
2016,10,14,14,15,0.0,19.0,4.15,18.0,19.0,17.65,9.12
2016,10,14,14,30,0.0,27.0,3.9,18.0,27.0,25.08,15.38
2016,10,14,14,45,0.0,16.5,3.65,18.0,16.5,15.32,7.23
2016,10,14,15,0,0.0,6.0,3.4,18.0,6.0,5.56,0.0
2016,10,14,15,15,54.5,80.5,3.2,17.5,101.0,129.39,104.74
2016,10,14,15,30,109.0,155.0,3.0,17.0,196.0,260.53,213.45
2016,10,14,15,45,100.0,134.5,2.8,17.0,168.0,228.09,186.54
2016,10,14,16,0,91.0,114.0,2.6,17.0,140.0,195.93,159.83
2016,10,14,16,15,77.0,93.0,2.45,17.0,112.5,160.4,129.71
2016,10,14,16,30,63.0,72.0,2.3,17.0,85.0,125.59,99.65
2016,10,14,16,45,38.0,52.0,2.15,17.0,59.5,79.67,60.07
2016,10,14,17,0,13.0,32.0,2.0,17.0,34.0,43.33,27.46
2016,10,14,17,15,6.5,16.0,1.9,17.0,17.0,19.46,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.2,15.0,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.4,15.0,14.0,11.44,0.0
2016,10,15,6,45,230.0,24.5,3.6,15.5,49.5,19.68,7.77
2016,10,15,7,0,373.0,37.0,3.8,16.0,85.0,29.11,19.23
2016,10,15,7,15,458.5,45.5,3.95,16.0,130.5,34.4,24.52
2016,10,15,7,30,544.0,54.0,4.1,16.0,176.0,65.21,35.17
2016,10,15,7,45,595.0,60.5,4.3,16.5,223.0,112.06,63.73
2016,10,15,8,0,646.0,67.0,4.5,17.0,270.0,164.79,104.76
2016,10,15,8,15,323.0,96.0,4.85,17.0,197.5,158.85,115.63
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,114.99,90.99
2016,10,15,8,45,6.0,147.0,5.55,17.5,150.0,137.61,109.23
2016,10,15,9,0,12.0,169.0,5.9,18.0,175.0,161.15,128.06
2016,10,15,9,15,8.5,173.0,6.15,18.0,177.5,164.65,130.7
2016,10,15,9,30,5.0,177.0,6.4,18.0,180.0,167.65,132.89
2016,10,15,9,45,9.5,193.0,6.65,18.0,199.0,185.94,147.58
2016,10,15,10,0,14.0,209.0,6.9,18.0,218.0,204.81,162.69
2016,10,15,10,15,15.5,219.5,7.0,18.0,229.5,217.01,172.34
2016,10,15,10,30,17.0,230.0,7.1,18.0,241.0,229.38,182.12
2016,10,15,10,45,8.5,179.5,7.25,18.0,185.0,175.4,138.3
2016,10,15,11,0,0.0,129.0,7.4,18.0,129.0,120.94,93.79
2016,10,15,11,15,39.0,221.5,7.45,18.0,248.5,248.4,197.96
2016,10,15,11,30,78.0,314.0,7.5,18.0,368.0,379.07,302.4
2016,10,15,11,45,78.5,314.5,7.6,18.0,369.0,383.88,306.09
2016,10,15,12,0,79.0,315.0,7.7,18.0,370.0,388.48,309.85
2016,10,15,12,15,79.0,312.5,7.7,18.0,367.0,389.13,310.5
2016,10,15,12,30,79.0,310.0,7.7,18.0,364.0,389.51,310.99
2016,10,15,12,45,39.5,169.5,7.75,18.0,196.5,204.11,162.74
2016,10,15,13,0,0.0,29.0,7.8,18.0,29.0,26.98,16.7
2016,10,15,13,15,0.0,28.0,7.75,18.0,28.0,26.04,15.96
2016,10,15,13,30,0.0,27.0,7.7,18.0,27.0,25.11,15.22
2016,10,15,13,45,0.0,64.0,7.65,18.0,64.0,59.59,43.84
2016,10,15,14,0,0.0,101.0,7.6,18.0,101.0,94.59,72.84
2016,10,15,14,15,0.0,95.0,7.5,18.0,95.0,88.8,68.2
2016,10,15,14,30,0.0,89.0,7.4,18.0,89.0,83.02,63.58
2016,10,15,14,45,0.0,102.0,7.35,18.0,102.0,96.26,74.74
2016,10,15,15,0,0.0,115.0,7.3,18.0,115.0,110.31,86.6
2016,10,15,15,15,0.0,105.0,7.2,18.0,105.0,100.72,78.84
2016,10,15,15,30,0.0,95.0,7.1,18.0,95.0,91.19,71.06
2016,10,15,15,45,0.0,81.5,7.05,18.0,81.5,77.91,60.05
2016,10,15,16,0,0.0,68.0,7.0,18.0,68.0,64.62,48.88
2016,10,15,16,15,0.0,54.0,6.85,17.5,54.0,50.74,37.14
2016,10,15,16,30,0.0,40.0,6.7,17.0,40.0,37.16,25.5
2016,10,15,16,45,0.0,27.5,6.6,17.0,27.5,25.53,15.35
2016,10,15,17,0,0.0,15.0,6.5,17.0,15.0,13.9,4.72
2016,10,15,17,15,0.0,7.5,6.55,17.0,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,7.0,5.3,16.5,7.0,6.48,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,11.11,3.78
2016,10,16,7,15,0.0,19.5,5.3,17.0,19.5,18.07,10.13
2016,10,16,7,30,0.0,27.0,5.2,17.0,27.0,25.04,15.51
2016,10,16,7,45,0.0,34.5,5.15,17.0,34.5,32.02,21.53
2016,10,16,8,0,0.0,42.0,5.1,17.0,42.0,39.0,27.48
2016,10,16,8,15,0.0,49.0,5.15,17.0,49.0,45.53,32.97
2016,10,16,8,30,0.0,56.0,5.2,17.0,56.0,52.06,38.4
2016,10,16,8,45,0.0,36.5,5.3,17.0,36.5,33.9,23.01
2016,10,16,9,0,0.0,17.0,5.4,17.0,17.0,15.78,7.67
2016,10,16,9,15,0.0,26.0,5.4,17.0,26.0,24.15,14.68
2016,10,16,9,30,0.0,35.0,5.4,17.0,35.0,32.53,21.66
2016,10,16,9,45,0.0,56.0,5.45,17.5,56.0,52.11,37.86
2016,10,16,10,0,0.0,77.0,5.5,18.0,77.0,71.72,53.9
2016,10,16,10,15,0.0,52.5,5.5,18.0,52.5,48.86,34.93
2016,10,16,10,30,0.0,28.0,5.5,18.0,28.0,26.04,15.99
2016,10,16,10,45,0.0,21.0,5.5,18.0,21.0,19.53,10.56
2016,10,16,11,0,0.0,14.0,5.5,18.0,14.0,13.02,5.15
2016,10,16,11,15,0.0,36.0,5.45,18.0,36.0,33.51,22.1
2016,10,16,11,30,0.0,58.0,5.4,18.0,58.0,54.03,39.0
2016,10,16,11,45,0.0,46.5,5.4,18.0,46.5,43.3,30.15
2016,10,16,12,0,0.0,35.0,5.4,18.0,35.0,32.58,21.31
2016,10,16,12,15,0.0,32.5,5.5,18.0,32.5,30.25,19.39
2016,10,16,12,30,0.0,30.0,5.6,18.0,30.0,27.92,17.48
2016,10,16,12,45,0.0,44.0,5.7,18.0,44.0,40.96,28.27
2016,10,16,13,0,0.0,58.0,5.8,18.0,58.0,54.02,39.07
2016,10,16,13,15,0.0,88.5,5.95,18.0,88.5,82.5,62.56
2016,10,16,13,30,0.0,119.0,6.1,18.0,119.0,112.08,86.89
2016,10,16,13,45,43.5,187.0,6.3,18.0,212.0,229.77,184.46
2016,10,16,14,0,87.0,255.0,6.5,18.0,305.0,347.64,280.38
2016,10,16,14,15,43.5,175.5,6.6,18.0,200.5,218.52,175.84
2016,10,16,14,30,0.0,96.0,6.7,18.0,96.0,89.97,69.3
2016,10,16,14,45,32.5,140.0,6.8,18.0,154.5,170.46,137.24
2016,10,16,15,0,65.0,184.0,6.9,18.0,213.0,250.4,203.89
2016,10,16,15,15,385.0,127.5,6.8,17.5,271.0,459.18,382.53
2016,10,16,15,30,705.0,71.0,6.7,17.0,329.0,608.61,507.43
2016,10,16,15,45,659.0,67.0,6.65,17.0,281.5,550.49,459.99
2016,10,16,16,0,613.0,63.0,6.6,17.0,234.0,490.18,409.23
2016,10,16,16,15,548.5,56.0,6.5,17.0,187.0,417.12,346.35
2016,10,16,16,30,484.0,49.0,6.4,17.0,140.0,348.26,285.12
2016,10,16,16,45,368.5,39.5,6.3,17.0,96.5,255.97,203.15
2016,10,16,17,0,253.0,30.0,6.2,17.0,53.0,174.08,118.93
2016,10,16,17,15,126.5,15.0,6.15,16.5,26.5,64.29,0.0
2016,10,16,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.65,15.0,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,15.0,11.0,10.48,0.0
2016,10,17,6,45,160.0,26.5,1.6,15.0,44.5,20.93,6.69
2016,10,17,7,0,293.0,42.0,1.6,15.0,78.0,32.67,22.2
2016,10,17,7,15,386.5,53.0,1.6,15.0,122.5,41.67,30.95
2016,10,17,7,30,480.0,64.0,1.6,15.0,167.0,70.6,42.05
2016,10,17,7,45,545.5,70.0,1.65,15.5,215.5,114.3,67.97
2016,10,17,8,0,611.0,76.0,1.7,16.0,264.0,165.77,106.97
2016,10,17,8,15,650.5,81.0,1.65,16.0,310.0,217.97,151.54
2016,10,17,8,30,690.0,86.0,1.6,16.0,356.0,274.11,200.75
2016,10,17,8,45,722.0,88.5,1.6,16.5,400.0,328.98,248.72
2016,10,17,9,0,754.0,91.0,1.6,17.0,444.0,387.49,298.58
2016,10,17,9,15,773.5,94.0,1.6,17.0,482.0,441.37,344.25
2016,10,17,9,30,793.0,97.0,1.6,17.0,520.0,495.66,388.9
2016,10,17,9,45,809.5,98.5,1.65,17.5,553.0,546.92,429.45
2016,10,17,10,0,826.0,100.0,1.7,18.0,586.0,597.67,468.38
2016,10,17,10,15,835.5,101.5,1.75,18.0,611.5,643.17,503.33
2016,10,17,10,30,845.0,103.0,1.8,18.0,637.0,687.0,536.33
2016,10,17,10,45,854.5,102.5,1.85,18.0,655.5,726.82,565.31
2016,10,17,11,0,864.0,102.0,1.9,18.0,674.0,764.45,591.49
2016,10,17,11,15,867.5,102.5,1.95,18.0,684.5,791.49,610.13
2016,10,17,11,30,871.0,103.0,2.0,18.0,695.0,819.7,629.71
2016,10,17,11,45,873.0,102.5,2.15,18.0,698.0,842.57,646.48
2016,10,17,12,0,875.0,102.0,2.3,18.0,701.0,862.2,661.15
2016,10,17,12,15,873.5,101.5,2.4,18.0,695.5,875.49,671.15
2016,10,17,12,30,872.0,101.0,2.5,18.0,690.0,885.3,678.93
2016,10,17,12,45,874.0,97.5,2.7,18.0,677.5,891.27,685.04
2016,10,17,13,0,876.0,94.0,2.9,18.0,665.0,893.67,688.78
2016,10,17,13,15,869.0,93.0,3.05,18.0,644.0,887.4,686.21
2016,10,17,13,30,862.0,92.0,3.2,18.0,623.0,877.64,681.32
2016,10,17,13,45,852.5,89.5,3.35,18.0,595.0,867.92,676.54
2016,10,17,14,0,843.0,87.0,3.5,18.0,567.0,847.51,664.15
2016,10,17,14,15,622.5,138.0,3.6,18.0,480.5,712.79,567.79
2016,10,17,14,30,402.0,189.0,3.7,18.0,394.0,572.28,460.0
2016,10,17,14,45,586.5,133.5,3.8,18.0,406.0,652.76,527.38
2016,10,17,15,0,771.0,78.0,3.9,18.0,418.0,711.05,572.91
2016,10,17,15,15,741.5,74.5,4.0,17.5,373.0,661.61,537.78
2016,10,17,15,30,712.0,71.0,4.1,17.0,328.0,611.4,501.65
2016,10,17,15,45,668.0,66.5,4.25,17.0,280.5,553.97,457.04
2016,10,17,16,0,624.0,62.0,4.4,17.0,233.0,494.09,408.19
2016,10,17,16,15,558.5,55.0,4.35,16.5,185.5,420.18,346.31
2016,10,17,16,30,493.0,48.0,4.3,16.0,138.0,350.55,285.63
2016,10,17,16,45,383.0,38.5,4.3,16.0,94.5,260.95,206.1
2016,10,17,17,0,273.0,29.0,4.3,16.0,51.0,179.35,117.23
2016,10,17,17,15,136.5,14.5,4.25,15.5,25.5,67.39,0.0
2016,10,17,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.0,19.5,4.05,14.5,39.0,15.33,2.36
2016,10,18,7,0,334.0,39.0,4.1,15.0,78.0,31.64,21.17
2016,10,18,7,15,427.0,48.0,4.25,15.0,123.0,37.23,26.98
2016,10,18,7,30,520.0,57.0,4.4,15.0,168.0,65.23,36.81
2016,10,18,7,45,585.5,62.0,4.55,15.5,216.5,110.4,63.23
2016,10,18,8,0,651.0,67.0,4.7,16.0,265.0,163.19,103.51
2016,10,18,8,15,689.0,71.5,4.75,16.0,311.5,216.76,150.06
2016,10,18,8,30,727.0,76.0,4.8,16.0,358.0,275.83,202.94
2016,10,18,8,45,759.0,78.0,4.9,16.0,402.5,331.73,253.73
2016,10,18,9,0,791.0,80.0,5.0,16.0,447.0,389.94,305.87
2016,10,18,9,15,810.0,82.5,5.05,16.0,485.0,444.84,354.47
2016,10,18,9,30,829.0,85.0,5.1,16.0,523.0,500.0,402.11
2016,10,18,9,45,849.0,84.0,5.15,16.5,557.0,552.07,445.4
2016,10,18,10,0,869.0,83.0,5.2,17.0,591.0,602.42,486.23
2016,10,18,10,15,878.5,84.5,5.2,17.0,617.0,648.88,523.75
2016,10,18,10,30,888.0,86.0,5.2,17.0,643.0,693.55,559.12
2016,10,18,10,45,647.0,175.5,5.2,17.5,587.5,654.98,524.95
2016,10,18,11,0,406.0,265.0,5.2,18.0,532.0,580.58,462.97
2016,10,18,11,15,418.0,267.5,5.2,18.0,546.0,616.67,490.93
2016,10,18,11,30,430.0,270.0,5.2,18.0,560.0,644.05,511.87
2016,10,18,11,45,425.0,271.5,5.2,18.0,559.5,655.27,520.34
2016,10,18,12,0,420.0,273.0,5.2,18.0,559.0,664.53,527.38
2016,10,18,12,15,662.5,180.5,5.25,18.0,627.0,789.05,627.06
2016,10,18,12,30,905.0,88.0,5.3,18.0,695.0,897.0,706.03
2016,10,18,12,45,902.5,86.5,5.35,18.0,681.5,901.32,709.31
2016,10,18,13,0,900.0,85.0,5.4,18.0,668.0,901.97,710.69
2016,10,18,13,15,893.5,84.0,5.5,18.0,647.0,896.01,707.74
2016,10,18,13,30,887.0,83.0,5.6,18.0,626.0,886.47,702.33
2016,10,18,13,45,878.5,81.0,5.7,18.0,598.0,870.51,692.3
2016,10,18,14,0,870.0,79.0,5.8,18.0,570.0,851.2,679.87
2016,10,18,14,15,856.0,77.0,5.85,18.0,535.5,824.06,661.36
2016,10,18,14,30,842.0,75.0,5.9,18.0,501.0,801.11,645.95
2016,10,18,14,45,819.5,73.0,6.0,18.0,460.0,761.62,618.03
2016,10,18,15,0,797.0,71.0,6.1,18.0,419.0,720.2,588.25
2016,10,18,15,15,769.0,68.0,6.15,17.5,374.0,671.83,553.41
2016,10,18,15,30,741.0,65.0,6.2,17.0,329.0,622.55,516.91
2016,10,18,15,45,695.5,61.0,6.3,17.0,281.0,559.75,467.08
