Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,16,15,525.0,44.0,2.1,16.5,142.5,371.17,299.39
2016,10,28,16,30,445.0,37.0,2.0,16.0,97.0,298.4,234.85
2016,10,28,16,45,303.0,26.0,1.9,16.0,59.0,198.23,133.78
2016,10,28,17,0,161.0,15.0,1.8,16.0,21.0,80.91,0.0
2016,10,28,17,15,80.5,7.5,1.7,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.0,13.5,3.6,15.5,23.5,12.87,0.0
2016,10,29,7,0,258.0,27.0,3.8,16.0,47.0,22.07,9.73
2016,10,29,7,15,366.0,37.0,3.9,16.0,88.5,29.13,19.23
2016,10,29,7,30,474.0,47.0,4.0,16.0,130.0,47.6,26.88
2016,10,29,7,45,237.0,40.0,4.15,16.0,81.5,53.09,29.99
2016,10,29,8,0,0.0,33.0,4.3,16.0,33.0,30.62,20.43
2016,10,29,8,15,0.0,40.0,4.35,16.0,40.0,37.14,26.02
2016,10,29,8,30,0.0,47.0,4.4,16.0,47.0,43.66,31.55
2016,10,29,8,45,381.0,61.5,4.45,16.5,221.5,180.97,137.48
2016,10,29,9,0,762.0,76.0,4.5,17.0,396.0,359.04,278.7
2016,10,29,9,15,419.5,141.5,4.45,17.0,320.0,318.05,253.02
2016,10,29,9,30,77.0,207.0,4.4,17.0,244.0,233.54,187.09
2016,10,29,9,45,87.5,222.5,4.4,17.5,267.5,259.29,207.73
2016,10,29,10,0,98.0,238.0,4.4,18.0,291.0,286.07,228.78
2016,10,29,10,15,120.0,252.0,4.3,18.0,319.5,325.01,259.79
2016,10,29,10,30,142.0,266.0,4.2,18.0,348.0,360.72,288.0
2016,10,29,10,45,156.5,274.5,4.15,18.0,367.5,387.12,308.73
2016,10,29,11,0,171.0,283.0,4.1,18.0,387.0,414.19,329.94
2016,10,29,11,15,212.5,283.5,4.0,18.0,415.0,453.32,360.99
2016,10,29,11,30,254.0,284.0,3.9,18.0,443.0,503.96,400.39
2016,10,29,11,45,260.5,284.0,3.85,18.0,447.5,518.13,411.19
2016,10,29,12,0,267.0,284.0,3.8,18.0,452.0,531.55,421.59
2016,10,29,12,15,268.5,280.5,3.75,18.0,448.0,536.07,425.22
2016,10,29,12,30,270.0,277.0,3.7,18.0,444.0,539.48,428.09
2016,10,29,12,45,579.0,179.0,3.65,18.5,527.5,708.62,562.1
2016,10,29,13,0,888.0,81.0,3.6,19.0,611.0,858.53,669.93
2016,10,29,13,15,880.0,79.5,3.55,18.5,589.5,850.61,664.9
2016,10,29,13,30,872.0,78.0,3.5,18.0,568.0,839.23,658.71
2016,10,29,13,45,606.5,142.0,3.5,18.0,474.5,697.24,555.97
2016,10,29,14,0,341.0,206.0,3.5,18.0,381.0,527.34,423.8
2016,10,29,14,15,428.0,173.0,3.5,18.0,377.5,568.62,459.11
2016,10,29,14,30,515.0,140.0,3.5,18.0,374.0,591.34,479.24
2016,10,29,14,45,489.5,130.5,3.5,18.0,337.0,549.66,447.53
2016,10,29,15,0,464.0,121.0,3.5,18.0,300.0,507.41,415.12
2016,10,29,15,15,440.5,110.0,3.5,17.5,263.5,464.51,382.27
2016,10,29,15,30,417.0,99.0,3.5,17.0,227.0,421.61,348.38
2016,10,29,15,45,503.0,75.0,3.5,17.0,204.5,435.95,359.74
2016,10,29,16,0,589.0,51.0,3.5,17.0,182.0,438.66,359.62
2016,10,29,16,15,508.5,44.0,3.5,16.5,137.0,360.75,292.63
2016,10,29,16,30,428.0,37.0,3.5,16.0,92.0,288.66,227.7
2016,10,29,16,45,283.0,25.5,3.55,16.0,55.5,186.27,120.9
2016,10,29,17,0,138.0,14.0,3.6,16.0,19.0,70.12,0.0
2016,10,29,17,15,69.0,7.0,3.65,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.75,15.5,9.5,9.05,0.0
2016,10,30,7,0,0.0,19.0,7.9,16.0,19.0,17.64,5.92
2016,10,30,7,15,0.0,36.5,7.95,16.0,36.5,33.14,22.52
2016,10,30,7,30,0.0,54.0,8.0,16.0,54.0,48.55,34.9
2016,10,30,7,45,2.5,72.5,8.05,16.0,73.5,65.63,49.66
2016,10,30,8,0,5.0,91.0,8.1,16.0,93.0,83.29,64.73
2016,10,30,8,15,12.0,108.5,8.05,16.0,113.0,101.48,79.92
2016,10,30,8,30,19.0,126.0,8.0,16.0,133.0,120.61,95.83
2016,10,30,8,45,9.5,129.0,8.0,16.5,132.5,122.3,97.3
2016,10,30,9,0,0.0,132.0,8.0,17.0,132.0,122.69,97.45
2016,10,30,9,15,82.0,171.0,7.9,17.0,210.5,195.85,157.31
2016,10,30,9,30,164.0,210.0,7.8,17.0,289.0,280.51,226.72
2016,10,30,9,45,84.5,192.5,7.7,17.0,233.5,228.25,184.12
2016,10,30,10,0,5.0,175.0,7.6,17.0,178.0,167.68,133.63
2016,10,30,10,15,164.5,209.0,7.4,17.0,303.5,308.24,250.52
2016,10,30,10,30,324.0,243.0,7.2,17.0,429.0,460.78,374.65
2016,10,30,10,45,180.0,244.0,7.05,17.5,348.0,371.12,300.24
2016,10,30,11,0,36.0,245.0,6.9,18.0,267.0,269.43,215.09
2016,10,30,11,15,427.5,179.5,6.7,18.0,445.0,520.88,424.32
2016,10,30,11,30,819.0,114.0,6.5,18.0,623.0,767.53,618.77
2016,10,30,11,45,481.5,203.0,6.35,18.0,502.5,615.56,496.84
2016,10,30,12,0,144.0,292.0,6.2,18.0,382.0,429.03,343.44
2016,10,30,12,15,136.5,289.0,6.1,18.0,373.5,424.34,340.1
2016,10,30,12,30,129.0,286.0,6.0,18.0,365.0,418.93,335.79
2016,10,30,12,45,82.0,263.0,5.9,18.0,313.0,343.97,275.74
2016,10,30,13,0,35.0,240.0,5.8,18.0,261.0,280.03,223.69
2016,10,30,13,15,420.5,171.0,5.7,18.0,406.0,569.4,463.82
2016,10,30,13,30,806.0,102.0,5.6,18.0,551.0,816.71,655.12
2016,10,30,13,45,614.5,144.0,5.6,18.0,476.5,704.36,570.09
2016,10,30,14,0,423.0,186.0,5.6,18.0,402.0,583.69,474.51
2016,10,30,14,15,581.5,139.5,5.55,17.5,414.0,656.91,537.06
2016,10,30,14,30,740.0,93.0,5.5,17.0,426.0,716.9,585.71
2016,10,30,14,45,427.5,126.0,5.45,17.0,314.5,495.6,410.09
2016,10,30,15,0,115.0,159.0,5.4,17.0,203.0,272.02,223.45
2016,10,30,15,15,104.0,141.5,5.35,17.0,177.5,242.23,199.34
2016,10,30,15,30,93.0,124.0,5.3,17.0,152.0,212.83,174.81
2016,10,30,15,45,287.0,94.0,5.3,17.0,160.5,306.86,255.25
2016,10,30,16,0,481.0,64.0,5.3,17.0,169.0,388.19,320.79
2016,10,30,16,15,391.0,54.5,5.2,16.5,126.0,306.19,249.42
2016,10,30,16,30,301.0,45.0,5.1,16.0,83.0,232.89,183.36
2016,10,30,16,45,150.5,30.0,5.0,16.0,49.0,129.46,78.39
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.7,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.25,14.0,21.0,12.87,0.0
2016,10,31,7,0,210.0,27.0,2.3,14.0,42.0,21.36,7.4
2016,10,31,7,15,326.0,38.5,2.3,14.0,82.5,30.96,20.8
2016,10,31,7,30,442.0,50.0,2.3,14.0,123.0,48.36,29.13
2016,10,31,7,45,520.5,56.0,2.35,14.5,169.0,88.75,49.5
2016,10,31,8,0,599.0,62.0,2.4,15.0,215.0,138.29,84.68
2016,10,31,8,15,644.0,67.0,2.45,15.0,260.0,189.07,127.26
2016,10,31,8,30,689.0,72.0,2.5,15.0,305.0,244.32,175.92
2016,10,31,8,45,722.0,75.5,2.6,15.5,347.0,298.56,224.42
2016,10,31,9,0,755.0,79.0,2.7,16.0,389.0,356.25,275.16
2016,10,31,9,15,776.0,81.5,2.75,16.0,426.5,408.77,321.45
2016,10,31,9,30,797.0,84.0,2.8,16.0,464.0,461.8,367.02
2016,10,31,9,45,520.0,157.0,2.9,16.5,411.5,429.98,344.02
2016,10,31,10,0,243.0,230.0,3.0,17.0,359.0,369.11,295.25
2016,10,31,10,15,165.5,242.5,3.05,17.0,332.0,342.52,274.15
2016,10,31,10,30,88.0,255.0,3.1,17.0,305.0,307.94,245.8
2016,10,31,10,45,129.5,266.5,3.15,17.0,342.5,360.16,287.7
2016,10,31,11,0,171.0,278.0,3.2,17.0,380.0,408.5,326.0
2016,10,31,11,15,230.0,275.5,3.25,17.0,415.5,457.05,364.79
2016,10,31,11,30,289.0,273.0,3.3,17.0,451.0,517.96,412.54
2016,10,31,11,45,166.0,266.0,3.4,17.0,368.0,412.25,328.96
2016,10,31,12,0,43.0,259.0,3.5,17.0,285.0,299.61,238.06
2016,10,31,12,15,47.5,260.0,3.6,17.0,289.0,306.79,244.37
2016,10,31,12,30,52.0,261.0,3.7,17.0,293.0,314.08,250.45
2016,10,31,12,45,57.5,258.0,3.8,17.0,293.0,317.71,253.78
2016,10,31,13,0,63.0,255.0,3.9,17.0,293.0,321.32,257.15
2016,10,31,13,15,48.0,237.5,4.0,17.0,265.5,290.5,232.67
2016,10,31,13,30,33.0,220.0,4.1,17.0,238.0,259.46,207.88
2016,10,31,13,45,144.0,218.0,4.25,17.0,291.5,364.59,295.91
2016,10,31,14,0,255.0,216.0,4.4,17.0,345.0,467.59,380.25
2016,10,31,14,15,341.0,185.5,4.5,17.0,345.5,498.06,407.13
2016,10,31,14,30,427.0,155.0,4.6,17.0,346.0,537.53,440.8
2016,10,31,14,45,577.0,114.5,4.75,17.0,347.5,599.55,493.22
2016,10,31,15,0,727.0,74.0,4.9,17.0,349.0,642.04,528.26
2016,10,31,15,15,689.5,70.0,5.0,17.0,305.5,593.28,490.88
2016,10,31,15,30,652.0,66.0,5.1,17.0,262.0,540.69,448.65
2016,10,31,15,45,593.0,61.0,5.2,17.0,216.0,473.74,393.02
2016,10,31,16,0,534.0,56.0,5.3,17.0,170.0,409.34,337.58
2016,10,31,16,15,445.5,47.5,5.25,16.5,126.0,327.81,266.76
2016,10,31,16,30,357.0,39.0,5.2,16.0,82.0,252.71,198.42
2016,10,31,16,45,178.5,26.5,5.2,16.0,48.0,135.51,76.39
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,4.5,13.5,20.0,12.39,0.0
2016,11,1,7,0,210.0,26.0,4.4,14.0,40.0,20.6,5.56
2016,11,1,7,15,329.0,37.0,4.3,14.0,80.5,29.73,19.6
2016,11,1,7,30,448.0,48.0,4.2,14.0,121.0,45.9,27.49
2016,11,1,7,45,524.0,54.5,4.1,14.5,166.5,86.75,47.89
2016,11,1,8,0,600.0,61.0,4.0,15.0,212.0,136.41,83.16
2016,11,1,8,15,646.0,66.0,3.9,15.0,257.0,187.29,125.85
2016,11,1,8,30,692.0,71.0,3.8,15.0,302.0,242.75,174.85
2016,11,1,8,45,726.0,74.0,3.7,15.5,344.0,298.11,224.48
2016,11,1,9,0,760.0,77.0,3.6,16.0,386.0,354.44,274.35
2016,11,1,9,15,782.0,79.5,3.5,16.0,423.5,407.5,321.29
2016,11,1,9,30,804.0,82.0,3.4,16.0,461.0,461.15,367.48
2016,11,1,9,45,823.5,83.0,3.3,16.0,493.5,512.27,410.46
2016,11,1,10,0,843.0,84.0,3.2,16.0,526.0,563.09,452.01
2016,11,1,10,15,854.0,85.5,3.15,16.0,551.5,608.75,488.63
2016,11,1,10,30,865.0,87.0,3.1,16.0,577.0,652.82,523.17
2016,11,1,10,45,870.5,88.0,3.1,16.0,594.5,690.82,552.61
2016,11,1,11,0,876.0,89.0,3.1,16.0,612.0,722.58,575.98
2016,11,1,11,15,880.0,90.0,3.15,16.0,622.0,753.89,598.62
2016,11,1,11,30,884.0,91.0,3.2,16.0,632.0,782.36,619.16
2016,11,1,11,45,882.5,92.0,3.25,16.5,634.0,803.53,633.25
2016,11,1,12,0,881.0,93.0,3.3,17.0,636.0,821.38,645.03
2016,11,1,12,15,879.5,92.5,3.35,17.0,630.0,834.14,654.5
2016,11,1,12,30,878.0,92.0,3.4,17.0,624.0,843.47,661.68
2016,11,1,12,45,872.0,91.5,3.45,17.0,610.5,852.21,668.61
2016,11,1,13,0,866.0,91.0,3.5,17.0,597.0,851.0,668.58
2016,11,1,13,15,857.5,90.0,3.45,17.0,575.5,843.58,663.75
2016,11,1,13,30,849.0,89.0,3.4,17.0,554.0,832.74,656.63
2016,11,1,13,45,836.0,87.0,3.35,17.0,526.0,813.65,643.68
2016,11,1,14,0,823.0,85.0,3.3,17.0,498.0,791.48,628.57
2016,11,1,14,15,805.5,83.0,3.3,17.0,463.5,762.81,608.92
2016,11,1,14,30,788.0,81.0,3.3,17.0,429.0,731.6,587.26
2016,11,1,14,45,760.0,78.0,3.3,17.0,389.0,688.96,556.73
2016,11,1,15,0,732.0,75.0,3.3,17.0,349.0,644.84,524.56
2016,11,1,15,15,695.0,71.0,3.35,16.5,305.0,596.63,489.51
2016,11,1,15,30,658.0,67.0,3.4,16.0,261.0,544.29,448.76
2016,11,1,15,45,599.5,61.5,3.5,16.0,215.0,476.96,393.55
2016,11,1,16,0,541.0,56.0,3.6,16.0,169.0,412.12,338.32
2016,11,1,16,15,451.0,47.0,3.65,15.5,125.0,329.13,266.92
2016,11,1,16,30,361.0,38.0,3.7,15.0,81.0,252.79,197.48
2016,11,1,16,45,214.0,25.0,3.8,15.0,47.0,148.12,76.06
2016,11,1,17,0,67.0,12.0,3.9,15.0,13.0,38.57,0.0
2016,11,1,17,15,33.5,6.0,3.95,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.8,12.0,19.5,10.96,0.0
2016,11,2,7,0,249.0,23.0,2.9,12.0,39.0,18.87,3.11
2016,11,2,7,15,367.0,33.5,2.95,12.5,80.0,26.6,16.96
2016,11,2,7,30,485.0,44.0,3.0,13.0,121.0,42.01,24.5
2016,11,2,7,45,554.0,51.0,3.1,13.5,167.0,84.86,45.56
2016,11,2,8,0,623.0,58.0,3.2,14.0,213.0,135.6,81.73
2016,11,2,8,15,668.0,63.0,3.15,14.0,258.0,187.44,125.28
2016,11,2,8,30,713.0,68.0,3.1,14.0,303.0,245.23,176.39
2016,11,2,8,45,744.5,71.5,3.05,14.5,345.5,299.75,225.58
2016,11,2,9,0,776.0,75.0,3.0,15.0,388.0,356.51,276.0
2016,11,2,9,15,797.0,77.5,2.85,15.5,425.5,409.86,322.55
2016,11,2,9,30,818.0,80.0,2.7,16.0,463.0,463.67,367.94
2016,11,2,9,45,842.5,79.0,2.6,16.5,496.5,515.78,410.62
2016,11,2,10,0,867.0,78.0,2.5,17.0,530.0,566.41,450.81
2016,11,2,10,15,877.0,79.5,2.25,17.0,555.0,611.78,485.87
2016,11,2,10,30,887.0,81.0,2.0,17.0,580.0,655.42,518.32
2016,11,2,10,45,893.5,82.0,1.75,17.5,597.5,694.21,544.92
2016,11,2,11,0,900.0,83.0,1.5,18.0,615.0,730.57,567.26
2016,11,2,11,15,903.0,83.5,1.4,18.0,625.0,761.19,587.06
2016,11,2,11,30,906.0,84.0,1.3,18.0,635.0,788.84,604.56
2016,11,2,11,45,906.5,84.5,1.25,18.0,637.0,811.41,619.03
2016,11,2,12,0,907.0,85.0,1.2,18.0,639.0,830.65,631.26
2016,11,2,12,15,905.0,84.5,1.25,18.0,633.5,843.3,640.44
2016,11,2,12,30,903.0,84.0,1.3,18.0,628.0,852.4,647.43
2016,11,2,12,45,901.0,82.0,1.4,18.0,614.5,856.17,651.65
2016,11,2,13,0,899.0,80.0,1.5,18.0,601.0,856.34,653.58
2016,11,2,13,15,891.0,79.0,1.65,18.0,580.0,849.11,651.13
2016,11,2,13,30,883.0,78.0,1.8,18.0,559.0,838.4,646.32
2016,11,2,13,45,871.0,76.5,1.95,18.0,530.5,820.42,636.36
2016,11,2,14,0,859.0,75.0,2.1,18.0,502.0,806.16,628.95
2016,11,2,14,15,842.0,73.0,2.25,18.0,467.0,777.38,610.95
2016,11,2,14,30,825.0,71.0,2.4,18.0,432.0,745.96,590.78
2016,11,2,14,45,800.0,68.5,2.6,18.0,392.0,705.51,563.71
2016,11,2,15,0,775.0,66.0,2.8,18.0,352.0,663.36,534.55
2016,11,2,15,15,740.5,62.0,2.95,17.5,308.0,611.37,497.6
2016,11,2,15,30,706.0,58.0,3.1,17.0,264.0,559.01,458.25
2016,11,2,15,45,652.0,53.0,3.3,17.0,217.5,493.25,404.89
2016,11,2,16,0,598.0,48.0,3.5,17.0,171.0,434.43,354.61
2016,11,2,16,15,512.5,40.5,3.55,16.5,126.5,353.87,285.2
2016,11,2,16,30,427.0,33.0,3.6,16.0,82.0,279.73,216.51
2016,11,2,16,45,271.5,21.5,3.65,15.5,47.0,169.02,75.74
2016,11,2,17,0,116.0,10.0,3.7,15.0,12.0,56.28,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,11.0,3.7,13.0,18.5,10.48,0.0
2016,11,3,7,0,249.0,22.0,3.8,13.0,37.0,18.06,0.71
2016,11,3,7,15,368.5,32.0,3.9,13.0,77.5,25.37,15.72
2016,11,3,7,30,488.0,42.0,4.0,13.0,118.0,39.39,22.87
2016,11,3,7,45,559.5,49.0,4.1,13.5,164.0,82.43,43.53
2016,11,3,8,0,631.0,56.0,4.2,14.0,210.0,133.62,79.76
2016,11,3,8,15,676.0,61.0,4.1,14.5,255.5,185.76,123.32
2016,11,3,8,30,721.0,66.0,4.0,15.0,301.0,243.78,174.36
2016,11,3,8,45,753.5,69.0,3.9,15.5,343.5,298.4,223.69
2016,11,3,9,0,786.0,72.0,3.8,16.0,386.0,355.35,274.4
2016,11,3,9,15,807.0,74.5,3.5,16.5,423.5,409.07,321.34
2016,11,3,9,30,828.0,77.0,3.2,17.0,461.0,463.23,367.03
2016,11,3,9,45,851.5,76.5,2.95,17.5,494.5,515.66,409.82
2016,11,3,10,0,875.0,76.0,2.7,18.0,528.0,566.53,449.86
2016,11,3,10,15,885.0,77.5,2.4,18.0,553.0,612.14,485.01
2016,11,3,10,30,895.0,79.0,2.1,18.0,578.0,656.0,517.45
2016,11,3,10,45,900.5,80.0,1.85,18.5,595.5,694.33,543.79
2016,11,3,11,0,906.0,81.0,1.6,19.0,613.0,730.14,565.88
2016,11,3,11,15,909.5,81.5,1.4,19.0,623.5,761.24,585.06
2016,11,3,11,30,913.0,82.0,1.2,19.0,634.0,789.37,601.65
2016,11,3,11,45,912.0,82.5,1.05,19.5,635.5,810.88,612.73
2016,11,3,12,0,911.0,83.0,0.9,20.0,637.0,828.99,621.26
2016,11,3,12,15,909.0,83.0,0.8,20.0,631.0,842.24,628.37
2016,11,3,12,30,907.0,83.0,0.7,20.0,625.0,851.95,633.17
2016,11,3,12,45,901.5,82.5,0.65,20.5,611.0,854.6,633.11
2016,11,3,13,0,896.0,82.0,0.6,21.0,597.0,853.66,630.91
2016,11,3,13,15,888.0,80.5,0.75,21.0,576.0,845.88,629.24
2016,11,3,13,30,880.0,79.0,0.9,21.0,555.0,834.63,625.23
2016,11,3,13,45,866.0,78.0,1.05,21.0,526.0,822.59,620.56
2016,11,3,14,0,852.0,77.0,1.2,21.0,497.0,800.56,608.87
2016,11,3,14,15,792.0,78.0,1.3,20.5,447.0,741.49,571.65
2016,11,3,14,30,732.0,79.0,1.4,20.0,397.0,681.43,532.79
2016,11,3,14,45,748.5,73.5,1.55,20.0,372.0,670.77,528.0
2016,11,3,15,0,765.0,68.0,1.7,20.0,347.0,656.49,519.7
2016,11,3,15,15,729.0,64.0,1.75,19.5,303.5,603.86,482.73
2016,11,3,15,30,693.0,60.0,1.8,19.0,260.0,550.93,443.53
2016,11,3,15,45,637.0,54.5,1.9,19.0,213.5,488.58,393.89
2016,11,3,16,0,581.0,49.0,2.0,19.0,167.0,424.42,340.71
2016,11,3,16,15,492.0,41.0,2.0,18.5,122.5,342.28,271.46
2016,11,3,16,30,403.0,33.0,2.0,18.0,78.0,266.9,202.58
2016,11,3,16,45,201.5,16.5,2.05,18.0,39.0,129.68,45.37
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,105.0,11.0,2.6,14.0,17.0,10.48,0.0
2016,11,4,7,0,210.0,22.0,2.4,14.0,34.0,18.23,0.0
2016,11,4,7,15,333.0,33.0,2.2,14.0,73.5,26.49,16.43
2016,11,4,7,30,456.0,44.0,2.0,14.0,113.0,40.04,24.2
2016,11,4,7,45,530.5,51.5,1.85,14.5,158.5,81.64,43.97
2016,11,4,8,0,605.0,59.0,1.7,15.0,204.0,131.82,78.89
2016,11,4,8,15,652.0,64.0,1.55,15.0,249.0,182.72,120.84
2016,11,4,8,30,699.0,69.0,1.4,15.0,294.0,238.29,169.14
2016,11,4,8,45,731.0,73.0,1.25,15.5,336.5,293.94,218.11
2016,11,4,9,0,763.0,77.0,1.1,16.0,379.0,350.41,266.81
2016,11,4,9,15,785.5,80.0,0.9,16.5,416.5,404.02,311.66
2016,11,4,9,30,808.0,83.0,0.7,17.0,454.0,458.27,354.92
2016,11,4,9,45,824.5,85.0,0.55,17.5,486.0,508.82,393.63
2016,11,4,10,0,841.0,87.0,0.4,18.0,518.0,558.81,430.02
2016,11,4,10,15,852.0,88.5,0.45,18.0,543.0,604.2,464.64
2016,11,4,10,30,863.0,90.0,0.5,18.0,568.0,648.01,497.37
2016,11,4,10,45,870.5,91.0,0.55,18.5,586.0,687.14,525.18
2016,11,4,11,0,878.0,92.0,0.6,19.0,604.0,723.97,550.41
2016,11,4,11,15,882.0,92.5,0.75,19.0,614.0,755.21,573.12
2016,11,4,11,30,886.0,93.0,0.9,19.0,624.0,783.57,593.96
2016,11,4,11,45,886.5,93.0,1.05,19.5,626.0,805.63,609.42
2016,11,4,12,0,887.0,93.0,1.2,20.0,628.0,824.39,622.72
2016,11,4,12,15,884.5,93.0,1.3,20.0,622.0,837.34,632.7
2016,11,4,12,30,882.0,93.0,1.4,20.0,616.0,846.78,640.51
2016,11,4,12,45,881.0,90.5,1.55,20.0,603.0,850.99,645.51
2016,11,4,13,0,880.0,88.0,1.7,20.0,590.0,851.63,648.2
2016,11,4,13,15,645.0,145.5,1.75,20.0,506.0,727.64,563.02
2016,11,4,13,30,410.0,203.0,1.8,20.0,422.0,591.74,462.73
2016,11,4,13,45,624.5,142.0,1.9,20.0,456.5,701.4,549.51
2016,11,4,14,0,839.0,81.0,2.0,20.0,491.0,792.62,615.35
2016,11,4,14,15,821.0,78.5,2.0,19.5,456.5,762.9,595.71
2016,11,4,14,30,803.0,76.0,2.0,19.0,422.0,730.65,575.13
2016,11,4,14,45,779.0,72.5,2.05,19.0,382.5,690.41,547.59
2016,11,4,15,0,755.0,69.0,2.1,19.0,343.0,648.46,518.18
2016,11,4,15,15,718.0,65.0,2.1,18.5,299.0,595.55,480.29
2016,11,4,15,30,681.0,61.0,2.1,18.0,255.0,546.89,443.15
2016,11,4,15,45,626.5,55.0,2.1,18.0,209.0,481.24,390.11
2016,11,4,16,0,572.0,49.0,2.1,18.0,163.0,417.88,336.8
2016,11,4,16,15,481.5,41.0,2.1,17.5,119.0,335.56,266.88
2016,11,4,16,30,391.0,33.0,2.1,17.0,75.0,260.09,196.82
2016,11,4,16,45,195.5,16.5,2.1,17.0,37.5,125.81,31.01
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,110.0,10.0,1.6,14.0,16.0,9.53,0.0
2016,11,5,7,0,220.0,20.0,1.7,14.0,32.0,16.41,0.0
2016,11,5,7,15,340.0,31.0,1.7,14.5,71.0,24.77,14.76
2016,11,5,7,30,460.0,42.0,1.7,15.0,110.0,37.42,26.93
2016,11,5,7,45,529.0,49.5,1.75,15.5,154.0,78.7,41.63
2016,11,5,8,0,598.0,57.0,1.8,16.0,198.0,127.88,75.63
2016,11,5,8,15,643.5,62.0,1.75,16.0,242.0,177.92,116.72
2016,11,5,8,30,689.0,67.0,1.7,16.0,286.0,232.46,164.16
2016,11,5,8,45,391.5,115.0,1.7,16.5,243.0,228.28,173.61
2016,11,5,9,0,94.0,163.0,1.7,17.0,200.0,186.18,147.27
2016,11,5,9,15,213.5,170.0,1.65,17.0,264.5,250.02,198.24
2016,11,5,9,30,333.0,177.0,1.6,17.0,329.0,327.04,259.63
2016,11,5,9,45,332.0,192.5,1.6,17.0,352.5,360.19,286.44
2016,11,5,10,0,331.0,208.0,1.6,17.0,376.0,392.73,312.37
2016,11,5,10,15,331.5,218.5,1.6,17.0,394.0,420.37,334.11
2016,11,5,10,30,332.0,229.0,1.6,17.0,412.0,447.28,354.94
2016,11,5,10,45,222.0,246.5,1.65,17.5,370.5,399.88,316.85
2016,11,5,11,0,112.0,264.0,1.7,18.0,329.0,343.31,271.12
2016,11,5,11,15,111.5,268.5,1.75,18.0,334.0,352.71,278.74
2016,11,5,11,30,111.0,273.0,1.8,18.0,339.0,361.85,285.81
2016,11,5,11,45,85.5,266.5,1.9,18.0,317.5,339.16,267.92
2016,11,5,12,0,60.0,260.0,2.0,18.0,296.0,315.04,248.88
2016,11,5,12,15,116.0,266.0,2.05,18.0,335.0,381.24,301.88
2016,11,5,12,30,172.0,272.0,2.1,18.0,374.0,437.89,346.63
2016,11,5,12,45,190.0,264.0,2.2,18.0,374.5,447.45,354.74
2016,11,5,13,0,208.0,256.0,2.3,18.0,375.0,456.41,362.72
2016,11,5,13,15,153.0,246.0,2.25,18.0,331.5,401.61,319.68
2016,11,5,13,30,98.0,236.0,2.2,18.0,288.0,333.7,266.24
2016,11,5,13,45,321.0,191.0,2.2,18.0,349.0,489.52,393.61
2016,11,5,14,0,544.0,146.0,2.2,18.0,410.0,627.81,502.11
2016,11,5,14,15,375.0,162.5,2.15,18.0,338.5,506.87,407.28
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,366.44,296.4
2016,11,5,14,45,184.5,163.0,2.05,18.0,236.0,328.89,267.44
2016,11,5,15,0,163.0,147.0,2.0,18.0,205.0,291.76,237.84
2016,11,5,15,15,152.0,129.5,2.0,17.5,178.5,260.54,213.17
2016,11,5,15,30,141.0,112.0,2.0,17.0,152.0,229.5,187.98
2016,11,5,15,45,126.5,93.0,2.0,17.0,124.0,194.43,158.41
2016,11,5,16,0,112.0,74.0,2.0,17.0,96.0,159.88,128.59
2016,11,5,16,15,87.0,55.0,1.95,16.5,69.5,120.17,94.01
2016,11,5,16,30,62.0,36.0,1.9,16.0,43.0,81.48,58.69
2016,11,5,16,45,31.0,18.0,1.85,16.0,21.5,37.59,0.58
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.5,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,12.06,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,27.28,16.47
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,42.12,30.82
2016,11,6,7,45,7.0,65.5,0.95,16.0,67.0,59.45,44.07
2016,11,6,8,0,14.0,84.0,1.0,16.0,87.0,77.93,59.57
2016,11,6,8,15,20.5,101.5,1.0,16.0,107.0,96.48,75.04
2016,11,6,8,30,27.0,119.0,1.0,16.0,127.0,116.24,91.41
2016,11,6,8,45,31.5,135.0,1.0,16.5,146.0,135.07,106.76
2016,11,6,9,0,36.0,151.0,1.0,17.0,165.0,154.54,122.44
2016,11,6,9,15,54.5,170.5,1.0,17.0,194.0,183.58,145.79
2016,11,6,9,30,73.0,190.0,1.0,17.0,223.0,214.76,170.73
2016,11,6,9,45,118.5,207.0,1.0,17.5,265.0,263.16,208.82
2016,11,6,10,0,164.0,224.0,1.0,18.0,307.0,312.29,246.96
2016,11,6,10,15,108.0,226.5,1.05,18.0,282.5,285.3,225.47
2016,11,6,10,30,52.0,229.0,1.1,18.0,258.0,258.43,203.83
2016,11,6,10,45,142.0,243.5,1.15,18.0,325.0,343.52,271.61
2016,11,6,11,0,232.0,258.0,1.2,18.0,392.0,428.13,337.17
2016,11,6,11,15,283.0,254.0,1.2,18.0,420.0,478.94,375.63
2016,11,6,11,30,334.0,250.0,1.2,18.0,448.0,523.06,409.08
2016,11,6,11,45,333.0,251.0,1.2,18.5,449.0,533.73,415.99
2016,11,6,12,0,332.0,252.0,1.2,19.0,450.0,543.13,422.2
2016,11,6,12,15,254.0,261.0,1.15,19.0,411.5,498.28,387.49
2016,11,6,12,30,176.0,270.0,1.1,19.0,373.0,438.67,341.94
2016,11,6,12,45,211.5,260.0,1.05,19.0,381.0,460.27,359.59
2016,11,6,13,0,247.0,250.0,1.0,19.0,389.0,494.06,385.28
2016,11,6,13,15,240.0,241.0,0.95,19.0,372.0,467.49,365.75
2016,11,6,13,30,233.0,232.0,0.9,19.0,355.0,452.74,355.2
2016,11,6,13,45,150.5,218.0,0.85,19.0,296.0,369.58,291.2
2016,11,6,14,0,68.0,204.0,0.8,19.0,237.0,274.86,217.15
2016,11,6,14,15,106.0,192.5,0.8,19.0,239.5,292.85,233.34
2016,11,6,14,30,144.0,181.0,0.8,19.0,242.0,321.35,256.73
2016,11,6,14,45,129.0,163.5,0.85,19.0,214.0,288.24,231.02
2016,11,6,15,0,114.0,146.0,0.9,19.0,186.0,255.37,205.4
2016,11,6,15,15,105.5,128.0,0.9,18.5,161.5,226.69,183.01
2016,11,6,15,30,97.0,110.0,0.9,18.0,137.0,198.16,160.11
2016,11,6,15,45,86.0,91.0,0.9,18.0,111.5,166.83,133.99
2016,11,6,16,0,75.0,72.0,0.9,18.0,86.0,135.85,107.56
2016,11,6,16,15,54.0,53.5,0.8,17.5,62.0,100.6,77.13
2016,11,6,16,30,33.0,35.0,0.7,17.0,38.0,58.42,39.92
2016,11,6,16,45,16.5,17.5,0.65,17.0,19.0,25.92,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,15.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.1,15.0,19.0,17.15,0.0
2016,11,7,7,15,76.5,34.5,2.05,15.0,45.0,28.15,16.88
2016,11,7,7,30,153.0,50.0,2.0,15.0,71.0,41.29,30.12
2016,11,7,7,45,180.5,67.5,1.95,15.5,101.5,69.62,46.58
2016,11,7,8,0,208.0,85.0,1.9,16.0,132.0,101.42,70.66
2016,11,7,8,15,225.0,102.0,1.85,16.0,163.0,134.19,97.86
2016,11,7,8,30,242.0,119.0,1.8,16.0,194.0,168.94,127.52
2016,11,7,8,45,253.0,135.0,1.75,16.5,223.0,202.84,156.57
2016,11,7,9,0,264.0,151.0,1.7,17.0,252.0,237.8,186.11
2016,11,7,9,15,311.5,160.0,1.65,17.5,290.5,281.47,221.69
2016,11,7,9,30,359.0,169.0,1.6,18.0,329.0,329.38,260.19
2016,11,7,9,45,388.5,176.0,1.55,18.5,360.5,375.05,296.31
2016,11,7,10,0,418.0,183.0,1.5,19.0,392.0,418.58,330.07
2016,11,7,10,15,445.0,187.0,1.4,19.0,419.0,459.16,361.38
2016,11,7,10,30,472.0,191.0,1.3,19.0,446.0,500.66,392.73
2016,11,7,10,45,450.5,203.5,1.25,19.5,453.5,519.61,405.64
2016,11,7,11,0,429.0,216.0,1.2,20.0,461.0,535.77,416.26
2016,11,7,11,15,367.5,235.0,1.1,20.0,447.0,518.66,402.32
2016,11,7,11,30,306.0,254.0,1.0,20.0,433.0,505.79,391.31
2016,11,7,11,45,321.5,251.5,0.9,20.5,440.5,524.7,404.32
2016,11,7,12,0,337.0,249.0,0.8,21.0,448.0,542.97,416.35
2016,11,7,12,15,426.5,222.5,0.75,21.0,471.5,604.3,461.57
2016,11,7,12,30,516.0,196.0,0.7,21.0,495.0,655.55,498.7
2016,11,7,12,45,476.0,202.5,0.65,21.0,473.5,636.18,483.68
2016,11,7,13,0,436.0,209.0,0.6,21.0,452.0,614.41,467.77
2016,11,7,13,15,413.5,205.0,0.65,21.0,429.0,593.41,454.04
2016,11,7,13,30,391.0,201.0,0.7,21.0,406.0,557.82,430.02
2016,11,7,13,45,327.5,200.5,0.75,21.0,366.0,504.97,392.01
2016,11,7,14,0,264.0,200.0,0.8,21.0,326.0,452.36,353.43
2016,11,7,14,15,257.0,187.0,0.85,20.5,302.0,429.52,338.42
2016,11,7,14,30,250.0,174.0,0.9,20.0,278.0,405.9,322.19
2016,11,7,14,45,270.5,153.0,1.0,20.0,256.0,391.73,313.14
2016,11,7,15,0,291.0,132.0,1.1,20.0,234.0,375.23,301.78
2016,11,7,15,15,269.5,118.0,1.1,19.5,203.0,336.84,272.18
2016,11,7,15,30,248.0,104.0,1.1,19.0,172.0,299.01,242.23
2016,11,7,15,45,222.5,86.5,1.1,19.0,139.5,254.63,205.66
2016,11,7,16,0,197.0,69.0,1.1,19.0,107.0,211.4,168.99
2016,11,7,16,15,153.5,52.0,1.1,18.5,76.5,160.76,125.48
2016,11,7,16,30,110.0,35.0,1.1,18.0,46.0,113.29,80.99
2016,11,7,16,45,55.0,17.5,1.1,18.0,23.0,52.73,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
