Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,0.75,15.5,12.0,11.44,0.0
2016,11,8,7,0,0.0,24.0,0.8,16.0,24.0,20.75,0.0
2016,11,8,7,15,201.0,32.0,0.8,16.0,59.5,25.09,14.02
2016,11,8,7,30,402.0,40.0,0.8,16.0,95.0,32.83,22.7
2016,11,8,7,45,480.5,47.5,0.85,16.5,138.0,70.74,37.28
2016,11,8,8,0,559.0,55.0,0.9,17.0,181.0,117.66,68.51
2016,11,8,8,15,607.0,60.0,0.95,17.0,223.5,165.44,106.87
2016,11,8,8,30,655.0,65.0,1.0,17.0,266.0,218.03,151.91
2016,11,8,8,45,690.0,68.5,1.05,17.5,306.5,269.85,197.34
2016,11,8,9,0,725.0,72.0,1.1,18.0,347.0,325.26,245.24
2016,11,8,9,15,747.5,75.0,1.1,18.0,383.0,376.41,289.44
2016,11,8,9,30,770.0,78.0,1.1,18.0,419.0,428.3,333.05
2016,11,8,9,45,799.5,76.0,1.15,18.5,452.0,478.85,374.03
2016,11,8,10,0,829.0,74.0,1.2,19.0,485.0,529.96,414.27
2016,11,8,10,15,840.0,75.0,1.2,19.0,509.0,571.8,447.06
2016,11,8,10,30,851.0,76.0,1.2,19.0,533.0,613.62,479.0
2016,11,8,10,45,857.0,77.5,1.25,19.5,550.0,650.94,506.38
2016,11,8,11,0,863.0,79.0,1.3,20.0,567.0,685.97,531.08
2016,11,8,11,15,867.0,79.5,1.3,20.0,577.0,715.95,551.51
2016,11,8,11,30,871.0,80.0,1.3,20.0,587.0,743.17,569.97
2016,11,8,11,45,870.5,80.5,1.35,20.0,589.0,764.03,584.56
2016,11,8,12,0,870.0,81.0,1.4,20.0,591.0,781.69,597.09
2016,11,8,12,15,868.0,80.5,1.4,20.0,586.0,793.72,605.33
2016,11,8,12,30,866.0,80.0,1.4,20.0,581.0,802.39,611.44
2016,11,8,12,45,858.5,80.5,1.45,20.5,567.0,804.37,612.52
2016,11,8,13,0,851.0,81.0,1.5,21.0,553.0,802.95,611.47
2016,11,8,13,15,565.5,151.0,1.5,21.0,460.0,661.04,511.84
2016,11,8,13,30,280.0,221.0,1.5,21.0,367.0,490.23,382.98
2016,11,8,13,45,545.0,148.5,1.5,21.0,413.0,632.31,495.3
2016,11,8,14,0,810.0,76.0,1.5,21.0,459.0,754.32,583.05
2016,11,8,14,15,792.0,73.5,1.55,21.0,426.0,725.39,562.89
2016,11,8,14,30,774.0,71.0,1.6,21.0,393.0,694.06,542.3
2016,11,8,14,45,748.0,68.0,1.65,21.0,354.5,654.05,514.99
2016,11,8,15,0,722.0,65.0,1.7,21.0,316.0,612.57,485.95
2016,11,8,15,15,684.5,61.0,1.9,20.5,274.0,560.91,449.86
2016,11,8,15,30,647.0,57.0,2.1,20.0,232.0,513.46,413.89
2016,11,8,15,45,588.0,51.5,2.35,20.0,188.5,447.72,361.12
2016,11,8,16,0,529.0,46.0,2.6,20.0,145.0,384.72,308.12
2016,11,8,16,15,435.5,37.5,3.0,19.5,103.5,303.13,238.62
2016,11,8,16,30,342.0,29.0,3.4,19.0,62.0,229.06,165.5
2016,11,8,16,45,171.0,14.5,3.85,18.5,31.0,107.92,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,2.7,14.5,10.5,7.63,0.0
2016,11,9,7,0,118.0,16.0,2.6,15.0,21.0,15.25,0.0
2016,11,9,7,15,234.5,29.5,2.5,15.0,55.5,24.02,12.78
2016,11,9,7,30,351.0,43.0,2.4,15.0,90.0,34.89,24.45
2016,11,9,7,45,428.0,53.0,2.35,15.5,132.5,71.77,40.29
2016,11,9,8,0,505.0,63.0,2.3,16.0,175.0,117.58,71.21
2016,11,9,8,15,556.0,69.5,2.15,16.0,217.5,164.12,108.57
2016,11,9,8,30,607.0,76.0,2.0,16.0,260.0,215.95,152.94
2016,11,9,8,45,643.0,81.0,1.85,16.5,300.5,266.93,197.69
2016,11,9,9,0,679.0,86.0,1.7,17.0,341.0,320.83,244.38
2016,11,9,9,15,601.0,109.0,1.55,17.0,351.5,350.29,272.68
2016,11,9,9,30,523.0,132.0,1.4,17.0,362.0,368.15,289.98
2016,11,9,9,45,665.5,108.5,1.3,17.5,422.5,444.7,350.41
2016,11,9,10,0,808.0,85.0,1.2,18.0,483.0,528.24,414.5
2016,11,9,10,15,704.0,116.5,1.15,18.5,475.5,537.85,421.12
2016,11,9,10,30,600.0,148.0,1.1,19.0,468.0,536.46,419.14
2016,11,9,10,45,721.5,120.0,1.1,19.5,517.0,610.87,475.01
2016,11,9,11,0,843.0,92.0,1.1,20.0,566.0,687.97,530.82
2016,11,9,11,15,847.0,92.5,1.1,20.0,576.0,718.0,551.0
2016,11,9,11,30,851.0,93.0,1.1,20.0,586.0,745.29,569.37
2016,11,9,11,45,623.0,162.5,1.1,20.5,524.0,671.45,514.61
2016,11,9,12,0,395.0,232.0,1.1,21.0,462.0,567.74,436.59
2016,11,9,12,15,619.5,163.0,1.2,21.0,520.0,695.32,534.12
2016,11,9,12,30,844.0,94.0,1.3,21.0,578.0,804.8,610.92
2016,11,9,12,45,845.5,90.5,1.4,21.0,566.0,809.65,614.56
2016,11,9,13,0,847.0,87.0,1.5,21.0,554.0,811.1,617.19
2016,11,9,13,15,838.0,85.5,1.6,21.0,533.0,802.95,613.33
2016,11,9,13,30,829.0,84.0,1.7,21.0,512.0,791.49,607.31
2016,11,9,13,45,813.0,83.0,1.85,21.0,484.0,771.8,595.97
2016,11,9,14,0,797.0,82.0,2.0,21.0,456.0,749.22,582.43
2016,11,9,14,15,778.0,79.5,2.0,21.0,422.5,719.8,562.67
2016,11,9,14,30,759.0,77.0,2.0,21.0,389.0,688.03,541.03
2016,11,9,14,45,730.5,73.5,2.05,21.0,350.5,645.98,511.78
2016,11,9,15,0,702.0,70.0,2.1,21.0,312.0,606.76,483.97
2016,11,9,15,15,663.0,65.5,2.05,20.5,270.0,554.48,445.2
2016,11,9,15,30,624.0,61.0,2.0,20.0,228.0,502.43,404.68
2016,11,9,15,45,566.5,54.5,1.95,20.0,184.5,437.27,351.56
2016,11,9,16,0,509.0,48.0,1.9,20.0,141.0,374.73,298.61
2016,11,9,16,15,414.5,39.0,1.85,19.5,100.0,292.99,228.95
2016,11,9,16,30,320.0,30.0,1.8,19.0,59.0,218.77,154.85
2016,11,9,16,45,160.0,15.0,1.8,19.0,29.5,102.79,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.9,15.0,8.0,7.63,0.0
2016,11,10,7,0,0.0,16.0,1.9,15.0,16.0,15.25,0.0
2016,11,10,7,15,101.0,31.0,1.95,15.5,44.0,25.42,13.25
2016,11,10,7,30,202.0,46.0,2.0,16.0,72.0,35.56,24.83
2016,11,10,7,45,247.5,61.5,2.1,16.5,106.5,66.39,41.73
2016,11,10,8,0,293.0,77.0,2.2,17.0,141.0,102.85,67.87
2016,11,10,8,15,321.5,91.5,2.15,17.0,175.5,140.67,98.6
2016,11,10,8,30,350.0,106.0,2.1,17.0,210.0,181.58,133.37
2016,11,10,8,45,378.0,116.0,2.05,17.5,243.5,221.06,167.23
2016,11,10,9,0,406.0,126.0,2.0,18.0,277.0,263.07,203.01
2016,11,10,9,15,246.0,155.5,1.8,18.0,249.5,249.48,196.43
2016,11,10,9,30,86.0,185.0,1.6,18.0,222.0,215.31,170.87
2016,11,10,9,45,311.0,167.5,1.45,18.5,317.0,321.29,255.03
2016,11,10,10,0,536.0,150.0,1.3,19.0,412.0,445.2,350.74
2016,11,10,10,15,506.0,167.0,1.1,19.0,424.5,470.58,369.07
2016,11,10,10,30,476.0,184.0,0.9,19.0,437.0,492.34,384.39
2016,11,10,10,45,301.5,219.5,0.7,19.5,381.5,428.49,333.35
2016,11,10,11,0,127.0,255.0,0.5,20.0,326.0,351.65,271.92
2016,11,10,11,15,322.5,224.0,0.8,20.0,408.5,472.16,367.78
2016,11,10,11,30,518.0,193.0,1.1,20.0,491.0,603.95,468.11
2016,11,10,11,45,515.5,195.0,1.45,20.0,492.5,618.69,480.33
2016,11,10,12,0,513.0,197.0,1.8,20.0,494.0,631.37,491.93
2016,11,10,12,15,672.0,144.0,1.9,20.0,529.0,714.75,556.22
2016,11,10,12,30,831.0,91.0,2.0,20.0,564.0,788.5,608.73
2016,11,10,12,45,826.0,90.0,2.15,20.0,551.0,790.9,611.33
2016,11,10,13,0,821.0,89.0,2.3,20.0,538.0,789.97,612.35
2016,11,10,13,15,812.0,87.5,2.25,20.0,517.5,781.88,606.97
2016,11,10,13,30,803.0,86.0,2.2,20.0,497.0,770.6,599.48
2016,11,10,13,45,731.0,96.5,2.15,20.5,455.5,723.73,565.53
2016,11,10,14,0,659.0,107.0,2.1,21.0,414.0,672.15,528.2
2016,11,10,14,15,433.5,138.5,2.0,21.0,334.5,519.45,413.16
2016,11,10,14,30,208.0,170.0,1.9,21.0,255.0,355.71,284.61
2016,11,10,14,45,200.0,154.5,1.85,21.0,229.5,328.88,264.68
2016,11,10,15,0,192.0,139.0,1.8,21.0,204.0,301.77,243.48
2016,11,10,15,15,181.0,121.5,1.75,20.5,176.5,269.72,218.3
2016,11,10,15,30,170.0,104.0,1.7,20.0,149.0,237.73,192.48
2016,11,10,15,45,328.0,75.5,1.7,20.0,142.0,314.41,254.16
2016,11,10,16,0,486.0,47.0,1.7,20.0,135.0,359.49,286.63
2016,11,10,16,15,391.5,38.0,1.65,19.5,95.0,279.01,217.38
2016,11,10,16,30,297.0,29.0,1.6,19.0,55.0,206.18,143.19
2016,11,10,16,45,148.5,14.5,1.55,19.0,27.5,96.25,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.1,15.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2016,11,11,7,15,33.5,28.0,1.25,15.5,32.0,24.05,11.56
2016,11,11,7,30,67.0,45.0,1.3,16.0,53.0,37.8,26.65
2016,11,11,7,45,87.0,63.5,1.4,16.5,79.5,60.17,41.78
2016,11,11,8,0,107.0,82.0,1.5,17.0,106.0,85.64,61.56
2016,11,11,8,15,120.0,100.5,1.5,17.0,132.5,112.48,83.7
2016,11,11,8,30,133.0,119.0,1.5,17.0,159.0,140.98,107.64
2016,11,11,8,45,143.0,136.0,1.5,17.5,184.0,168.82,130.99
2016,11,11,9,0,153.0,153.0,1.5,18.0,209.0,197.77,155.01
2016,11,11,9,15,97.5,163.0,1.55,18.0,200.0,192.81,152.53
2016,11,11,9,30,42.0,173.0,1.6,18.0,191.0,184.2,146.21
2016,11,11,9,45,137.0,190.5,1.65,18.5,256.0,254.84,202.66
2016,11,11,10,0,232.0,208.0,1.7,19.0,321.0,330.68,262.41
2016,11,11,10,15,228.0,220.0,1.7,19.0,335.5,352.34,279.26
2016,11,11,10,30,224.0,232.0,1.7,19.0,350.0,373.26,295.52
2016,11,11,10,45,152.5,238.5,1.7,19.0,320.0,344.05,272.02
2016,11,11,11,0,81.0,245.0,1.7,19.0,290.0,301.47,237.85
2016,11,11,11,15,121.0,254.0,1.65,19.0,322.5,352.16,277.93
2016,11,11,11,30,161.0,263.0,1.6,19.0,355.0,396.82,312.56
2016,11,11,11,45,221.5,257.5,1.6,19.0,384.5,442.44,348.41
2016,11,11,12,0,282.0,252.0,1.6,19.0,414.0,500.64,393.08
2016,11,11,12,15,371.0,229.5,1.55,19.0,440.5,552.58,433.37
2016,11,11,12,30,460.0,207.0,1.5,19.0,467.0,617.24,482.06
2016,11,11,12,45,261.0,220.0,1.5,19.0,367.0,464.58,365.67
2016,11,11,13,0,62.0,233.0,1.5,19.0,267.0,296.58,233.6
2016,11,11,13,15,332.0,185.5,1.45,19.0,356.0,487.32,388.02
2016,11,11,13,30,602.0,138.0,1.4,19.0,445.0,670.65,526.7
2016,11,11,13,45,447.0,163.0,1.4,19.0,384.0,566.86,447.14
2016,11,11,14,0,292.0,188.0,1.4,19.0,323.0,457.98,364.07
2016,11,11,14,15,308.5,171.0,1.4,18.5,304.5,447.84,359.01
2016,11,11,14,30,325.0,154.0,1.4,18.0,286.0,435.75,351.55
2016,11,11,14,45,308.0,142.0,1.4,18.0,257.0,403.52,326.88
2016,11,11,15,0,291.0,130.0,1.4,18.0,228.0,371.1,301.68
2016,11,11,15,15,274.0,114.0,1.3,18.0,196.5,333.38,271.52
2016,11,11,15,30,257.0,98.0,1.2,18.0,165.0,295.78,240.71
2016,11,11,15,45,231.5,81.0,1.2,18.0,133.0,251.95,204.12
2016,11,11,16,0,206.0,64.0,1.2,18.0,101.0,209.23,167.4
2016,11,11,16,15,158.0,47.0,1.1,17.5,70.5,156.05,121.17
2016,11,11,16,30,110.0,30.0,1.0,17.0,40.0,105.82,70.69
2016,11,11,16,45,55.0,15.0,0.95,17.0,20.0,38.12,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,11,12,7,0,125.0,13.0,3.0,15.0,17.0,12.39,0.0
2016,11,12,7,15,260.0,24.5,2.9,15.0,50.5,19.72,7.76
2016,11,12,7,30,395.0,36.0,2.8,15.0,84.0,28.43,18.65
2016,11,12,7,45,476.0,43.0,2.75,15.5,126.0,62.44,31.8
2016,11,12,8,0,557.0,50.0,2.7,16.0,168.0,108.03,61.15
2016,11,12,8,15,607.5,55.0,2.5,16.0,210.0,155.46,98.94
2016,11,12,8,30,658.0,60.0,2.3,16.0,252.0,207.95,144.1
2016,11,12,8,45,693.0,63.5,2.15,16.5,292.0,260.41,190.67
2016,11,12,9,0,728.0,67.0,2.0,17.0,332.0,314.25,238.04
2016,11,12,9,15,751.5,70.0,1.85,17.0,368.0,365.48,283.08
2016,11,12,9,30,775.0,73.0,1.7,17.0,404.0,417.54,327.48
2016,11,12,9,45,798.0,73.0,1.55,17.5,435.5,466.73,367.61
2016,11,12,10,0,821.0,73.0,1.4,18.0,467.0,515.98,406.23
2016,11,12,10,15,832.5,74.5,1.4,18.0,491.5,560.07,441.19
2016,11,12,10,30,844.0,76.0,1.4,18.0,516.0,600.18,472.42
2016,11,12,10,45,605.5,148.5,1.45,18.5,470.0,560.18,440.14
2016,11,12,11,0,367.0,221.0,1.5,19.0,424.0,485.44,381.33
2016,11,12,11,15,323.0,234.5,1.6,19.0,415.0,482.39,379.49
2016,11,12,11,30,279.0,248.0,1.7,19.0,406.0,476.09,374.44
2016,11,12,11,45,263.5,251.5,1.85,19.0,401.5,477.38,375.86
2016,11,12,12,0,248.0,255.0,2.0,19.0,397.0,477.14,376.01
2016,11,12,12,15,278.0,247.5,2.3,19.0,405.0,498.88,394.36
2016,11,12,12,30,308.0,240.0,2.6,19.0,413.0,520.18,412.26
2016,11,12,12,45,306.5,234.0,2.9,19.0,403.0,517.03,411.04
2016,11,12,13,0,305.0,228.0,3.2,19.0,393.0,512.58,408.91
2016,11,12,13,15,267.0,224.0,3.45,19.0,364.5,479.67,383.97
2016,11,12,13,30,229.0,220.0,3.7,19.0,336.0,433.12,348.41
2016,11,12,13,45,269.0,202.0,4.0,19.0,331.0,456.99,369.1
2016,11,12,14,0,309.0,184.0,4.3,19.0,326.0,465.92,378.16
2016,11,12,14,15,537.0,127.0,4.45,19.0,351.5,583.35,475.27
2016,11,12,14,30,765.0,70.0,4.6,19.0,377.0,678.57,550.51
2016,11,12,14,45,738.5,67.0,4.75,19.0,339.5,638.85,521.02
2016,11,12,15,0,712.0,64.0,4.9,19.0,302.0,597.71,490.36
2016,11,12,15,15,673.0,59.5,5.05,18.5,260.5,545.28,450.22
2016,11,12,15,30,634.0,55.0,5.2,18.0,219.0,497.28,411.12
2016,11,12,15,45,573.0,49.5,5.4,18.0,176.0,431.56,355.34
2016,11,12,16,0,512.0,44.0,5.6,18.0,133.0,368.74,299.93
2016,11,12,16,15,412.0,35.5,5.7,17.5,93.0,285.49,226.08
2016,11,12,16,30,312.0,27.0,5.8,17.0,53.0,208.89,141.37
2016,11,12,16,45,156.0,13.5,5.9,16.5,26.5,80.21,0.0
2016,11,12,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.8,15.0,7.5,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.7,15.0,15.0,11.44,0.0
2016,11,13,7,15,272.5,23.0,0.6,15.0,49.5,18.45,6.11
2016,11,13,7,30,412.0,34.0,0.5,15.0,84.0,26.75,17.19
2016,11,13,7,45,489.5,42.0,0.45,15.0,125.5,61.22,30.82
2016,11,13,8,0,567.0,50.0,0.4,15.0,167.0,107.92,60.75
2016,11,13,8,15,618.0,55.5,0.65,15.0,210.0,156.32,98.96
2016,11,13,8,30,669.0,61.0,0.9,15.0,253.0,209.84,144.75
2016,11,13,8,45,342.0,96.5,1.2,15.5,195.5,190.05,143.27
2016,11,13,9,0,15.0,132.0,1.5,16.0,138.0,127.96,101.55
2016,11,13,9,15,16.5,145.0,1.65,16.0,152.0,142.07,113.31
2016,11,13,9,30,18.0,158.0,1.8,16.0,166.0,156.38,124.97
2016,11,13,9,45,38.0,178.5,2.0,16.5,196.5,190.7,152.65
2016,11,13,10,0,58.0,199.0,2.2,17.0,227.0,224.48,179.67
2016,11,13,10,15,47.0,203.5,2.25,17.0,226.5,226.33,180.9
2016,11,13,10,30,36.0,208.0,2.3,17.0,226.0,227.18,181.33
2016,11,13,10,45,23.5,200.5,2.35,17.5,212.5,207.26,164.75
2016,11,13,11,0,11.0,193.0,2.4,18.0,199.0,192.44,152.24
2016,11,13,11,15,10.5,194.5,2.5,18.0,200.5,194.31,153.7
2016,11,13,11,30,10.0,196.0,2.6,18.0,202.0,196.16,155.14
2016,11,13,11,45,24.5,214.0,2.75,18.0,228.0,226.36,179.74
2016,11,13,12,0,39.0,232.0,2.9,18.0,254.0,268.29,213.43
2016,11,13,12,15,38.5,230.0,2.95,18.0,251.5,267.77,213.01
2016,11,13,12,30,38.0,228.0,3.0,18.0,249.0,267.19,212.7
2016,11,13,12,45,37.5,223.0,3.1,18.5,243.5,263.12,209.31
2016,11,13,13,0,37.0,218.0,3.2,19.0,238.0,258.99,205.91
2016,11,13,13,15,19.0,189.5,3.2,19.0,199.5,202.37,160.5
2016,11,13,13,30,1.0,161.0,3.2,19.0,161.0,158.1,124.51
2016,11,13,13,45,0.5,152.5,3.2,19.0,152.5,149.59,117.86
2016,11,13,14,0,0.0,144.0,3.2,19.0,144.0,141.13,111.18
2016,11,13,14,15,0.0,133.0,3.1,19.0,133.0,130.4,102.62
2016,11,13,14,30,0.0,122.0,3.0,19.0,122.0,119.7,94.05
2016,11,13,14,45,365.0,92.5,2.95,19.0,213.0,394.79,325.73
2016,11,13,15,0,730.0,63.0,2.9,19.0,304.0,607.57,493.48
2016,11,13,15,15,690.5,58.5,2.85,18.5,262.0,554.41,451.62
2016,11,13,15,30,651.0,54.0,2.8,18.0,220.0,501.3,409.18
2016,11,13,15,45,590.0,48.5,2.8,18.0,176.5,439.45,357.24
2016,11,13,16,0,529.0,43.0,2.8,18.0,133.0,376.18,302.33
2016,11,13,16,15,429.0,34.5,2.8,17.5,92.5,292.5,229.1
2016,11,13,16,30,329.0,26.0,2.8,17.0,52.0,214.46,140.48
2016,11,13,16,45,164.5,13.0,2.8,16.5,26.0,83.17,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,45,66.0,5.5,3.0,14.0,7.0,0.0,0.0
2016,11,14,7,0,132.0,11.0,3.0,14.0,14.0,10.48,0.0
2016,11,14,7,15,276.5,22.0,2.95,14.0,48.0,17.65,4.59
2016,11,14,7,30,421.0,33.0,2.9,14.0,82.0,26.0,16.46
2016,11,14,7,45,504.5,40.5,2.85,14.5,124.5,59.54,29.36
2016,11,14,8,0,588.0,48.0,2.8,15.0,167.0,107.06,59.39
2016,11,14,8,15,639.0,53.0,2.65,15.0,210.5,157.52,99.44
2016,11,14,8,30,690.0,58.0,2.5,15.0,254.0,211.29,145.81
2016,11,14,8,45,347.5,92.0,2.4,15.5,191.0,186.48,140.66
2016,11,14,9,0,5.0,126.0,2.3,16.0,128.0,119.05,94.54
2016,11,14,9,15,9.5,139.5,2.15,16.0,143.5,134.19,107.02
2016,11,14,9,30,14.0,153.0,2.0,16.0,159.0,149.87,119.74
2016,11,14,9,45,25.5,171.0,1.9,16.5,182.5,173.78,138.87
2016,11,14,10,0,37.0,189.0,1.8,17.0,206.0,203.39,162.4
2016,11,14,10,15,25.0,187.0,1.65,17.0,199.0,192.15,152.95
2016,11,14,10,30,13.0,185.0,1.5,17.0,192.0,184.26,146.22
2016,11,14,10,45,24.0,202.0,1.4,17.5,215.0,209.14,165.87
2016,11,14,11,0,35.0,219.0,1.3,18.0,238.0,242.73,192.04
2016,11,14,11,15,39.5,226.0,1.3,18.0,248.0,255.56,202.01
2016,11,14,11,30,44.0,233.0,1.3,18.0,258.0,268.74,212.33
2016,11,14,11,45,34.5,225.5,1.3,18.0,245.0,255.69,201.83
2016,11,14,12,0,25.0,218.0,1.3,18.0,232.0,232.15,183.2
2016,11,14,12,15,24.5,216.0,1.45,18.0,229.5,230.81,182.46
2016,11,14,12,30,24.0,214.0,1.6,18.0,227.0,229.46,181.62
2016,11,14,12,45,18.0,202.0,1.75,18.5,212.0,212.94,168.27
2016,11,14,13,0,12.0,190.0,1.9,19.0,197.0,196.27,154.81
2016,11,14,13,15,7.0,177.0,2.15,18.5,181.0,179.27,141.65
2016,11,14,13,30,2.0,164.0,2.4,18.0,165.0,162.27,128.32
2016,11,14,13,45,1.0,146.0,2.65,18.0,146.5,143.1,112.99
2016,11,14,14,0,0.0,128.0,2.9,18.0,128.0,123.96,97.55
2016,11,14,14,15,0.0,104.0,3.05,18.0,104.0,99.31,77.44
2016,11,14,14,30,0.0,80.0,3.2,18.0,80.0,74.96,57.36
2016,11,14,14,45,0.0,72.0,3.4,18.0,72.0,67.18,50.98
2016,11,14,15,0,0.0,64.0,3.6,18.0,64.0,59.53,44.62
2016,11,14,15,15,324.0,59.5,3.7,17.5,141.5,305.94,255.84
2016,11,14,15,30,648.0,55.0,3.8,17.0,219.0,503.84,415.72
2016,11,14,15,45,586.0,49.5,3.9,17.0,175.5,437.36,358.41
2016,11,14,16,0,524.0,44.0,4.0,17.0,132.0,373.76,302.54
2016,11,14,16,15,421.0,35.0,4.0,16.5,91.5,288.31,226.84
2016,11,14,16,30,318.0,26.0,4.0,16.0,51.0,207.76,132.64
2016,11,14,16,45,159.0,13.0,4.0,15.5,25.5,80.59,0.0
2016,11,14,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,79.5,5.0,1.1,14.0,6.5,0.0,0.0
2016,11,15,7,0,159.0,10.0,1.1,14.0,13.0,9.53,0.0
2016,11,15,7,15,305.0,19.5,1.2,14.0,46.5,15.44,2.21
2016,11,15,7,30,451.0,29.0,1.3,14.0,80.0,24.55,15.14
2016,11,15,7,45,527.0,35.5,1.45,14.5,121.5,56.75,26.8
2016,11,15,8,0,603.0,42.0,1.6,15.0,163.0,103.31,55.67
2016,11,15,8,15,651.0,46.5,1.65,15.0,205.0,151.65,93.78
2016,11,15,8,30,699.0,51.0,1.7,15.0,247.0,204.71,139.55
2016,11,15,8,45,728.5,54.5,1.75,15.5,286.0,256.1,185.79
2016,11,15,9,0,758.0,58.0,1.8,16.0,325.0,309.51,233.56
2016,11,15,9,15,780.0,60.5,1.85,16.0,360.5,360.77,279.43
2016,11,15,9,30,802.0,63.0,1.9,16.0,396.0,412.64,324.75
2016,11,15,9,45,795.5,71.5,1.95,16.5,422.5,457.7,362.98
2016,11,15,10,0,789.0,80.0,2.0,17.0,449.0,500.32,397.99
2016,11,15,10,15,800.5,81.5,2.1,17.0,473.0,543.01,433.08
2016,11,15,10,30,812.0,83.0,2.2,17.0,497.0,584.37,466.39
2016,11,15,10,45,817.5,84.5,2.3,17.0,513.5,620.34,495.03
2016,11,15,11,0,823.0,86.0,2.4,17.0,530.0,654.12,521.58
2016,11,15,11,15,494.0,170.0,2.6,17.0,438.0,539.38,431.76
2016,11,15,11,30,165.0,254.0,2.8,17.0,346.0,388.88,310.74
2016,11,15,11,45,209.0,251.0,3.05,17.5,368.0,424.3,339.88
2016,11,15,12,0,253.0,248.0,3.3,18.0,390.0,471.6,377.02
2016,11,15,12,15,158.5,243.0,3.7,17.5,332.0,387.5,311.11
2016,11,15,12,30,64.0,238.0,4.1,17.0,274.0,299.6,240.49
2016,11,15,12,45,33.0,203.5,4.6,17.0,222.5,237.36,190.54
2016,11,15,13,0,2.0,169.0,5.1,17.0,171.0,165.95,131.93
2016,11,15,13,15,1.0,155.0,5.45,17.0,156.0,151.09,120.01
2016,11,15,13,30,0.0,141.0,5.8,17.0,141.0,136.24,107.97
2016,11,15,13,45,18.5,160.0,6.15,17.0,168.0,172.28,138.59
2016,11,15,14,0,37.0,179.0,6.5,17.0,195.0,221.39,179.79
2016,11,15,14,15,25.0,161.0,6.5,16.5,171.5,181.48,147.12
2016,11,15,14,30,13.0,143.0,6.5,16.0,148.0,153.63,124.14
2016,11,15,14,45,10.0,129.5,6.55,16.0,133.0,137.99,111.19
2016,11,15,15,0,7.0,116.0,6.6,16.0,118.0,122.54,98.27
2016,11,15,15,15,3.5,101.0,6.55,16.0,102.0,105.16,83.55
2016,11,15,15,30,0.0,86.0,6.5,16.0,86.0,88.01,68.86
2016,11,15,15,45,0.0,68.5,6.45,16.0,68.5,69.94,53.31
2016,11,15,16,0,0.0,51.0,6.4,16.0,51.0,51.57,37.38
2016,11,15,16,15,0.0,35.0,6.25,15.5,35.0,34.7,22.6
2016,11,15,16,30,0.0,19.0,6.1,15.0,19.0,17.64,5.84
2016,11,15,16,45,0.0,9.5,6.0,15.0,9.5,9.05,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.5,16.0,6.45,13.0,40.0,12.31,0.0
2016,11,16,7,30,435.0,32.0,6.5,13.0,80.0,25.43,15.75
2016,11,16,7,45,521.0,39.5,6.6,13.5,123.0,57.18,27.83
2016,11,16,8,0,607.0,47.0,6.7,14.0,166.0,105.45,57.73
2016,11,16,8,15,659.0,51.5,6.75,14.0,209.5,156.3,98.08
2016,11,16,8,30,711.0,56.0,6.8,14.0,253.0,210.56,145.48
2016,11,16,8,45,742.5,60.0,6.85,14.5,293.5,263.6,194.19
2016,11,16,9,0,774.0,64.0,6.9,15.0,334.0,318.88,244.95
2016,11,16,9,15,797.5,66.5,6.95,15.0,371.0,371.52,293.67
2016,11,16,9,30,821.0,69.0,7.0,15.0,408.0,424.89,342.14
2016,11,16,9,45,836.5,71.5,7.05,15.0,439.0,474.91,386.95
2016,11,16,10,0,852.0,74.0,7.1,15.0,470.0,524.3,430.25
2016,11,16,10,15,863.0,75.5,7.2,15.0,494.5,569.21,469.15
2016,11,16,10,30,874.0,77.0,7.3,15.0,519.0,612.57,506.04
2016,11,16,10,45,879.0,78.5,7.4,15.0,536.0,647.3,535.53
2016,11,16,11,0,884.0,80.0,7.5,15.0,553.0,682.17,564.59
2016,11,16,11,15,887.5,80.5,7.6,15.0,563.0,712.3,588.69
2016,11,16,11,30,891.0,81.0,7.7,15.0,573.0,739.6,609.97
2016,11,16,11,45,888.0,82.5,7.8,15.0,574.5,760.26,626.13
2016,11,16,12,0,885.0,84.0,7.9,15.0,576.0,777.62,639.85
2016,11,16,12,15,882.5,83.5,7.9,15.0,570.5,789.69,649.33
2016,11,16,12,30,880.0,83.0,7.9,15.0,565.0,798.38,656.33
2016,11,16,12,45,872.5,83.0,7.9,15.0,551.5,806.48,663.04
2016,11,16,13,0,865.0,83.0,7.9,15.0,538.0,805.14,662.56
2016,11,16,13,15,856.0,82.0,7.85,15.0,517.5,797.97,657.59
2016,11,16,13,30,847.0,81.0,7.8,15.0,497.0,787.47,650.15
2016,11,16,13,45,832.0,79.5,7.8,15.0,469.5,768.41,636.23
2016,11,16,14,0,817.0,78.0,7.8,15.0,442.0,746.37,620.0
2016,11,16,14,15,797.0,75.5,7.75,14.5,409.0,716.55,598.53
2016,11,16,14,30,777.0,73.0,7.7,14.0,376.0,684.36,574.88
2016,11,16,14,45,747.5,70.0,7.7,14.0,337.5,642.62,542.14
2016,11,16,15,0,718.0,67.0,7.7,14.0,299.0,599.5,507.67
2016,11,16,15,15,676.0,62.5,7.65,14.0,257.0,550.05,465.98
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,496.65,419.57
2016,11,16,15,45,567.5,52.0,7.55,14.0,171.5,427.59,358.63
2016,11,16,16,0,501.0,46.0,7.5,14.0,128.0,361.64,298.56
2016,11,16,16,15,390.5,36.5,7.4,13.5,88.0,272.98,217.57
2016,11,16,16,30,280.0,27.0,7.3,13.0,48.0,187.82,112.46
2016,11,16,16,45,140.0,13.5,7.2,13.0,24.0,72.58,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,15.5,2.15,11.0,37.5,11.95,0.0
2016,11,17,7,30,418.0,31.0,2.1,11.0,75.0,24.64,15.13
2016,11,17,7,45,506.0,38.0,2.05,11.5,117.5,53.99,26.26
2016,11,17,8,0,594.0,45.0,2.0,12.0,160.0,102.6,56.34
2016,11,17,8,15,646.5,50.0,2.0,12.0,203.0,151.31,94.6
2016,11,17,8,30,699.0,55.0,2.0,12.0,246.0,205.3,141.26
2016,11,17,8,45,736.0,58.0,2.0,12.5,287.0,258.03,188.85
2016,11,17,9,0,773.0,61.0,2.0,13.0,328.0,313.57,238.77
2016,11,17,9,15,797.0,64.0,1.95,13.0,365.0,366.72,286.65
2016,11,17,9,30,821.0,67.0,1.9,13.0,402.0,420.67,333.98
2016,11,17,9,45,840.0,68.0,1.9,13.5,433.5,470.64,376.4
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,518.78,416.09
2016,11,17,10,15,870.5,70.5,1.85,14.0,490.0,563.64,452.63
2016,11,17,10,30,882.0,72.0,1.8,14.0,515.0,606.97,486.97
2016,11,17,10,45,890.5,72.5,1.75,14.0,533.0,645.54,516.89
2016,11,17,11,0,899.0,73.0,1.7,14.0,551.0,681.9,544.47
2016,11,17,11,15,903.0,73.5,1.65,14.0,561.0,712.73,566.34
2016,11,17,11,30,907.0,74.0,1.6,14.0,571.0,740.71,585.59
2016,11,17,11,45,909.0,73.5,1.55,14.5,574.0,763.07,599.61
2016,11,17,12,0,911.0,73.0,1.5,15.0,577.0,782.23,611.34
2016,11,17,12,15,909.0,73.0,1.5,15.0,571.5,795.58,620.68
2016,11,17,12,30,907.0,73.0,1.5,15.0,566.0,805.47,627.77
2016,11,17,12,45,902.5,72.0,1.55,15.0,553.0,808.7,630.9
2016,11,17,13,0,898.0,71.0,1.6,15.0,540.0,808.41,631.77
2016,11,17,13,15,889.5,70.0,1.75,15.0,519.5,801.45,629.08
2016,11,17,13,30,881.0,69.0,1.9,15.0,499.0,791.11,624.01
2016,11,17,13,45,867.5,67.5,2.05,15.5,471.5,772.95,612.1
2016,11,17,14,0,854.0,66.0,2.2,16.0,444.0,751.77,597.91
2016,11,17,14,15,835.5,64.0,2.25,16.0,411.0,729.74,583.32
2016,11,17,14,30,817.0,62.0,2.3,16.0,378.0,698.72,561.84
2016,11,17,14,45,791.5,59.0,2.4,16.0,339.5,659.17,533.81
2016,11,17,15,0,766.0,56.0,2.5,16.0,301.0,618.01,503.77
2016,11,17,15,15,727.0,52.5,2.45,15.5,259.0,566.02,464.23
2016,11,17,15,30,688.0,49.0,2.4,15.0,217.0,513.95,422.06
2016,11,17,15,45,628.0,43.5,2.35,15.0,173.5,447.37,365.79
2016,11,17,16,0,568.0,38.0,2.3,15.0,130.0,383.19,309.31
2016,11,17,16,15,464.5,30.0,2.25,14.5,89.0,297.16,232.29
2016,11,17,16,30,361.0,22.0,2.2,14.0,48.0,214.15,121.17
2016,11,17,16,45,180.5,11.0,2.2,14.0,24.0,87.27,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
