Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,193.0,15.5,4.2,11.5,35.0,12.04,0.0
2016,11,18,7,30,386.0,31.0,4.2,12.0,70.0,24.79,14.96
2016,11,18,7,45,476.5,39.5,4.25,12.5,112.5,53.03,26.53
2016,11,18,8,0,567.0,48.0,4.3,13.0,155.0,99.65,54.94
2016,11,18,8,15,622.0,53.5,4.3,13.0,198.5,147.86,92.55
2016,11,18,8,30,677.0,59.0,4.3,13.0,242.0,201.61,138.89
2016,11,18,8,45,714.0,63.5,4.35,13.5,283.0,255.81,187.86
2016,11,18,9,0,751.0,68.0,4.4,14.0,324.0,311.64,238.41
2016,11,18,9,15,775.5,71.0,4.55,14.5,360.5,363.87,285.8
2016,11,18,9,30,800.0,74.0,4.7,15.0,397.0,416.98,332.93
2016,11,18,9,45,822.0,74.5,4.85,15.5,429.5,466.89,376.45
2016,11,18,10,0,844.0,75.0,5.0,16.0,462.0,516.75,418.86
2016,11,18,10,15,854.5,76.5,5.05,16.0,486.0,560.98,456.43
2016,11,18,10,30,865.0,78.0,5.1,16.0,510.0,603.64,491.98
2016,11,18,10,45,871.5,79.5,5.2,16.5,527.0,642.02,522.66
2016,11,18,11,0,878.0,81.0,5.3,17.0,544.0,678.12,550.97
2016,11,18,11,15,880.5,81.5,5.4,17.0,553.5,703.84,571.58
2016,11,18,11,30,883.0,82.0,5.5,17.0,563.0,730.27,591.72
2016,11,18,11,45,883.0,82.0,5.65,17.0,565.0,751.31,608.03
2016,11,18,12,0,883.0,82.0,5.8,17.0,567.0,769.17,622.07
2016,11,18,12,15,880.5,81.5,5.9,17.0,561.5,781.27,631.68
2016,11,18,12,30,878.0,81.0,6.0,17.0,556.0,790.0,638.91
2016,11,18,12,45,875.0,79.5,6.1,17.0,543.5,793.75,642.55
2016,11,18,13,0,872.0,78.0,6.2,17.0,531.0,794.1,643.76
2016,11,18,13,15,864.0,77.0,6.25,17.0,511.0,794.13,644.69
2016,11,18,13,30,856.0,76.0,6.3,17.0,491.0,784.52,638.39
2016,11,18,13,45,843.0,74.0,6.35,17.0,464.5,766.5,625.76
2016,11,18,14,0,830.0,72.0,6.4,17.0,438.0,745.46,610.79
2016,11,18,14,15,811.5,70.0,6.4,16.5,405.0,717.42,591.27
2016,11,18,14,30,793.0,68.0,6.4,16.0,372.0,686.92,569.53
2016,11,18,14,45,766.0,65.0,6.4,16.0,334.0,646.92,538.75
2016,11,18,15,0,739.0,62.0,6.4,16.0,296.0,605.4,506.14
2016,11,18,15,15,698.0,57.5,6.3,15.5,254.0,551.67,462.71
2016,11,18,15,30,657.0,53.0,6.2,15.0,212.0,498.0,417.33
2016,11,18,15,45,592.5,47.5,6.15,15.0,169.0,435.03,361.73
2016,11,18,16,0,528.0,42.0,6.1,15.0,126.0,370.49,303.13
2016,11,18,16,15,418.5,33.0,6.05,14.5,85.5,282.5,222.54
2016,11,18,16,30,309.0,24.0,6.0,14.0,45.0,196.53,105.78
2016,11,18,16,45,154.5,12.0,6.0,14.0,22.5,77.0,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.9,14.0,9.5,8.8,0.0
2016,11,19,7,30,0.0,19.0,9.8,14.0,19.0,17.62,8.71
2016,11,19,7,45,0.0,31.0,9.7,14.5,31.0,28.79,18.26
2016,11,19,8,0,0.0,43.0,9.6,15.0,43.0,39.9,27.99
2016,11,19,8,15,0.0,56.0,9.5,15.0,56.0,51.88,38.44
2016,11,19,8,30,0.0,69.0,9.4,15.0,69.0,63.98,48.89
2016,11,19,8,45,0.0,81.0,9.35,15.0,81.0,75.26,58.54
2016,11,19,9,0,0.0,93.0,9.3,15.0,93.0,86.62,68.15
2016,11,19,9,15,0.0,60.5,9.25,15.0,60.5,56.26,42.32
2016,11,19,9,30,0.0,28.0,9.2,15.0,28.0,25.99,16.52
2016,11,19,9,45,0.0,55.0,9.15,15.5,55.0,51.13,37.76
2016,11,19,10,0,0.0,82.0,9.1,16.0,82.0,76.37,58.85
2016,11,19,10,15,0.0,64.0,8.95,16.0,64.0,59.54,44.61
2016,11,19,10,30,0.0,46.0,8.8,16.0,46.0,42.76,30.44
2016,11,19,10,45,2.5,110.0,8.75,16.0,111.5,104.72,82.32
2016,11,19,11,0,5.0,174.0,8.7,16.0,177.0,169.69,136.11
2016,11,19,11,15,2.5,138.5,8.45,16.0,140.0,132.88,105.5
2016,11,19,11,30,0.0,103.0,8.2,16.0,103.0,96.45,75.15
2016,11,19,11,45,23.0,165.5,8.0,16.0,178.0,182.38,146.96
2016,11,19,12,0,46.0,228.0,7.8,16.0,253.0,269.76,218.93
2016,11,19,12,15,23.0,191.5,7.65,16.0,204.0,204.12,164.67
2016,11,19,12,30,0.0,155.0,7.5,16.0,155.0,148.97,118.62
2016,11,19,12,45,0.0,131.5,7.35,16.0,131.5,125.28,99.14
2016,11,19,13,0,0.0,108.0,7.2,16.0,108.0,101.82,79.75
2016,11,19,13,15,0.0,110.0,7.15,16.0,110.0,104.04,81.7
2016,11,19,13,30,0.0,112.0,7.1,16.0,112.0,106.37,83.76
2016,11,19,13,45,0.0,82.0,7.05,16.0,82.0,76.37,58.79
2016,11,19,14,0,0.0,52.0,7.0,16.0,52.0,48.34,35.29
2016,11,19,14,15,0.0,58.0,6.9,16.0,58.0,53.93,40.09
2016,11,19,14,30,0.0,64.0,6.8,16.0,64.0,59.52,44.9
2016,11,19,14,45,0.0,57.5,6.75,16.0,57.5,53.46,39.82
2016,11,19,15,0,0.0,51.0,6.7,16.0,51.0,47.39,34.71
2016,11,19,15,15,0.0,43.5,6.6,15.5,43.5,40.4,28.82
2016,11,19,15,30,0.0,36.0,6.5,15.0,36.0,33.42,22.84
2016,11,19,15,45,0.0,28.5,6.4,15.0,28.5,26.44,16.75
2016,11,19,16,0,0.0,21.0,6.3,15.0,21.0,19.47,10.63
2016,11,19,16,15,0.0,14.0,6.2,15.0,14.0,12.97,4.82
2016,11,19,16,30,0.0,7.0,6.1,15.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,6.1,15.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,7,15,13.5,16.5,3.35,14.0,17.5,15.09,0.0
2016,11,20,7,30,27.0,33.0,3.3,14.0,35.0,29.08,17.77
2016,11,20,7,45,45.5,50.5,3.25,14.5,57.5,46.29,31.65
2016,11,20,8,0,64.0,68.0,3.2,15.0,80.0,66.97,48.03
2016,11,20,8,15,74.5,86.5,3.1,15.0,103.5,90.51,67.65
2016,11,20,8,30,85.0,105.0,3.0,15.0,127.0,115.51,88.85
2016,11,20,8,45,93.5,121.0,2.9,15.0,149.0,139.06,109.02
2016,11,20,9,0,102.0,137.0,2.8,15.0,171.0,163.58,129.95
2016,11,20,9,15,62.5,144.0,2.75,15.0,165.5,160.06,128.26
2016,11,20,9,30,23.0,151.0,2.7,15.0,160.0,151.75,121.92
2016,11,20,9,45,14.0,153.0,2.7,15.5,159.0,150.95,120.98
2016,11,20,10,0,5.0,155.0,2.7,16.0,158.0,149.23,119.15
2016,11,20,10,15,2.5,85.5,2.7,15.5,87.0,81.04,62.69
2016,11,20,10,30,0.0,16.0,2.7,15.0,16.0,14.85,6.97
2016,11,20,10,45,0.0,15.5,2.75,15.0,15.5,14.39,6.57
2016,11,20,11,0,0.0,15.0,2.8,15.0,15.0,13.93,6.17
2016,11,20,11,15,0.0,47.5,2.75,15.0,47.5,44.17,31.72
2016,11,20,11,30,0.0,80.0,2.7,15.0,80.0,74.5,57.11
2016,11,20,11,45,0.5,124.5,2.65,15.0,125.0,117.95,93.15
2016,11,20,12,0,1.0,169.0,2.6,15.0,170.0,163.4,130.41
2016,11,20,12,15,124.0,202.5,2.55,15.0,269.0,313.69,255.33
2016,11,20,12,30,247.0,236.0,2.5,15.0,368.0,463.07,374.59
2016,11,20,12,45,129.0,209.0,2.45,15.0,277.5,331.33,268.51
2016,11,20,13,0,11.0,182.0,2.4,15.0,187.0,187.53,150.21
2016,11,20,13,15,5.5,136.5,2.3,15.0,139.0,135.63,108.05
2016,11,20,13,30,0.0,91.0,2.2,15.0,91.0,85.2,66.21
2016,11,20,13,45,57.0,139.5,2.1,15.0,164.0,188.63,154.03
2016,11,20,14,0,114.0,188.0,2.0,15.0,237.0,304.99,249.42
2016,11,20,14,15,63.0,163.0,1.9,15.0,189.5,224.63,183.1
2016,11,20,14,30,12.0,138.0,1.8,15.0,142.0,147.96,119.12
2016,11,20,14,45,8.5,124.5,1.7,15.0,127.5,131.97,106.05
2016,11,20,15,0,5.0,111.0,1.6,15.0,113.0,116.19,92.87
2016,11,20,15,15,2.5,95.5,1.55,15.0,96.5,98.85,78.26
2016,11,20,15,30,0.0,80.0,1.5,15.0,80.0,81.63,63.55
2016,11,20,15,45,0.0,63.5,1.45,15.0,63.5,64.66,48.93
2016,11,20,16,0,0.0,47.0,1.4,15.0,47.0,47.4,33.92
2016,11,20,16,15,0.0,31.5,1.4,14.5,31.5,30.95,19.35
2016,11,20,16,30,0.0,16.0,1.4,14.0,16.0,14.85,1.82
2016,11,20,16,45,0.0,8.0,1.45,14.0,8.0,7.63,0.0
2016,11,20,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.5,5.3,12.5,31.0,11.41,0.0
2016,11,21,7,30,361.0,29.0,5.3,13.0,62.0,23.38,12.93
2016,11,21,7,45,458.0,36.5,5.3,13.5,102.5,46.33,22.62
2016,11,21,8,0,555.0,44.0,5.3,14.0,143.0,90.79,48.22
2016,11,21,8,15,612.0,49.0,5.25,14.0,185.0,137.59,83.83
2016,11,21,8,30,669.0,54.0,5.2,14.0,227.0,191.32,129.62
2016,11,21,8,45,708.5,57.5,5.2,14.0,267.5,243.05,176.65
2016,11,21,9,0,748.0,61.0,5.2,14.0,308.0,297.91,226.94
2016,11,21,9,15,773.0,63.5,5.2,14.0,344.5,349.28,274.43
2016,11,21,9,30,798.0,66.0,5.2,14.0,381.0,401.59,321.87
2016,11,21,9,45,811.5,69.5,5.25,14.5,411.0,450.32,364.88
2016,11,21,10,0,825.0,73.0,5.3,15.0,441.0,498.36,406.13
2016,11,21,10,15,837.5,74.5,5.35,15.0,466.0,542.74,444.27
2016,11,21,10,30,850.0,76.0,5.4,15.0,491.0,585.79,480.54
2016,11,21,10,45,856.0,77.5,5.45,15.0,508.5,623.25,511.73
2016,11,21,11,0,862.0,79.0,5.5,15.0,526.0,658.46,540.64
2016,11,21,11,15,867.0,79.5,5.5,15.0,536.5,689.44,565.68
2016,11,21,11,30,872.0,80.0,5.5,15.0,547.0,713.34,583.73
2016,11,21,11,45,872.0,80.5,5.55,15.5,549.5,734.77,598.98
2016,11,21,12,0,872.0,81.0,5.6,16.0,552.0,753.08,611.89
2016,11,21,12,15,870.5,81.0,5.6,16.0,547.0,766.48,622.13
2016,11,21,12,30,869.0,81.0,5.6,16.0,542.0,782.44,634.44
2016,11,21,12,45,867.5,79.0,5.7,16.0,530.5,787.09,638.74
2016,11,21,13,0,866.0,77.0,5.8,16.0,519.0,788.34,640.65
2016,11,21,13,15,857.0,76.0,5.8,16.0,499.5,781.51,636.13
2016,11,21,13,30,848.0,75.0,5.8,16.0,480.0,771.37,629.24
2016,11,21,13,45,833.5,73.5,5.85,16.0,453.0,753.14,616.41
2016,11,21,14,0,819.0,72.0,5.9,16.0,426.0,731.96,601.3
2016,11,21,14,15,799.5,70.0,5.9,15.5,393.5,703.65,581.46
2016,11,21,14,30,780.0,68.0,5.9,15.0,361.0,672.96,559.44
2016,11,21,14,45,749.5,65.0,5.9,15.0,323.0,631.11,527.06
2016,11,21,15,0,719.0,62.0,5.9,15.0,285.0,587.96,492.97
2016,11,21,15,15,676.5,58.0,5.8,14.5,244.0,534.79,449.41
2016,11,21,15,30,634.0,54.0,5.7,14.0,203.0,486.82,408.25
2016,11,21,15,45,563.5,48.0,5.65,14.0,160.0,416.33,346.45
2016,11,21,16,0,493.0,42.0,5.6,14.0,117.0,349.33,285.72
2016,11,21,16,15,378.0,32.5,5.5,13.5,78.5,260.0,203.22
2016,11,21,16,30,263.0,23.0,5.4,13.0,40.0,171.16,73.91
2016,11,21,16,45,131.5,11.5,5.3,13.0,20.0,66.43,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.0,0.95,12.0,29.0,11.98,0.0
2016,11,22,7,30,312.0,30.0,1.0,12.0,58.0,24.51,13.57
2016,11,22,7,45,407.5,39.0,1.1,12.5,97.5,46.01,24.04
2016,11,22,8,0,503.0,48.0,1.2,13.0,137.0,88.61,48.78
2016,11,22,8,15,563.0,54.5,1.25,13.0,178.5,134.21,83.03
2016,11,22,8,30,623.0,61.0,1.3,13.0,220.0,186.01,126.36
2016,11,22,8,45,662.0,65.5,1.4,13.5,259.5,236.32,170.93
2016,11,22,9,0,701.0,70.0,1.5,14.0,299.0,289.81,218.43
2016,11,22,9,15,525.0,107.0,1.55,14.0,290.0,298.84,233.76
2016,11,22,9,30,349.0,144.0,1.6,14.0,281.0,287.66,229.86
2016,11,22,9,45,438.5,139.0,1.65,14.5,325.0,346.59,278.18
2016,11,22,10,0,528.0,134.0,1.7,15.0,369.0,408.24,327.94
2016,11,22,10,15,556.5,135.0,1.7,15.0,394.5,449.15,361.3
2016,11,22,10,30,585.0,136.0,1.7,15.0,420.0,494.47,397.49
2016,11,22,10,45,569.0,146.5,1.75,15.0,431.0,515.48,414.4
2016,11,22,11,0,553.0,157.0,1.8,15.0,442.0,537.49,431.75
2016,11,22,11,15,705.0,120.5,1.8,15.0,491.0,624.81,500.13
2016,11,22,11,30,857.0,84.0,1.8,15.0,540.0,709.53,564.06
2016,11,22,11,45,648.0,141.5,1.8,15.0,487.0,645.36,514.08
2016,11,22,12,0,439.0,199.0,1.8,15.0,434.0,562.37,449.24
2016,11,22,12,15,419.0,201.5,1.8,15.0,424.5,559.32,447.64
2016,11,22,12,30,399.0,204.0,1.8,15.0,415.0,542.65,435.37
2016,11,22,12,45,405.5,197.0,1.8,15.0,407.0,557.05,446.81
2016,11,22,13,0,412.0,190.0,1.8,15.0,399.0,558.31,448.38
2016,11,22,13,15,503.0,160.0,1.8,15.0,405.0,597.83,480.88
2016,11,22,13,30,594.0,130.0,1.8,15.0,411.0,639.53,514.28
2016,11,22,13,45,542.0,133.5,1.8,15.0,379.0,594.97,480.48
2016,11,22,14,0,490.0,137.0,1.8,15.0,347.0,555.19,450.38
2016,11,22,14,15,451.5,131.5,1.85,15.0,314.0,514.17,419.5
2016,11,22,14,30,413.0,126.0,1.9,15.0,281.0,472.7,387.64
2016,11,22,14,45,388.0,117.5,2.0,15.0,251.0,437.18,360.17
2016,11,22,15,0,363.0,109.0,2.1,15.0,221.0,401.44,331.74
2016,11,22,15,15,338.5,96.0,2.15,14.5,189.0,360.57,298.92
2016,11,22,15,30,314.0,83.0,2.2,14.0,157.0,320.05,265.22
2016,11,22,15,45,281.0,68.0,2.3,14.0,123.5,272.62,224.22
2016,11,22,16,0,248.0,53.0,2.4,14.0,90.0,226.81,183.26
2016,11,22,16,15,181.0,38.0,2.5,13.5,60.0,165.92,127.31
2016,11,22,16,30,114.0,23.0,2.6,13.0,30.0,100.68,37.37
2016,11,22,16,45,57.0,11.5,2.75,13.0,15.0,34.96,0.0
2016,11,22,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,7,15,112.0,17.0,3.65,12.0,26.5,16.2,0.0
2016,11,23,7,30,224.0,34.0,3.6,12.0,53.0,26.88,14.85
2016,11,23,7,45,318.0,46.0,3.55,12.5,91.0,47.49,27.4
2016,11,23,8,0,412.0,58.0,3.5,13.0,129.0,89.08,52.98
2016,11,23,8,15,479.0,66.0,3.5,13.0,170.0,131.76,84.84
2016,11,23,8,30,546.0,74.0,3.5,13.0,211.0,181.65,126.21
2016,11,23,8,45,587.5,80.0,3.55,13.5,250.5,229.93,168.91
2016,11,23,9,0,629.0,86.0,3.6,14.0,290.0,281.83,215.09
2016,11,23,9,15,660.0,90.5,3.55,14.0,326.0,331.77,260.01
2016,11,23,9,30,691.0,95.0,3.5,14.0,362.0,383.53,305.71
2016,11,23,9,45,727.0,94.0,3.45,14.0,395.5,433.41,349.05
2016,11,23,10,0,763.0,93.0,3.4,14.0,429.0,484.67,392.6
2016,11,23,10,15,777.0,95.0,3.4,14.0,453.5,528.29,429.31
2016,11,23,10,30,791.0,97.0,3.4,14.0,478.0,569.75,463.55
2016,11,23,10,45,803.5,97.0,3.45,14.5,496.5,607.75,493.68
2016,11,23,11,0,816.0,97.0,3.5,15.0,515.0,644.06,521.88
2016,11,23,11,15,821.0,98.0,3.55,15.0,525.5,674.47,546.03
2016,11,23,11,30,826.0,99.0,3.6,15.0,536.0,702.38,567.96
2016,11,23,11,45,829.5,98.5,3.65,15.0,539.0,724.87,584.72
2016,11,23,12,0,833.0,98.0,3.7,15.0,542.0,744.49,599.42
2016,11,23,12,15,830.5,97.5,3.8,15.0,537.5,756.55,608.81
2016,11,23,12,30,828.0,97.0,3.9,15.0,533.0,765.38,615.97
2016,11,23,12,45,817.0,98.0,4.05,15.0,519.5,766.05,617.4
2016,11,23,13,0,806.0,99.0,4.2,15.0,506.0,763.38,616.5
2016,11,23,13,15,796.0,97.5,4.35,14.5,486.5,755.42,613.2
2016,11,23,13,30,786.0,96.0,4.5,14.0,467.0,744.31,607.59
2016,11,23,13,45,772.5,93.0,4.7,14.0,440.5,730.1,598.68
2016,11,23,14,0,759.0,90.0,4.9,14.0,414.0,708.96,584.31
2016,11,23,14,15,736.5,87.0,5.05,14.0,381.5,678.5,562.26
2016,11,23,14,30,714.0,84.0,5.2,14.0,349.0,645.98,538.19
2016,11,23,14,45,686.0,79.0,5.35,14.0,312.5,605.33,507.05
2016,11,23,15,0,658.0,74.0,5.5,14.0,276.0,563.49,473.29
2016,11,23,15,15,611.5,68.5,5.45,13.5,235.0,508.13,427.7
2016,11,23,15,30,565.0,63.0,5.4,13.0,194.0,453.4,381.12
2016,11,23,15,45,495.0,55.0,5.35,13.0,152.5,383.18,319.47
2016,11,23,16,0,425.0,47.0,5.3,13.0,111.0,316.35,258.97
2016,11,23,16,15,307.5,35.5,5.15,12.5,73.5,226.43,175.98
2016,11,23,16,30,190.0,24.0,5.0,12.0,36.0,137.22,47.69
2016,11,23,16,45,95.0,12.0,4.9,12.0,18.0,51.39,0.0
2016,11,23,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,16.0,2.55,10.0,26.0,15.25,0.0
2016,11,24,7,30,241.0,32.0,2.5,10.0,52.0,25.31,13.21
2016,11,24,7,45,352.0,43.0,2.45,10.0,92.0,46.53,26.59
2016,11,24,8,0,463.0,54.0,2.4,10.0,132.0,88.58,51.27
2016,11,24,8,15,529.0,61.5,2.35,10.0,174.5,133.35,84.78
2016,11,24,8,30,595.0,69.0,2.3,10.0,217.0,185.12,128.12
2016,11,24,8,45,645.0,73.0,2.3,10.5,258.5,236.06,173.24
2016,11,24,9,0,695.0,77.0,2.3,11.0,300.0,291.37,222.56
2016,11,24,9,15,724.5,81.0,2.15,11.0,337.0,343.4,269.56
2016,11,24,9,30,754.0,85.0,2.0,11.0,374.0,396.97,316.77
2016,11,24,9,45,778.0,87.0,1.95,11.5,406.5,447.18,359.73
2016,11,24,10,0,802.0,89.0,1.9,12.0,439.0,497.23,401.24
2016,11,24,10,15,816.0,91.0,1.65,12.0,464.5,542.13,437.34
2016,11,24,10,30,830.0,93.0,1.4,12.0,490.0,585.88,471.07
2016,11,24,10,45,839.5,94.0,1.15,12.5,508.5,624.44,498.47
2016,11,24,11,0,849.0,95.0,0.9,13.0,527.0,661.03,522.9
2016,11,24,11,15,854.0,95.5,0.85,13.0,537.5,691.86,545.28
2016,11,24,11,30,859.0,96.0,0.8,13.0,548.0,720.08,565.14
2016,11,24,11,45,861.0,96.0,0.75,13.5,551.0,742.79,578.92
2016,11,24,12,0,863.0,96.0,0.7,14.0,554.0,762.46,590.52
2016,11,24,12,15,860.5,95.5,1.05,14.0,549.0,775.03,604.21
2016,11,24,12,30,858.0,95.0,1.4,14.0,544.0,784.26,615.13
2016,11,24,12,45,852.5,94.0,1.75,14.0,531.5,787.24,621.17
2016,11,24,13,0,847.0,93.0,2.1,14.0,519.0,786.81,624.46
2016,11,24,13,15,837.0,91.5,2.2,14.0,499.0,778.94,620.21
2016,11,24,13,30,827.0,90.0,2.3,14.0,479.0,767.78,613.67
2016,11,24,13,45,811.5,88.0,2.45,14.0,452.0,748.65,601.59
2016,11,24,14,0,796.0,86.0,2.6,14.0,425.0,726.59,587.2
2016,11,24,14,15,774.5,83.0,2.55,14.0,391.5,696.17,565.21
2016,11,24,14,30,753.0,80.0,2.5,14.0,358.0,668.24,544.88
2016,11,24,14,45,721.0,76.0,2.5,14.0,320.0,625.29,512.9
2016,11,24,15,0,689.0,72.0,2.5,14.0,282.0,581.22,478.58
2016,11,24,15,15,642.5,67.0,2.45,13.5,240.5,525.74,434.51
2016,11,24,15,30,596.0,62.0,2.4,13.0,199.0,470.77,389.2
2016,11,24,15,45,527.5,54.0,2.4,13.0,156.5,400.52,329.27
2016,11,24,16,0,459.0,46.0,2.4,13.0,114.0,333.49,269.88
2016,11,24,16,15,340.0,35.0,2.4,12.5,75.5,242.12,186.37
2016,11,24,16,30,221.0,24.0,2.4,12.0,37.0,150.04,46.32
2016,11,24,16,45,110.5,12.0,2.45,12.0,18.5,57.84,0.0
2016,11,24,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.85,11.0,17.5,13.82,0.0
2016,11,25,7,30,73.0,29.0,3.9,11.0,35.0,23.83,11.34
2016,11,25,7,45,121.5,45.5,3.95,11.5,62.5,41.34,26.44
2016,11,25,8,0,170.0,62.0,4.0,12.0,90.0,69.14,46.14
2016,11,25,8,15,195.5,79.0,4.05,12.0,120.0,99.85,70.76
2016,11,25,8,30,221.0,96.0,4.1,12.0,150.0,133.52,99.3
2016,11,25,8,45,239.0,111.5,4.15,12.5,179.0,166.71,128.28
2016,11,25,9,0,257.0,127.0,4.2,13.0,208.0,201.71,158.89
2016,11,25,9,15,278.0,137.0,4.2,13.0,234.5,234.05,187.4
2016,11,25,9,30,299.0,147.0,4.2,13.0,261.0,268.04,217.1
2016,11,25,9,45,255.5,165.5,4.25,13.5,268.5,283.29,230.92
2016,11,25,10,0,212.0,184.0,4.3,14.0,276.0,289.27,236.32
2016,11,25,10,15,269.0,187.5,4.35,14.0,311.0,339.54,278.21
2016,11,25,10,30,326.0,191.0,4.4,14.0,346.0,388.56,318.85
2016,11,25,10,45,328.5,198.5,4.45,14.5,359.5,412.06,337.62
2016,11,25,11,0,331.0,206.0,4.5,15.0,373.0,434.87,355.61
2016,11,25,11,15,389.5,198.0,4.5,15.0,398.5,477.51,390.74
2016,11,25,11,30,448.0,190.0,4.5,15.0,424.0,531.76,434.46
2016,11,25,11,45,373.5,207.0,4.5,15.0,403.0,499.65,408.25
2016,11,25,12,0,299.0,224.0,4.5,15.0,382.0,473.41,386.4
2016,11,25,12,15,294.5,222.5,4.45,15.0,377.0,475.52,388.33
2016,11,25,12,30,290.0,221.0,4.4,15.0,372.0,476.41,389.19
2016,11,25,12,45,188.5,220.0,4.4,15.0,317.5,389.76,318.79
2016,11,25,13,0,87.0,219.0,4.4,15.0,263.0,301.11,245.51
2016,11,25,13,15,117.0,212.5,4.4,15.0,269.0,331.06,271.04
2016,11,25,13,30,147.0,206.0,4.4,15.0,275.0,348.87,286.54
2016,11,25,13,45,271.0,179.0,4.4,15.0,297.0,425.09,351.38
2016,11,25,14,0,395.0,152.0,4.4,15.0,319.0,498.43,412.67
2016,11,25,14,15,489.0,123.0,4.4,15.0,313.5,529.6,439.67
2016,11,25,14,30,583.0,94.0,4.4,15.0,308.0,560.7,466.21
2016,11,25,14,45,543.5,92.0,4.45,15.0,275.5,518.36,432.06
2016,11,25,15,0,504.0,90.0,4.5,15.0,243.0,475.43,396.98
2016,11,25,15,15,466.5,81.0,4.55,14.5,206.5,423.49,354.59
2016,11,25,15,30,429.0,72.0,4.6,14.0,170.0,375.95,314.3
2016,11,25,15,45,383.5,60.0,4.65,14.0,133.5,321.04,266.01
2016,11,25,16,0,338.0,48.0,4.7,14.0,97.0,268.55,218.21
2016,11,25,16,15,245.0,35.0,4.75,13.5,64.0,193.81,148.49
2016,11,25,16,30,152.0,22.0,4.8,13.0,31.0,115.68,29.74
2016,11,25,16,45,76.0,11.0,4.85,13.0,15.5,42.37,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,7.35,12.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,7.0,12.0,9.0,8.33,0.0
2016,11,26,7,45,0.0,17.5,6.65,12.0,17.5,16.22,7.69
2016,11,26,8,0,0.0,26.0,6.3,12.0,26.0,24.12,14.78
2016,11,26,8,15,0.0,35.0,5.85,12.0,35.0,32.49,22.19
2016,11,26,8,30,0.0,44.0,5.4,12.0,44.0,40.88,29.58
2016,11,26,8,45,0.0,53.0,5.0,12.0,53.0,49.27,36.89
2016,11,26,9,0,0.0,62.0,4.6,12.0,62.0,57.66,44.14
2016,11,26,9,15,0.0,70.0,4.6,12.0,70.0,65.14,50.52
2016,11,26,9,30,0.0,78.0,4.6,12.0,78.0,72.66,56.89
2016,11,26,9,45,0.0,86.0,4.65,12.0,86.0,80.23,63.24
2016,11,26,10,0,0.0,94.0,4.7,12.0,94.0,87.84,69.61
2016,11,26,10,15,97.0,150.5,4.9,12.0,196.5,203.61,167.87
2016,11,26,10,30,194.0,207.0,5.1,12.0,299.0,322.97,267.43
2016,11,26,10,45,228.5,211.5,5.3,12.0,323.5,357.37,296.28
2016,11,26,11,0,263.0,216.0,5.5,12.0,348.0,401.54,333.12
2016,11,26,11,15,334.0,207.5,5.55,12.0,379.0,449.95,373.95
2016,11,26,11,30,405.0,199.0,5.6,12.0,410.0,510.37,424.03
2016,11,26,11,45,385.5,204.5,5.7,12.0,406.5,504.65,419.65
2016,11,26,12,0,366.0,210.0,5.8,12.0,403.0,506.27,421.08
2016,11,26,12,15,222.0,218.5,5.75,12.0,335.5,404.76,336.49
2016,11,26,12,30,78.0,227.0,5.7,12.0,268.0,298.36,246.18
2016,11,26,12,45,39.0,140.5,5.7,12.5,161.0,171.98,140.89
2016,11,26,13,0,0.0,54.0,5.7,13.0,54.0,50.22,37.14
2016,11,26,13,15,69.5,129.5,5.65,13.0,162.0,195.55,161.96
2016,11,26,13,30,139.0,205.0,5.6,13.0,270.0,341.35,283.78
2016,11,26,13,45,72.5,176.0,5.6,13.0,210.0,244.35,202.33
2016,11,26,14,0,6.0,147.0,5.6,13.0,150.0,150.75,122.51
2016,11,26,14,15,18.0,144.0,5.75,13.0,151.5,158.09,129.41
2016,11,26,14,30,30.0,141.0,5.9,13.0,153.0,175.72,144.8
2016,11,26,14,45,23.0,127.0,6.1,13.0,135.0,146.18,119.82
2016,11,26,15,0,16.0,113.0,6.3,13.0,117.0,127.19,103.59
2016,11,26,15,15,9.5,96.5,6.6,13.0,99.0,105.77,85.11
2016,11,26,15,30,3.0,80.0,6.9,13.0,81.0,84.63,66.7
2016,11,26,15,45,1.5,62.0,7.25,13.0,62.5,64.67,49.25
2016,11,26,16,0,0.0,44.0,7.6,13.0,44.0,44.37,31.46
2016,11,26,16,15,0.0,28.5,7.75,13.0,28.5,27.68,16.36
2016,11,26,16,30,0.0,13.0,7.9,13.0,13.0,12.05,0.0
2016,11,26,16,45,0.0,6.5,8.1,13.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,7,15,44.5,16.0,8.4,12.0,19.5,15.25,0.0
2016,11,27,7,30,89.0,32.0,8.3,12.0,39.0,26.03,10.79
2016,11,27,7,45,221.5,45.0,8.2,12.5,76.5,41.33,24.95
2016,11,27,8,0,354.0,58.0,8.1,13.0,114.0,78.79,47.12
2016,11,27,8,15,425.0,67.0,8.05,13.0,154.0,119.14,76.58
2016,11,27,8,30,496.0,76.0,8.0,13.0,194.0,168.63,117.19
2016,11,27,8,45,571.5,77.0,7.95,13.0,236.5,217.17,159.24
2016,11,27,9,0,647.0,78.0,7.9,13.0,279.0,272.84,208.77
2016,11,27,9,15,603.0,89.5,7.8,13.0,294.5,304.21,240.96
2016,11,27,9,30,559.0,101.0,7.7,13.0,310.0,330.19,267.32
2016,11,27,9,45,577.0,107.0,7.6,13.5,338.5,372.79,305.2
2016,11,27,10,0,595.0,113.0,7.5,14.0,367.0,415.73,342.5
2016,11,27,10,15,588.5,122.5,7.35,14.0,386.0,449.4,371.98
2016,11,27,10,30,582.0,132.0,7.2,14.0,405.0,481.01,399.06
2016,11,27,10,45,706.0,110.5,7.05,14.0,454.5,556.85,462.66
2016,11,27,11,0,830.0,89.0,6.9,14.0,504.0,636.04,528.17
2016,11,27,11,15,835.0,90.0,6.75,14.0,514.5,666.85,553.23
2016,11,27,11,30,840.0,91.0,6.6,14.0,525.0,695.13,576.03
2016,11,27,11,45,842.5,90.5,6.5,14.0,528.5,717.26,592.87
2016,11,27,12,0,845.0,90.0,6.4,14.0,532.0,736.45,607.41
2016,11,27,12,15,842.5,90.0,6.25,14.0,527.0,749.43,617.02
2016,11,27,12,30,840.0,90.0,6.1,14.0,522.0,759.17,624.22
2016,11,27,12,45,728.5,110.5,6.0,14.0,479.0,709.07,585.27
2016,11,27,13,0,617.0,131.0,5.9,14.0,436.0,651.11,539.64
2016,11,27,13,15,578.0,136.0,5.7,14.0,413.5,628.32,521.27
2016,11,27,13,30,539.0,141.0,5.5,14.0,391.0,598.82,497.52
2016,11,27,13,45,473.5,144.5,5.35,14.0,355.0,550.94,458.69
2016,11,27,14,0,408.0,148.0,5.2,14.0,319.0,502.33,418.96
2016,11,27,14,15,562.5,113.0,5.1,14.0,329.0,575.17,480.57
2016,11,27,14,30,717.0,78.0,5.0,14.0,339.0,636.49,530.66
2016,11,27,14,45,680.5,74.5,4.9,14.0,301.5,592.17,495.29
2016,11,27,15,0,644.0,71.0,4.8,14.0,264.0,547.06,458.18
2016,11,27,15,15,596.0,66.0,4.65,13.5,224.0,492.28,412.89
2016,11,27,15,30,548.0,61.0,4.5,13.0,184.0,438.23,366.77
2016,11,27,15,45,472.0,53.5,4.35,13.0,143.5,366.24,303.79
2016,11,27,16,0,396.0,46.0,4.2,13.0,103.0,298.0,242.36
2016,11,27,16,15,280.5,34.5,4.05,12.5,67.5,210.88,161.19
2016,11,27,16,30,165.0,23.0,3.9,12.0,32.0,122.78,22.33
2016,11,27,16,45,82.5,11.5,3.8,12.0,16.0,45.51,0.0
2016,11,27,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
