Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.5,8.8,13.0,13.5,11.91,0.0
2016,11,28,7,30,18.0,25.0,9.0,13.0,27.0,22.22,7.17
2016,11,28,7,45,57.0,43.0,9.25,13.0,51.5,37.83,24.32
2016,11,28,8,0,96.0,61.0,9.5,13.0,76.0,61.53,42.41
2016,11,28,8,15,120.5,79.0,9.55,13.0,103.5,88.08,63.81
2016,11,28,8,30,145.0,97.0,9.6,13.0,131.0,117.58,88.61
2016,11,28,8,45,164.0,113.5,9.65,13.0,158.5,147.15,114.34
2016,11,28,9,0,183.0,130.0,9.7,13.0,186.0,178.75,142.06
2016,11,28,9,15,206.0,140.0,9.7,13.0,211.0,210.19,169.67
2016,11,28,9,30,229.0,150.0,9.7,13.0,236.0,241.36,197.07
2016,11,28,9,45,417.0,129.5,9.7,13.5,301.0,320.85,263.7
2016,11,28,10,0,605.0,109.0,9.7,14.0,366.0,414.98,343.2
2016,11,28,10,15,561.0,128.5,9.65,14.0,377.5,436.2,362.64
2016,11,28,10,30,517.0,148.0,9.6,14.0,389.0,456.06,380.09
2016,11,28,10,45,519.0,154.0,9.55,14.0,404.0,484.79,404.76
2016,11,28,11,0,521.0,160.0,9.5,14.0,419.0,512.15,427.92
2016,11,28,11,15,629.0,143.5,9.45,14.0,462.5,588.19,491.84
2016,11,28,11,30,737.0,127.0,9.4,14.0,506.0,664.35,555.3
2016,11,28,11,45,740.5,126.5,9.35,14.0,509.5,685.57,572.9
2016,11,28,12,0,744.0,126.0,9.3,14.0,513.0,704.21,588.43
2016,11,28,12,15,741.5,125.5,9.2,14.0,508.5,715.69,597.96
2016,11,28,12,30,739.0,125.0,9.1,14.0,504.0,724.24,604.81
2016,11,28,12,45,715.5,129.5,9.05,14.5,489.5,719.32,600.0
2016,11,28,13,0,692.0,134.0,9.0,15.0,475.0,711.17,592.79
2016,11,28,13,15,623.5,135.0,8.85,15.0,433.5,661.34,552.58
2016,11,28,13,30,555.0,136.0,8.7,15.0,392.0,604.29,506.45
2016,11,28,13,45,511.0,136.0,8.6,15.0,361.5,568.72,477.57
2016,11,28,14,0,467.0,136.0,8.5,15.0,331.0,531.95,447.41
2016,11,28,14,15,281.5,143.5,8.35,14.5,258.5,386.03,325.38
2016,11,28,14,30,96.0,151.0,8.2,14.0,186.0,236.82,197.52
2016,11,28,14,45,83.0,137.5,8.1,14.0,165.5,212.27,176.81
2016,11,28,15,0,70.0,124.0,8.0,14.0,145.0,188.27,156.21
2016,11,28,15,15,60.0,106.5,7.8,14.0,122.5,161.12,132.8
2016,11,28,15,30,50.0,89.0,7.6,14.0,100.0,134.32,109.38
2016,11,28,15,45,39.0,70.5,7.4,14.0,78.0,105.69,84.15
2016,11,28,16,0,28.0,52.0,7.2,14.0,56.0,77.19,58.87
2016,11,28,16,15,14.0,34.5,7.0,13.5,36.5,48.57,32.78
2016,11,28,16,30,0.0,17.0,6.8,13.0,17.0,15.89,0.0
2016,11,28,16,45,0.0,8.5,6.65,13.0,8.5,8.1,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,193.0,10.5,6.15,10.5,23.0,10.01,0.0
2016,11,29,7,30,386.0,21.0,6.0,11.0,46.0,18.44,3.92
2016,11,29,7,45,490.5,28.0,5.9,11.5,86.0,32.01,14.94
2016,11,29,8,0,595.0,35.0,5.8,12.0,126.0,75.99,36.41
2016,11,29,8,15,654.5,39.5,5.7,12.0,168.5,123.17,70.01
2016,11,29,8,30,714.0,44.0,5.6,12.0,211.0,176.36,114.47
2016,11,29,8,45,751.5,47.5,5.5,12.0,251.5,228.93,162.44
2016,11,29,9,0,789.0,51.0,5.4,12.0,292.0,284.36,213.96
2016,11,29,9,15,814.0,53.5,5.2,12.0,328.5,337.02,263.33
2016,11,29,9,30,839.0,56.0,5.0,12.0,365.0,390.1,312.21
2016,11,29,9,45,856.0,57.5,4.8,12.5,396.0,439.24,356.14
2016,11,29,10,0,873.0,59.0,4.6,13.0,427.0,487.88,398.22
2016,11,29,10,15,884.0,60.5,4.4,13.0,452.0,532.6,436.6
2016,11,29,10,30,895.0,62.0,4.2,13.0,477.0,575.8,472.58
2016,11,29,10,45,901.5,63.0,4.05,13.5,495.0,613.98,502.98
2016,11,29,11,0,908.0,64.0,3.9,14.0,513.0,649.87,530.84
2016,11,29,11,15,911.5,64.5,3.85,14.0,523.5,680.73,555.48
2016,11,29,11,30,915.0,65.0,3.8,14.0,534.0,708.76,576.29
2016,11,29,11,45,914.0,66.0,3.8,14.0,537.0,731.23,592.92
2016,11,29,12,0,913.0,67.0,3.8,14.0,540.0,750.46,607.18
2016,11,29,12,15,911.5,67.0,3.9,14.0,535.5,764.81,618.31
2016,11,29,12,30,910.0,67.0,4.0,14.0,531.0,775.78,627.06
2016,11,29,12,45,895.5,69.5,4.1,14.5,517.5,776.43,627.09
2016,11,29,13,0,881.0,72.0,4.2,15.0,504.0,773.59,624.69
2016,11,29,13,15,872.5,71.0,4.3,15.0,485.0,767.7,621.49
2016,11,29,13,30,864.0,70.0,4.4,15.0,466.0,758.53,615.95
2016,11,29,13,45,849.0,69.0,4.5,15.0,440.0,747.53,609.07
2016,11,29,14,0,834.0,68.0,4.6,15.0,414.0,727.28,595.09
2016,11,29,14,15,815.0,65.5,4.6,14.5,382.0,699.4,575.75
2016,11,29,14,30,796.0,63.0,4.6,14.0,350.0,669.09,554.18
2016,11,29,14,45,768.0,60.0,4.7,14.0,313.0,629.68,524.32
2016,11,29,15,0,740.0,57.0,4.8,14.0,276.0,588.79,492.46
2016,11,29,15,15,698.0,53.0,4.7,13.5,235.5,536.49,449.47
2016,11,29,15,30,656.0,49.0,4.6,13.0,195.0,484.22,404.88
2016,11,29,15,45,588.0,43.0,4.6,13.0,153.0,415.09,344.26
2016,11,29,16,0,520.0,37.0,4.6,13.0,111.0,354.95,288.62
2016,11,29,16,15,402.0,28.5,4.5,12.5,73.0,265.71,202.82
2016,11,29,16,30,284.0,20.0,4.4,12.0,35.0,173.54,21.5
2016,11,29,16,45,142.0,10.0,4.35,12.0,17.5,68.95,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.2,11.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.1,11.0,15.0,13.92,0.51
2016,11,30,7,45,0.0,30.0,2.05,11.5,30.0,27.56,16.66
2016,11,30,8,0,0.0,45.0,2.0,12.0,45.0,41.25,29.1
2016,11,30,8,15,0.0,61.5,2.0,12.0,61.5,56.53,42.58
2016,11,30,8,30,0.0,78.0,2.0,12.0,78.0,72.04,56.15
2016,11,30,8,45,3.5,93.5,2.0,12.0,94.5,87.64,69.52
2016,11,30,9,0,7.0,109.0,2.0,12.0,111.0,103.75,83.2
2016,11,30,9,15,11.0,122.0,2.1,12.0,126.0,118.15,95.32
2016,11,30,9,30,15.0,135.0,2.2,12.0,141.0,133.03,107.79
2016,11,30,9,45,398.0,106.0,2.35,12.5,272.5,286.67,233.21
2016,11,30,10,0,781.0,77.0,2.5,13.0,404.0,462.4,374.6
2016,11,30,10,15,398.5,124.0,2.65,13.0,291.0,344.22,281.9
2016,11,30,10,30,16.0,171.0,2.8,13.0,178.0,172.58,139.58
2016,11,30,10,45,41.5,190.5,2.95,13.0,210.5,214.81,175.07
2016,11,30,11,0,67.0,210.0,3.1,13.0,243.0,254.09,207.53
2016,11,30,11,15,105.5,219.5,3.35,13.0,273.0,292.93,239.91
2016,11,30,11,30,144.0,229.0,3.6,13.0,303.0,342.85,281.05
2016,11,30,11,45,228.0,222.0,3.9,13.5,339.5,399.73,328.25
2016,11,30,12,0,312.0,215.0,4.2,14.0,376.0,469.75,385.29
2016,11,30,12,15,220.5,221.5,4.6,13.5,335.0,405.73,334.01
2016,11,30,12,30,129.0,228.0,5.0,13.0,294.0,349.13,287.53
2016,11,30,12,45,64.5,179.5,5.4,13.0,212.5,235.14,193.56
2016,11,30,13,0,0.0,131.0,5.8,13.0,131.0,125.61,100.71
2016,11,30,13,15,7.0,149.0,6.0,13.0,152.5,150.56,122.09
2016,11,30,13,30,14.0,167.0,6.2,13.0,174.0,176.69,144.32
2016,11,30,13,45,7.0,137.0,6.45,13.0,140.5,139.41,113.05
2016,11,30,14,0,0.0,107.0,6.7,13.0,107.0,102.68,82.0
2016,11,30,14,15,75.5,128.0,6.65,13.0,155.5,190.93,159.18
2016,11,30,14,30,151.0,149.0,6.6,13.0,204.0,285.09,239.88
2016,11,30,14,45,139.5,135.5,6.6,13.0,182.0,260.06,218.65
2016,11,30,15,0,128.0,122.0,6.6,13.0,160.0,235.22,197.44
2016,11,30,15,15,344.5,91.0,6.5,12.5,172.0,355.82,302.07
2016,11,30,15,30,561.0,60.0,6.4,12.0,184.0,443.8,375.62
2016,11,30,15,45,478.0,53.5,6.35,12.0,143.0,368.76,308.7
2016,11,30,16,0,395.0,47.0,6.3,12.0,102.0,297.59,243.82
2016,11,30,16,15,276.0,35.0,6.2,12.0,66.5,208.49,158.98
2016,11,30,16,30,157.0,23.0,6.1,12.0,31.0,118.53,9.36
2016,11,30,16,45,78.5,11.5,6.1,12.0,15.5,43.8,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,10.5,5.5,10.5,19.5,10.01,0.0
2016,12,1,7,30,300.0,21.0,5.4,11.0,39.0,17.11,0.31
2016,12,1,7,45,417.5,29.5,5.35,11.5,78.0,28.47,14.01
2016,12,1,8,0,535.0,38.0,5.3,12.0,117.0,72.03,35.84
2016,12,1,8,15,600.5,43.5,5.45,12.0,159.0,117.2,67.34
2016,12,1,8,30,666.0,49.0,5.6,12.0,201.0,169.18,110.06
2016,12,1,8,45,710.5,53.0,5.75,12.0,242.0,221.15,156.87
2016,12,1,9,0,755.0,57.0,5.9,12.0,283.0,276.83,208.19
2016,12,1,9,15,783.0,59.5,5.95,12.0,319.5,328.74,256.97
2016,12,1,9,30,811.0,62.0,6.0,12.0,356.0,381.93,306.24
2016,12,1,9,45,827.0,65.0,6.05,12.5,387.5,431.4,351.06
2016,12,1,10,0,843.0,68.0,6.1,13.0,419.0,480.41,394.32
2016,12,1,10,15,856.5,69.5,6.1,13.0,444.5,525.77,434.26
2016,12,1,10,30,870.0,71.0,6.1,13.0,470.0,569.89,472.32
2016,12,1,10,45,878.5,72.5,6.1,13.5,488.5,606.73,502.92
2016,12,1,11,0,887.0,74.0,6.1,14.0,507.0,643.85,532.96
2016,12,1,11,15,892.0,74.5,6.1,14.0,518.5,675.27,558.97
2016,12,1,11,30,897.0,75.0,6.1,14.0,530.0,704.03,581.97
2016,12,1,11,45,898.5,75.5,6.1,14.0,533.5,727.5,599.98
2016,12,1,12,0,900.0,76.0,6.1,14.0,537.0,747.89,615.66
2016,12,1,12,15,898.0,75.5,6.0,14.0,533.0,761.33,625.69
2016,12,1,12,30,896.0,75.0,5.9,14.0,529.0,771.42,633.24
2016,12,1,12,45,890.5,74.5,5.85,14.0,517.0,775.46,636.48
2016,12,1,13,0,885.0,74.0,5.8,14.0,505.0,776.09,637.24
2016,12,1,13,15,876.0,73.0,5.7,14.0,485.5,776.21,637.55
2016,12,1,13,30,867.0,72.0,5.6,14.0,466.0,766.95,630.75
2016,12,1,13,45,850.5,71.0,5.55,14.0,439.5,748.74,617.36
2016,12,1,14,0,834.0,70.0,5.5,14.0,413.0,727.57,601.68
2016,12,1,14,15,813.5,67.5,5.5,14.0,381.0,698.82,580.18
2016,12,1,14,30,793.0,65.0,5.5,14.0,349.0,667.67,556.52
2016,12,1,14,45,761.5,62.0,5.5,14.0,311.5,626.1,524.13
2016,12,1,15,0,730.0,59.0,5.5,14.0,274.0,583.18,489.77
2016,12,1,15,15,685.5,55.0,5.4,13.5,233.0,529.71,445.43
2016,12,1,15,30,641.0,51.0,5.3,13.0,192.0,476.36,399.61
2016,12,1,15,45,572.5,44.5,5.2,13.0,150.5,412.64,342.72
2016,12,1,16,0,504.0,38.0,5.1,13.0,109.0,347.15,282.52
2016,12,1,16,15,383.5,29.0,5.15,12.5,71.5,256.85,195.44
2016,12,1,16,30,263.0,20.0,5.2,12.0,34.0,163.37,10.67
2016,12,1,16,45,131.5,10.0,5.3,12.0,17.0,64.55,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,6.85,9.5,19.5,9.05,0.0
2016,12,2,7,30,344.0,19.0,6.8,10.0,39.0,16.71,0.0
2016,12,2,7,45,455.0,27.0,6.75,10.5,78.0,27.26,17.12
2016,12,2,8,0,566.0,35.0,6.7,11.0,117.0,69.81,33.35
2016,12,2,8,15,630.0,40.5,6.75,11.0,159.0,116.38,65.65
2016,12,2,8,30,694.0,46.0,6.8,11.0,201.0,169.52,109.49
2016,12,2,8,45,732.5,49.5,6.85,11.5,241.5,220.96,156.14
2016,12,2,9,0,771.0,53.0,6.9,12.0,282.0,275.41,206.59
2016,12,2,9,15,798.0,56.0,6.85,12.0,318.5,328.19,256.39
2016,12,2,9,30,825.0,59.0,6.8,12.0,355.0,382.13,306.57
2016,12,2,9,45,840.5,61.5,6.8,12.5,386.5,431.44,351.54
2016,12,2,10,0,856.0,64.0,6.8,13.0,418.0,480.2,394.86
2016,12,2,10,15,869.0,65.5,6.65,13.0,443.5,523.95,433.62
2016,12,2,10,30,882.0,67.0,6.5,13.0,469.0,567.75,471.43
2016,12,2,10,45,889.0,68.5,6.35,13.5,487.0,606.46,503.33
2016,12,2,11,0,896.0,70.0,6.2,14.0,505.0,642.96,532.63
2016,12,2,11,15,900.5,70.5,6.1,14.0,516.0,674.32,558.38
2016,12,2,11,30,905.0,71.0,6.0,14.0,527.0,702.96,580.91
2016,12,2,11,45,906.0,71.0,5.9,14.0,530.5,725.7,597.98
2016,12,2,12,0,907.0,71.0,5.8,14.0,534.0,745.3,612.65
2016,12,2,12,15,905.0,71.0,5.7,14.0,530.0,759.46,623.17
2016,12,2,12,30,903.0,71.0,5.6,14.0,526.0,770.26,631.21
2016,12,2,12,45,899.0,69.5,5.6,14.5,514.0,774.33,633.44
2016,12,2,13,0,895.0,68.0,5.6,15.0,502.0,774.95,633.19
2016,12,2,13,15,886.0,67.0,5.6,15.0,483.0,768.94,629.22
2016,12,2,13,30,877.0,66.0,5.6,15.0,464.0,759.61,622.82
2016,12,2,13,45,859.0,65.5,5.7,15.0,437.5,740.9,609.65
2016,12,2,14,0,841.0,65.0,5.8,15.0,411.0,725.53,599.04
2016,12,2,14,15,821.0,63.0,5.8,15.0,379.0,697.8,578.28
2016,12,2,14,30,801.0,61.0,5.8,15.0,347.0,667.64,555.39
2016,12,2,14,45,768.5,59.0,5.85,15.0,309.5,626.62,523.57
2016,12,2,15,0,736.0,57.0,5.9,15.0,272.0,584.26,489.83
2016,12,2,15,15,692.0,52.5,5.75,14.5,231.5,530.54,445.21
2016,12,2,15,30,648.0,48.0,5.6,14.0,191.0,476.99,399.19
2016,12,2,15,45,577.0,42.5,5.45,14.0,149.5,407.3,337.56
2016,12,2,16,0,506.0,37.0,5.3,14.0,108.0,346.88,281.36
2016,12,2,16,15,386.0,28.0,5.2,13.5,70.5,256.9,194.44
2016,12,2,16,30,266.0,19.0,5.1,13.0,33.0,163.64,6.99
2016,12,2,16,45,133.0,9.5,5.1,12.5,16.5,64.71,0.0
2016,12,2,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,10.0,4.05,11.0,17.0,9.53,0.0
2016,12,3,7,30,269.0,20.0,4.0,11.0,34.0,16.37,0.0
2016,12,3,7,45,384.5,28.5,3.95,11.5,71.0,25.3,15.24
2016,12,3,8,0,500.0,37.0,3.9,12.0,108.0,64.63,31.47
2016,12,3,8,15,566.5,43.0,3.95,12.0,148.5,108.42,61.42
2016,12,3,8,30,633.0,49.0,4.0,12.0,189.0,160.16,103.35
2016,12,3,8,45,678.0,52.5,4.1,12.5,228.5,209.73,147.28
2016,12,3,9,0,723.0,56.0,4.2,13.0,268.0,263.11,195.62
2016,12,3,9,15,751.5,59.0,4.15,13.0,304.5,313.93,242.69
2016,12,3,9,30,780.0,62.0,4.1,13.0,341.0,366.16,290.27
2016,12,3,9,45,798.0,64.5,4.1,13.5,371.5,414.46,333.3
2016,12,3,10,0,816.0,67.0,4.1,14.0,402.0,462.55,374.95
2016,12,3,10,15,727.0,89.0,4.1,14.0,401.0,476.77,389.11
2016,12,3,10,30,638.0,111.0,4.1,14.0,400.0,481.69,394.69
2016,12,3,10,45,661.0,109.5,4.15,14.5,419.5,519.16,425.4
2016,12,3,11,0,684.0,108.0,4.2,15.0,439.0,556.08,454.99
2016,12,3,11,15,779.0,90.5,4.25,15.0,475.5,619.45,506.46
2016,12,3,11,30,874.0,73.0,4.3,15.0,512.0,682.37,556.63
2016,12,3,11,45,875.5,73.5,4.4,15.0,515.5,705.41,574.14
2016,12,3,12,0,877.0,74.0,4.5,15.0,519.0,725.45,589.68
2016,12,3,12,15,875.5,73.5,4.5,15.0,515.5,739.02,599.92
2016,12,3,12,30,874.0,73.0,4.5,15.0,512.0,749.34,607.85
2016,12,3,12,45,872.5,71.5,4.5,15.5,501.0,755.17,611.37
2016,12,3,13,0,871.0,70.0,4.5,16.0,490.0,757.69,612.54
2016,12,3,13,15,863.0,69.0,4.4,16.0,472.0,752.55,608.71
2016,12,3,13,30,855.0,68.0,4.3,16.0,454.0,744.18,602.59
2016,12,3,13,45,842.0,66.5,4.25,16.0,429.0,734.5,595.85
2016,12,3,14,0,829.0,65.0,4.2,16.0,404.0,715.63,582.23
2016,12,3,14,15,810.0,62.5,4.1,15.5,372.5,688.27,563.01
2016,12,3,14,30,791.0,60.0,4.0,15.0,341.0,658.5,541.66
2016,12,3,14,45,760.5,58.0,3.9,15.0,305.0,619.21,511.45
2016,12,3,15,0,730.0,56.0,3.8,15.0,269.0,578.53,479.4
2016,12,3,15,15,688.0,52.0,3.7,14.5,229.0,526.99,437.53
2016,12,3,15,30,646.0,48.0,3.6,14.0,189.0,475.48,394.09
2016,12,3,15,45,572.5,42.5,3.55,14.0,147.5,404.51,332.59
2016,12,3,16,0,499.0,37.0,3.5,14.0,106.0,343.02,276.42
2016,12,3,16,15,249.5,35.0,3.5,13.5,69.5,196.57,147.21
2016,12,3,16,30,0.0,33.0,3.5,13.0,33.0,45.85,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.0,16.5,15.73,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,3.55,11.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,3.6,11.0,31.0,26.06,0.0
2016,12,4,7,45,225.5,35.5,3.65,11.5,67.0,29.0,18.05
2016,12,4,8,0,451.0,40.0,3.7,12.0,103.0,63.3,32.28
2016,12,4,8,15,522.0,46.5,3.8,12.0,143.0,105.19,60.66
2016,12,4,8,30,593.0,53.0,3.9,12.0,183.0,154.53,100.18
2016,12,4,8,45,368.5,86.0,4.0,12.5,172.0,168.13,123.67
2016,12,4,9,0,144.0,119.0,4.1,13.0,161.0,154.71,121.86
2016,12,4,9,15,153.5,133.0,4.2,13.0,183.0,180.26,144.35
2016,12,4,9,30,163.0,147.0,4.3,13.0,205.0,206.66,167.36
2016,12,4,9,45,364.5,130.0,4.45,13.5,274.5,292.84,238.05
2016,12,4,10,0,566.0,113.0,4.6,14.0,344.0,391.69,319.53
2016,12,4,10,15,508.0,134.0,4.65,14.0,351.0,406.71,333.51
2016,12,4,10,30,450.0,155.0,4.7,14.0,358.0,419.05,344.56
2016,12,4,10,45,415.0,170.0,4.8,14.0,363.0,433.21,356.68
2016,12,4,11,0,380.0,185.0,4.9,14.0,368.0,435.95,359.34
2016,12,4,11,15,407.5,184.0,4.95,14.0,384.0,475.04,391.5
2016,12,4,11,30,435.0,183.0,5.0,14.0,400.0,506.34,417.3
2016,12,4,11,45,441.0,183.0,5.1,14.0,405.0,523.46,431.56
2016,12,4,12,0,447.0,183.0,5.2,14.0,410.0,539.19,444.72
2016,12,4,12,15,526.5,160.0,5.35,14.0,425.0,581.95,481.02
2016,12,4,12,30,606.0,137.0,5.5,14.0,440.0,629.47,520.73
2016,12,4,12,45,497.5,160.0,5.65,14.0,405.5,575.75,477.08
2016,12,4,13,0,389.0,183.0,5.8,14.0,371.0,511.77,425.01
2016,12,4,13,15,407.0,171.5,5.85,14.0,361.5,527.15,438.37
2016,12,4,13,30,425.0,160.0,5.9,14.0,352.0,528.66,440.7
2016,12,4,13,45,363.5,160.5,5.95,14.0,318.0,469.38,392.66
2016,12,4,14,0,302.0,161.0,6.0,14.0,284.0,423.12,354.43
2016,12,4,14,15,267.5,157.5,5.9,14.0,260.5,392.26,328.8
2016,12,4,14,30,233.0,154.0,5.8,14.0,237.0,361.86,303.25
2016,12,4,14,45,227.0,138.0,5.75,14.0,212.0,335.54,281.65
2016,12,4,15,0,221.0,122.0,5.7,14.0,187.0,308.6,259.09
2016,12,4,15,15,196.0,106.5,5.55,13.5,157.5,269.67,226.06
2016,12,4,15,30,171.0,91.0,5.4,13.0,128.0,231.61,193.06
2016,12,4,15,45,149.0,73.0,5.25,13.0,100.0,192.64,158.36
2016,12,4,16,0,127.0,55.0,5.1,13.0,72.0,154.5,123.66
2016,12,4,16,15,63.5,38.0,5.0,13.0,46.5,89.25,64.39
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,22.26,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,6.4,11.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,6.3,11.0,17.0,15.62,0.0
2016,12,5,7,45,29.0,33.0,6.25,11.0,37.0,29.11,17.88
2016,12,5,8,0,58.0,49.0,6.2,11.0,57.0,47.1,31.88
2016,12,5,8,15,70.5,66.5,6.1,11.0,79.5,68.98,50.02
2016,12,5,8,30,83.0,84.0,6.0,11.0,102.0,92.57,70.16
2016,12,5,8,45,91.5,101.0,5.95,11.5,124.0,116.39,90.85
2016,12,5,9,0,100.0,118.0,5.9,12.0,146.0,141.28,112.46
2016,12,5,9,15,107.0,132.0,5.85,12.0,166.5,163.75,132.2
2016,12,5,9,30,114.0,146.0,5.8,12.0,187.0,186.91,152.39
2016,12,5,9,45,182.5,156.0,5.8,12.0,227.5,232.63,190.97
2016,12,5,10,0,251.0,166.0,5.8,12.0,268.0,289.22,238.83
2016,12,5,10,15,263.0,175.5,5.7,12.0,288.5,317.83,263.36
2016,12,5,10,30,275.0,185.0,5.6,12.0,309.0,346.88,288.01
2016,12,5,10,45,414.0,165.0,5.6,12.5,359.5,426.5,354.63
2016,12,5,11,0,553.0,145.0,5.6,13.0,410.0,507.55,421.71
2016,12,5,11,15,574.0,142.5,5.65,13.0,423.0,537.48,446.73
2016,12,5,11,30,595.0,140.0,5.7,13.0,436.0,571.1,474.52
2016,12,5,11,45,633.0,129.5,5.8,13.0,447.0,602.88,501.28
2016,12,5,12,0,671.0,119.0,5.9,13.0,458.0,633.49,527.03
2016,12,5,12,15,619.5,133.5,5.95,13.0,444.5,624.78,519.74
2016,12,5,12,30,568.0,148.0,6.0,13.0,431.0,607.28,505.63
2016,12,5,12,45,471.5,166.5,6.1,13.0,398.0,562.72,468.98
2016,12,5,13,0,375.0,185.0,6.2,13.0,365.0,502.98,419.95
2016,12,5,13,15,320.5,186.0,6.15,13.0,336.0,465.54,389.11
2016,12,5,13,30,266.0,187.0,6.1,13.0,307.0,427.13,357.13
2016,12,5,13,45,252.5,177.5,6.1,13.0,286.0,406.33,340.51
2016,12,5,14,0,239.0,168.0,6.1,13.0,265.0,384.77,323.07
2016,12,5,14,15,229.5,155.5,6.0,13.0,243.0,361.73,304.31
2016,12,5,14,30,220.0,143.0,5.9,13.0,221.0,338.08,284.84
2016,12,5,14,45,200.5,131.5,5.85,13.0,196.5,308.4,259.86
2016,12,5,15,0,181.0,120.0,5.8,13.0,172.0,268.09,225.76
2016,12,5,15,15,165.0,103.5,5.8,12.5,146.0,234.95,197.57
2016,12,5,15,30,149.0,87.0,5.8,12.0,120.0,202.17,169.01
2016,12,5,15,45,127.0,69.5,5.8,12.0,93.0,164.82,135.62
2016,12,5,16,0,105.0,52.0,5.8,12.0,66.0,128.25,102.39
2016,12,5,16,15,52.5,36.0,5.7,11.5,43.0,79.78,57.3
2016,12,5,16,30,0.0,20.0,5.6,11.0,20.0,20.66,0.0
2016,12,5,16,45,0.0,10.0,5.55,11.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,9.0,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,7.3,9.0,26.0,22.35,0.0
2016,12,6,7,45,177.0,34.0,7.25,9.5,57.5,26.7,15.75
2016,12,6,8,0,354.0,42.0,7.2,10.0,89.0,57.62,31.41
2016,12,6,8,15,408.0,52.0,7.15,10.0,125.0,95.17,57.73
2016,12,6,8,30,462.0,62.0,7.1,10.0,161.0,138.47,92.98
2016,12,6,8,45,497.5,70.0,7.05,10.5,196.0,181.22,130.95
2016,12,6,9,0,533.0,78.0,7.0,11.0,231.0,227.16,172.72
2016,12,6,9,15,565.5,81.5,6.85,11.0,262.5,270.57,213.05
2016,12,6,9,30,598.0,85.0,6.7,11.0,294.0,316.15,255.04
2016,12,6,9,45,711.5,76.5,6.55,11.5,347.5,385.11,314.7
2016,12,6,10,0,825.0,68.0,6.4,12.0,401.0,462.12,380.53
2016,12,6,10,15,759.5,81.5,6.3,12.0,402.5,479.58,397.94
2016,12,6,10,30,694.0,95.0,6.2,12.0,404.0,490.89,409.22
2016,12,6,10,45,784.0,83.5,6.1,12.0,447.0,556.92,465.01
2016,12,6,11,0,874.0,72.0,6.0,12.0,490.0,624.08,520.89
2016,12,6,11,15,879.0,73.0,5.95,12.0,501.5,655.89,547.28
2016,12,6,11,30,884.0,74.0,5.9,12.0,513.0,685.12,571.3
2016,12,6,11,45,883.5,75.0,5.85,12.0,516.5,707.79,588.68
2016,12,6,12,0,883.0,76.0,5.8,12.0,520.0,727.39,603.7
2016,12,6,12,15,674.5,125.0,5.7,12.0,463.0,654.69,545.17
2016,12,6,12,30,466.0,174.0,5.6,12.0,406.0,559.8,466.4
2016,12,6,12,45,664.0,125.0,5.6,12.0,447.5,665.49,555.12
2016,12,6,13,0,862.0,76.0,5.6,12.0,489.0,760.48,629.98
2016,12,6,13,15,693.0,107.5,5.6,12.0,431.0,675.57,563.6
2016,12,6,13,30,524.0,139.0,5.6,12.0,373.0,578.26,484.91
2016,12,6,13,45,488.0,137.0,5.7,12.0,345.5,547.48,460.75
2016,12,6,14,0,452.0,135.0,5.8,12.0,318.0,515.37,434.95
2016,12,6,14,15,614.0,100.5,5.85,12.0,329.0,593.1,501.38
2016,12,6,14,30,776.0,66.0,5.9,12.0,340.0,653.52,551.17
2016,12,6,14,45,745.5,63.0,5.95,12.0,303.5,613.55,519.29
2016,12,6,15,0,715.0,60.0,6.0,12.0,267.0,572.19,485.47
2016,12,6,15,15,670.5,55.5,5.95,11.5,227.5,519.05,440.87
2016,12,6,15,30,626.0,51.0,5.9,11.0,188.0,471.27,398.95
2016,12,6,15,45,555.0,45.0,5.9,11.0,147.0,402.62,337.53
2016,12,6,16,0,484.0,39.0,5.9,11.0,106.0,337.31,276.89
2016,12,6,16,15,361.5,29.5,5.85,10.5,69.5,246.47,188.21
2016,12,6,16,30,239.0,20.0,5.8,10.0,33.0,152.17,1.92
2016,12,6,16,45,119.5,10.0,5.8,10.0,16.5,59.66,0.0
2016,12,6,17,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.6,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.6,8.0,14.0,13.0,0.0
2016,12,7,7,45,12.0,29.5,2.65,8.5,31.5,26.24,15.18
2016,12,7,8,0,24.0,45.0,2.7,9.0,49.0,41.9,28.84
2016,12,7,8,15,33.0,62.0,2.75,9.0,68.5,60.34,44.63
2016,12,7,8,30,42.0,79.0,2.8,9.0,88.0,80.1,61.69
2016,12,7,8,45,47.5,95.0,2.85,9.0,107.5,99.4,78.62
2016,12,7,9,0,53.0,111.0,2.9,9.0,127.0,119.44,96.17
2016,12,7,9,15,57.5,126.0,3.05,9.0,144.5,138.91,113.18
2016,12,7,9,30,62.0,141.0,3.2,9.0,162.0,158.94,130.54
2016,12,7,9,45,154.0,152.5,3.4,9.5,212.5,216.4,178.46
2016,12,7,10,0,246.0,164.0,3.6,10.0,263.0,283.73,234.71
2016,12,7,10,15,135.5,167.5,3.55,10.0,222.5,238.52,197.58
2016,12,7,10,30,25.0,171.0,3.5,10.0,182.0,177.57,145.97
2016,12,7,10,45,168.5,182.5,3.5,10.0,262.5,286.49,238.62
2016,12,7,11,0,312.0,194.0,3.5,10.0,343.0,401.72,334.44
2016,12,7,11,15,209.5,207.0,3.6,10.0,308.0,353.29,293.7
2016,12,7,11,30,107.0,220.0,3.7,10.0,273.0,297.74,246.7
2016,12,7,11,45,63.0,204.5,3.8,10.0,236.0,253.52,209.68
2016,12,7,12,0,19.0,189.0,3.9,10.0,199.0,198.3,162.93
2016,12,7,12,15,54.5,203.5,4.15,10.0,231.0,251.04,207.98
2016,12,7,12,30,90.0,218.0,4.4,10.0,263.0,296.67,246.77
2016,12,7,12,45,166.0,212.0,4.7,10.0,292.0,360.68,301.79
2016,12,7,13,0,242.0,206.0,5.0,10.0,321.0,426.21,357.62
2016,12,7,13,15,124.5,182.0,5.15,10.0,241.0,298.84,250.72
2016,12,7,13,30,7.0,158.0,5.3,10.0,161.0,161.71,132.85
2016,12,7,13,45,3.5,134.0,5.5,10.0,135.5,133.78,109.41
2016,12,7,14,0,0.0,110.0,5.7,10.0,110.0,106.09,85.87
2016,12,7,14,15,0.0,75.0,5.85,10.0,75.0,70.01,55.02
2016,12,7,14,30,0.0,40.0,6.0,10.0,40.0,37.14,26.67
2016,12,7,14,45,0.0,35.5,6.2,10.0,35.5,32.95,23.05
2016,12,7,15,0,0.0,31.0,6.4,10.0,31.0,28.76,19.41
2016,12,7,15,15,0.0,26.5,6.5,10.0,26.5,24.58,15.73
2016,12,7,15,30,0.0,22.0,6.6,10.0,22.0,20.39,12.01
2016,12,7,15,45,0.0,17.0,6.75,10.0,17.0,15.75,7.87
2016,12,7,16,0,0.0,12.0,6.9,10.0,12.0,11.11,3.72
2016,12,7,16,15,0.0,7.5,7.0,10.0,7.5,6.94,0.0
2016,12,7,16,30,0.0,3.0,7.1,10.0,3.0,2.77,0.0
2016,12,7,16,45,0.0,1.5,7.2,10.0,1.5,1.43,0.0
2016,12,7,17,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
