Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,11,45,939.0,68.5,4.15,9.5,525.0,723.38,599.42
2016,12,18,12,0,941.0,69.0,4.1,10.0,531.0,746.34,615.37
2016,12,18,12,15,940.5,69.0,4.1,10.0,529.0,763.69,628.48
2016,12,18,12,30,940.0,69.0,4.1,10.0,527.0,777.64,639.14
2016,12,18,12,45,936.0,68.5,4.2,10.5,517.0,784.94,644.34
2016,12,18,13,0,932.0,68.0,4.3,11.0,507.0,788.72,647.02
2016,12,18,13,15,923.5,67.0,4.45,11.0,489.0,784.98,645.65
2016,12,18,13,30,915.0,66.0,4.6,11.0,471.0,777.77,641.72
2016,12,18,13,45,901.5,65.0,4.75,11.0,446.5,763.47,632.34
2016,12,18,14,0,888.0,64.0,4.9,11.0,422.0,746.01,620.46
2016,12,18,14,15,869.5,62.0,4.95,11.0,390.5,726.69,606.5
2016,12,18,14,30,851.0,60.0,5.0,11.0,359.0,698.54,585.38
2016,12,18,14,45,822.5,57.5,5.1,11.0,322.5,660.35,556.06
2016,12,18,15,0,794.0,55.0,5.2,11.0,286.0,620.4,524.56
2016,12,18,15,15,753.5,51.0,5.2,10.5,245.5,569.43,482.69
2016,12,18,15,30,713.0,47.0,5.2,10.0,205.0,518.09,438.64
2016,12,18,15,45,647.5,42.0,5.25,9.5,162.5,451.05,379.77
2016,12,18,16,0,582.0,37.0,5.3,9.0,120.0,386.11,320.2
2016,12,18,16,15,468.5,29.0,5.3,8.5,81.0,296.71,234.17
2016,12,18,16,30,355.0,21.0,5.3,8.0,42.0,207.26,77.23
2016,12,18,16,45,177.5,10.5,5.35,8.0,21.0,86.23,0.0
2016,12,18,17,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,4.6,6.0,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,4.5,6.0,14.0,13.34,0.0
2016,12,19,7,45,229.5,22.5,4.4,6.5,46.5,18.35,3.07
2016,12,19,8,0,459.0,31.0,4.3,7.0,79.0,39.66,18.15
2016,12,19,8,15,541.0,37.5,4.3,7.0,120.0,81.93,42.69
2016,12,19,8,30,623.0,44.0,4.3,7.0,161.0,131.26,79.48
2016,12,19,8,45,673.5,48.5,4.35,7.5,201.5,180.88,122.38
2016,12,19,9,0,724.0,53.0,4.4,8.0,242.0,235.05,171.55
2016,12,19,9,15,756.5,56.5,4.4,8.0,279.5,286.99,220.58
2016,12,19,9,30,789.0,60.0,4.4,8.0,317.0,340.86,271.04
2016,12,19,9,45,811.5,62.0,4.4,8.5,349.5,390.81,317.11
2016,12,19,10,0,834.0,64.0,4.4,9.0,382.0,441.02,362.23
2016,12,19,10,15,849.5,66.0,4.4,9.5,409.0,487.84,403.4
2016,12,19,10,30,865.0,68.0,4.4,10.0,436.0,533.74,442.66
2016,12,19,10,45,873.5,69.5,4.45,10.5,456.0,574.0,476.53
2016,12,19,11,0,882.0,71.0,4.5,11.0,476.0,609.31,505.75
2016,12,19,11,15,888.0,72.0,4.5,11.0,489.5,642.9,533.7
2016,12,19,11,30,894.0,73.0,4.5,11.0,503.0,674.01,559.22
2016,12,19,11,45,896.0,73.5,4.5,11.0,508.5,699.18,579.33
2016,12,19,12,0,898.0,74.0,4.5,11.0,514.0,721.39,596.26
2016,12,19,12,15,897.0,73.5,4.5,11.0,512.0,737.18,608.32
2016,12,19,12,30,896.0,73.0,4.5,11.0,510.0,749.72,618.01
2016,12,19,12,45,892.5,72.5,4.55,11.5,500.5,757.09,622.97
2016,12,19,13,0,889.0,72.0,4.6,12.0,491.0,761.11,625.52
2016,12,19,13,15,880.5,71.0,4.6,12.0,473.5,757.4,623.19
2016,12,19,13,30,872.0,70.0,4.6,12.0,456.0,756.45,623.13
2016,12,19,13,45,805.0,71.5,4.6,12.0,413.5,705.58,584.57
2016,12,19,14,0,738.0,73.0,4.6,12.0,371.0,652.42,544.01
2016,12,19,14,15,611.0,90.0,4.55,12.0,324.5,576.99,484.61
2016,12,19,14,30,484.0,107.0,4.5,12.0,278.0,493.21,415.72
2016,12,19,14,45,616.0,82.5,4.45,12.0,277.0,552.37,465.38
2016,12,19,15,0,748.0,58.0,4.4,12.0,276.0,593.71,499.06
2016,12,19,15,15,706.0,54.0,4.3,11.5,236.5,542.94,456.87
2016,12,19,15,30,664.0,50.0,4.2,11.0,197.0,491.96,413.42
2016,12,19,15,45,596.5,44.5,4.15,11.0,156.0,424.59,354.29
2016,12,19,16,0,529.0,39.0,4.1,11.0,115.0,366.05,300.2
2016,12,19,16,15,416.0,30.0,4.1,10.5,77.5,278.33,217.86
2016,12,19,16,30,303.0,21.0,4.1,10.0,40.0,189.66,76.7
2016,12,19,16,45,151.5,10.5,4.1,10.0,20.0,75.25,0.0
2016,12,19,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,209.0,15.5,4.85,7.5,37.0,11.85,0.0
2016,12,20,8,0,418.0,31.0,4.8,8.0,74.0,37.62,17.53
2016,12,20,8,15,500.5,38.0,4.7,8.0,113.5,76.62,39.78
2016,12,20,8,30,583.0,45.0,4.6,8.0,153.0,124.39,75.11
2016,12,20,8,45,631.5,49.5,4.5,8.5,192.0,172.56,116.49
2016,12,20,9,0,680.0,54.0,4.4,9.0,231.0,223.97,162.93
2016,12,20,9,15,713.0,57.5,4.25,9.0,267.0,273.81,209.65
2016,12,20,9,30,746.0,61.0,4.1,9.0,303.0,325.72,257.89
2016,12,20,9,45,773.0,62.5,4.0,9.5,335.5,374.9,302.73
2016,12,20,10,0,800.0,64.0,3.9,10.0,368.0,424.86,347.1
2016,12,20,10,15,815.0,65.5,3.8,10.5,394.5,469.48,386.04
2016,12,20,10,30,830.0,67.0,3.7,11.0,421.0,513.23,423.12
2016,12,20,10,45,839.5,68.5,3.65,11.5,440.5,552.79,455.9
2016,12,20,11,0,849.0,70.0,3.6,12.0,460.0,590.58,486.4
2016,12,20,11,15,855.0,71.0,3.55,12.0,472.5,620.23,510.86
2016,12,20,11,30,861.0,72.0,3.5,12.0,485.0,650.48,535.25
2016,12,20,11,45,862.5,72.5,3.5,12.5,490.5,674.58,553.38
2016,12,20,12,0,864.0,73.0,3.5,13.0,496.0,695.8,568.28
2016,12,20,12,15,863.0,73.0,3.55,13.0,494.0,711.67,580.4
2016,12,20,12,30,862.0,73.0,3.6,13.0,492.0,724.42,590.29
2016,12,20,12,45,853.0,73.5,3.7,13.0,482.0,734.24,598.31
2016,12,20,13,0,844.0,74.0,3.8,13.0,472.0,735.41,599.92
2016,12,20,13,15,836.0,73.0,3.85,13.0,455.5,732.23,598.2
2016,12,20,13,30,828.0,72.0,3.9,13.0,439.0,725.83,594.16
2016,12,20,13,45,814.5,70.5,3.95,13.5,416.0,711.58,583.11
2016,12,20,14,0,801.0,69.0,4.0,14.0,393.0,694.39,569.87
2016,12,20,14,15,586.0,97.0,3.9,13.5,324.5,567.28,471.51
2016,12,20,14,30,371.0,125.0,3.8,13.0,256.0,434.88,363.69
2016,12,20,14,45,539.5,91.5,3.7,13.0,261.0,509.93,427.22
2016,12,20,15,0,708.0,58.0,3.6,13.0,266.0,567.38,474.16
2016,12,20,15,15,666.5,54.0,3.5,12.5,228.0,518.03,433.38
2016,12,20,15,30,625.0,50.0,3.4,12.0,190.0,468.55,391.62
2016,12,20,15,45,563.0,44.0,3.3,12.0,150.5,410.29,340.27
2016,12,20,16,0,501.0,38.0,3.2,12.0,111.0,349.98,285.58
2016,12,20,16,15,391.5,29.5,3.2,11.5,75.0,265.63,207.37
2016,12,20,16,30,282.0,21.0,3.2,11.0,39.0,180.66,79.09
2016,12,20,16,45,141.0,10.5,3.25,11.0,19.5,70.92,0.0
2016,12,20,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,7,45,100.0,17.5,4.0,10.5,28.0,13.66,0.0
2016,12,21,8,0,200.0,35.0,4.1,11.0,56.0,34.13,18.46
2016,12,21,8,15,244.5,49.0,4.2,11.0,86.0,64.14,38.87
2016,12,21,8,30,289.0,63.0,4.3,11.0,116.0,99.07,65.88
2016,12,21,8,45,315.5,76.0,4.4,11.5,147.0,134.41,96.01
2016,12,21,9,0,342.0,89.0,4.5,12.0,178.0,172.37,129.48
2016,12,21,9,15,358.0,101.5,4.45,12.0,206.5,209.19,162.91
2016,12,21,9,30,374.0,114.0,4.4,12.0,235.0,247.2,197.19
2016,12,21,9,45,388.0,124.5,4.4,12.5,261.0,283.45,229.25
2016,12,21,10,0,402.0,135.0,4.4,13.0,287.0,320.3,261.2
2016,12,21,10,15,412.0,142.5,4.15,13.0,308.0,352.64,289.12
2016,12,21,10,30,422.0,150.0,3.9,13.0,329.0,384.84,316.37
2016,12,21,10,45,627.0,111.0,3.7,13.5,391.5,480.43,394.73
2016,12,21,11,0,832.0,72.0,3.5,14.0,454.0,581.85,476.04
2016,12,21,11,15,839.0,73.0,3.3,14.0,467.0,615.12,502.18
2016,12,21,11,30,846.0,74.0,3.1,14.0,480.0,646.12,526.31
2016,12,21,11,45,850.0,74.0,2.9,14.5,486.0,671.49,544.61
2016,12,21,12,0,854.0,74.0,2.7,15.0,492.0,694.1,559.34
2016,12,21,12,15,854.0,74.0,2.6,15.0,491.0,710.97,571.21
2016,12,21,12,30,854.0,74.0,2.5,15.0,490.0,724.74,580.83
2016,12,21,12,45,851.5,73.0,2.45,15.0,481.5,732.29,586.24
2016,12,21,13,0,849.0,72.0,2.4,15.0,473.0,736.6,589.42
2016,12,21,13,15,841.5,71.0,2.35,15.0,457.0,733.89,587.57
2016,12,21,13,30,834.0,70.0,2.3,15.0,441.0,727.96,583.5
2016,12,21,13,45,824.0,68.0,2.3,15.0,418.5,715.77,575.22
2016,12,21,14,0,814.0,66.0,2.3,15.0,396.0,700.57,564.75
2016,12,21,14,15,796.0,64.0,2.3,15.0,367.0,676.66,547.71
2016,12,21,14,30,778.0,62.0,2.3,15.0,338.0,650.26,528.63
2016,12,21,14,45,753.0,59.0,2.3,15.0,304.0,615.48,502.8
2016,12,21,15,0,728.0,56.0,2.3,15.0,270.0,579.01,475.07
2016,12,21,15,15,688.5,52.0,2.3,14.5,232.0,530.53,436.83
2016,12,21,15,30,649.0,48.0,2.3,14.0,194.0,481.8,396.88
2016,12,21,15,45,588.0,42.5,2.35,14.0,154.5,418.88,343.29
2016,12,21,16,0,527.0,37.0,2.4,14.0,115.0,358.03,289.28
2016,12,21,16,15,420.5,29.0,2.5,13.5,78.0,280.37,217.46
2016,12,21,16,30,314.0,21.0,2.6,13.0,41.0,196.8,92.53
2016,12,21,16,45,157.0,10.5,2.75,13.0,20.5,78.04,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.0,3.85,9.5,36.5,12.37,0.0
2016,12,22,8,0,410.0,32.0,3.8,10.0,73.0,36.74,17.49
2016,12,22,8,15,496.0,39.0,3.65,10.0,113.0,75.28,38.82
2016,12,22,8,30,582.0,46.0,3.5,10.0,153.0,123.04,73.34
2016,12,22,8,45,636.0,51.0,3.4,10.5,193.5,172.61,115.05
2016,12,22,9,0,690.0,56.0,3.3,11.0,234.0,226.01,162.37
2016,12,22,9,15,724.5,59.5,3.1,11.0,271.0,276.81,209.27
2016,12,22,9,30,759.0,63.0,2.9,11.0,308.0,329.83,257.76
2016,12,22,9,45,782.5,65.5,2.75,11.5,341.0,379.38,302.27
2016,12,22,10,0,806.0,68.0,2.6,12.0,374.0,429.41,345.84
2016,12,22,10,15,822.5,70.0,2.45,12.5,401.0,475.71,385.12
2016,12,22,10,30,839.0,72.0,2.3,13.0,428.0,521.28,422.45
2016,12,22,10,45,850.0,73.5,2.15,13.5,448.5,562.23,454.95
2016,12,22,11,0,861.0,75.0,2.0,14.0,469.0,601.5,485.03
2016,12,22,11,15,867.5,75.5,2.05,14.0,482.5,634.95,511.84
2016,12,22,11,30,874.0,76.0,2.1,14.0,496.0,665.98,536.43
2016,12,22,11,45,876.5,76.5,2.15,14.0,502.0,691.75,556.73
2016,12,22,12,0,879.0,77.0,2.2,14.0,508.0,714.61,573.67
2016,12,22,12,15,879.0,77.0,2.25,14.0,506.5,732.08,586.68
2016,12,22,12,30,879.0,77.0,2.3,14.0,505.0,746.35,597.49
2016,12,22,12,45,879.0,75.0,2.4,14.0,496.5,754.97,604.63
2016,12,22,13,0,879.0,73.0,2.5,14.0,488.0,754.48,605.22
2016,12,22,13,15,871.5,72.0,2.4,14.0,471.5,757.78,607.51
2016,12,22,13,30,864.0,71.0,2.3,14.0,455.0,751.96,603.14
2016,12,22,13,45,852.5,69.5,2.2,14.0,432.0,739.26,593.84
2016,12,22,14,0,841.0,68.0,2.1,14.0,409.0,723.45,582.32
2016,12,22,14,15,822.0,65.5,2.0,14.0,379.0,697.97,563.58
2016,12,22,14,30,803.0,63.0,1.9,14.0,349.0,669.92,542.81
2016,12,22,14,45,774.0,60.5,1.8,14.0,313.5,632.58,514.72
2016,12,22,15,0,745.0,58.0,1.7,14.0,278.0,593.6,484.86
2016,12,22,15,15,704.0,54.0,1.65,13.5,239.0,543.71,445.8
2016,12,22,15,30,663.0,50.0,1.6,13.0,200.0,493.55,404.99
2016,12,22,15,45,598.5,44.5,1.55,13.0,159.0,428.0,349.6
2016,12,22,16,0,534.0,39.0,1.5,13.0,118.0,370.75,298.6
2016,12,22,16,15,426.0,30.5,1.55,13.0,80.0,285.64,221.5
2016,12,22,16,30,318.0,22.0,1.6,13.0,42.0,200.87,100.83
2016,12,22,16,45,159.0,11.0,1.7,13.0,21.0,79.62,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,7.3,11.0,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,7.0,11.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,11.5,6.5,11.0,11.5,10.65,3.32
2016,12,23,8,30,0.0,16.0,6.0,11.0,16.0,14.82,7.04
2016,12,23,8,45,0.0,20.5,5.55,11.5,20.5,19.0,10.73
2016,12,23,9,0,0.0,25.0,5.1,12.0,25.0,23.18,14.39
2016,12,23,9,15,0.0,29.5,5.35,12.0,29.5,27.37,18.03
2016,12,23,9,30,0.0,34.0,5.6,12.0,34.0,31.56,21.65
2016,12,23,9,45,0.0,38.0,5.95,12.5,38.0,35.28,24.79
2016,12,23,10,0,0.0,42.0,6.3,13.0,42.0,39.01,27.89
2016,12,23,10,15,0.0,51.0,6.8,13.0,51.0,47.4,35.03
2016,12,23,10,30,0.0,60.0,7.3,13.0,60.0,55.8,42.14
2016,12,23,10,45,0.0,42.0,7.85,13.0,42.0,39.02,27.77
2016,12,23,11,0,0.0,24.0,8.4,13.0,24.0,22.28,13.42
2016,12,23,11,15,0.0,37.0,8.5,13.0,37.0,34.37,23.74
2016,12,23,11,30,0.0,50.0,8.6,13.0,50.0,46.48,34.03
2016,12,23,11,45,36.0,131.5,8.7,13.0,149.0,154.67,126.44
2016,12,23,12,0,72.0,213.0,8.8,13.0,248.0,270.93,224.08
2016,12,23,12,15,54.0,205.0,8.65,12.5,231.5,251.55,207.88
2016,12,23,12,30,36.0,197.0,8.5,12.0,215.0,231.37,191.01
2016,12,23,12,45,18.0,122.0,8.4,12.0,131.0,135.48,110.26
2016,12,23,13,0,0.0,47.0,8.3,12.0,47.0,43.69,31.79
2016,12,23,13,15,0.0,80.0,8.2,12.0,80.0,74.48,58.13
2016,12,23,13,30,0.0,113.0,8.1,12.0,113.0,107.95,86.64
2016,12,23,13,45,0.0,82.0,8.0,12.0,82.0,76.58,60.03
2016,12,23,14,0,0.0,51.0,7.9,12.0,51.0,47.4,35.15
2016,12,23,14,15,0.0,85.0,7.9,11.5,85.0,80.21,63.45
2016,12,23,14,30,0.0,119.0,7.9,11.0,119.0,118.32,96.3
2016,12,23,14,45,0.0,106.5,7.95,11.0,106.5,105.85,85.7
2016,12,23,15,0,0.0,94.0,8.0,11.0,94.0,93.4,75.04
2016,12,23,15,15,0.0,80.5,8.05,11.0,80.5,79.77,63.26
2016,12,23,15,30,0.0,67.0,8.1,11.0,67.0,66.11,51.32
2016,12,23,15,45,0.0,53.0,8.15,11.0,53.0,51.75,38.68
2016,12,23,16,0,0.0,39.0,8.2,11.0,39.0,37.2,25.82
2016,12,23,16,15,0.0,26.5,8.2,10.5,26.5,24.61,14.5
2016,12,23,16,30,0.0,14.0,8.2,10.0,14.0,12.98,1.81
2016,12,23,16,45,0.0,7.0,8.25,10.0,7.0,6.67,0.0
2016,12,23,17,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,192.0,16.0,8.0,8.5,35.0,12.43,0.0
2016,12,24,8,0,384.0,32.0,8.0,9.0,70.0,34.67,16.92
2016,12,24,8,15,474.0,39.5,8.0,9.0,109.5,72.27,37.6
2016,12,24,8,30,564.0,47.0,8.0,9.0,149.0,119.59,71.63
2016,12,24,8,45,621.5,51.5,8.0,9.5,189.0,167.31,111.87
2016,12,24,9,0,679.0,56.0,8.0,10.0,229.0,221.15,160.04
2016,12,24,9,15,714.5,59.5,7.95,10.0,266.5,271.66,207.66
2016,12,24,9,30,750.0,63.0,7.9,10.0,304.0,324.53,257.41
2016,12,24,9,45,779.0,64.5,7.85,10.0,337.5,374.81,304.67
2016,12,24,10,0,808.0,66.0,7.8,10.0,371.0,426.06,351.98
2016,12,24,10,15,824.5,68.0,7.75,10.0,398.5,472.53,394.51
2016,12,24,10,30,841.0,70.0,7.7,10.0,426.0,518.28,435.53
2016,12,24,10,45,509.5,136.0,7.65,10.0,354.5,435.67,367.5
2016,12,24,11,0,178.0,202.0,7.6,10.0,283.0,315.91,264.99
2016,12,24,11,15,527.0,138.0,7.6,10.0,389.0,487.45,413.27
2016,12,24,11,30,876.0,74.0,7.6,10.0,495.0,659.99,559.47
2016,12,24,11,45,879.0,74.5,7.6,10.0,501.5,685.91,580.95
2016,12,24,12,0,882.0,75.0,7.6,10.0,508.0,708.97,599.33
2016,12,24,12,15,882.0,75.0,7.6,10.0,506.5,726.33,613.2
2016,12,24,12,30,882.0,75.0,7.6,10.0,505.0,740.54,624.66
2016,12,24,12,45,874.0,75.5,7.6,10.0,496.0,751.77,633.86
2016,12,24,13,0,866.0,76.0,7.6,10.0,487.0,754.29,636.23
2016,12,24,13,15,858.5,75.0,7.55,10.0,470.5,752.0,634.78
2016,12,24,13,30,851.0,74.0,7.5,10.0,454.0,746.41,630.82
2016,12,24,13,45,489.0,125.0,7.5,10.0,341.0,531.41,453.94
2016,12,24,14,0,127.0,176.0,7.5,10.0,228.0,298.37,252.24
2016,12,24,14,15,459.5,121.0,7.45,10.0,289.0,499.42,428.71
2016,12,24,14,30,792.0,66.0,7.4,10.0,350.0,667.06,570.11
2016,12,24,14,45,765.0,63.0,7.35,10.0,315.0,630.81,540.3
2016,12,24,15,0,738.0,60.0,7.3,10.0,280.0,592.85,509.11
2016,12,24,15,15,697.0,56.0,7.2,9.5,241.5,543.17,467.04
2016,12,24,15,30,656.0,52.0,7.1,9.0,203.0,493.17,423.31
2016,12,24,15,45,591.5,46.5,7.0,9.0,162.0,433.16,368.66
2016,12,24,16,0,527.0,41.0,6.9,9.0,121.0,370.84,310.55
2016,12,24,16,15,416.0,32.5,6.85,8.5,83.0,284.09,229.19
2016,12,24,16,30,305.0,24.0,6.8,8.0,45.0,199.13,115.41
2016,12,24,16,45,152.5,12.0,6.8,8.0,22.5,78.24,0.0
2016,12,24,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.85,7.5,34.5,11.56,0.0
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,32.21,15.28
2016,12,25,8,15,481.5,37.5,2.35,8.0,108.0,70.09,35.8
2016,12,25,8,30,570.0,45.0,2.6,8.0,147.0,117.48,69.66
2016,12,25,8,45,628.5,49.0,2.85,8.5,187.5,166.09,110.31
2016,12,25,9,0,687.0,53.0,3.1,9.0,228.0,219.01,157.28
2016,12,25,9,15,721.5,56.5,3.3,9.0,265.0,269.6,204.52
2016,12,25,9,30,756.0,60.0,3.5,9.0,302.0,322.45,253.66
2016,12,25,9,45,572.0,97.0,3.7,9.5,291.0,327.08,264.76
2016,12,25,10,0,388.0,134.0,3.9,10.0,280.0,310.89,255.59
2016,12,25,10,15,392.5,144.0,4.0,10.0,301.0,342.62,283.76
2016,12,25,10,30,397.0,154.0,4.1,10.0,322.0,373.88,310.91
2016,12,25,10,45,437.5,154.0,4.25,10.0,347.5,414.15,345.41
2016,12,25,11,0,478.0,154.0,4.4,10.0,373.0,456.0,380.95
2016,12,25,11,15,444.0,166.5,4.45,10.0,375.0,466.08,389.43
2016,12,25,11,30,410.0,179.0,4.5,10.0,377.0,472.79,394.98
2016,12,25,11,45,434.0,176.5,4.55,10.5,388.0,499.54,416.76
2016,12,25,12,0,458.0,174.0,4.6,11.0,399.0,525.78,437.89
2016,12,25,12,15,387.5,188.0,4.6,11.0,378.0,491.15,409.41
2016,12,25,12,30,317.0,202.0,4.6,11.0,357.0,463.8,386.42
2016,12,25,12,45,448.5,169.0,4.6,11.0,384.0,540.99,451.58
2016,12,25,13,0,580.0,136.0,4.6,11.0,411.0,612.33,511.01
2016,12,25,13,15,502.0,148.5,4.6,11.0,380.5,567.27,474.18
2016,12,25,13,30,424.0,161.0,4.6,11.0,350.0,524.95,439.48
2016,12,25,13,45,434.5,149.5,4.65,11.0,335.5,519.87,436.63
2016,12,25,14,0,445.0,138.0,4.7,11.0,321.0,512.74,431.91
2016,12,25,14,15,254.5,142.5,4.7,11.0,245.5,362.75,306.57
2016,12,25,14,30,64.0,147.0,4.7,11.0,170.0,207.92,173.49
2016,12,25,14,45,59.0,133.5,4.75,11.0,153.0,189.46,158.2
2016,12,25,15,0,54.0,120.0,4.8,11.0,136.0,171.11,142.57
2016,12,25,15,15,339.0,86.5,4.7,10.5,166.5,348.54,297.44
2016,12,25,15,30,624.0,53.0,4.6,10.0,197.0,480.19,407.52
2016,12,25,15,45,563.5,47.0,4.6,10.0,157.5,418.04,351.98
2016,12,25,16,0,503.0,41.0,4.6,10.0,118.0,358.24,297.32
2016,12,25,16,15,397.5,32.5,4.55,9.5,81.0,275.1,220.66
2016,12,25,16,30,292.0,24.0,4.5,9.0,44.0,194.19,116.88
2016,12,25,16,45,146.0,12.0,4.5,9.0,22.0,75.64,0.0
2016,12,25,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,7,45,218.5,14.0,4.8,6.5,35.0,10.71,0.0
2016,12,26,8,0,437.0,28.0,4.8,7.0,70.0,32.1,15.12
2016,12,26,8,15,522.0,34.5,4.7,7.0,110.0,70.73,35.15
2016,12,26,8,30,607.0,41.0,4.6,7.0,150.0,118.57,69.3
2016,12,26,8,45,657.5,45.5,4.6,7.5,190.0,166.94,110.35
2016,12,26,9,0,708.0,50.0,4.6,8.0,230.0,219.93,158.18
2016,12,26,9,15,742.0,53.5,4.45,8.0,267.5,271.43,206.66
2016,12,26,9,30,776.0,57.0,4.3,8.0,305.0,325.1,256.88
2016,12,26,9,45,796.0,60.0,4.2,8.5,337.5,374.68,302.72
2016,12,26,10,0,816.0,63.0,4.1,9.0,370.0,424.43,347.44
2016,12,26,10,15,832.0,64.5,3.95,9.0,397.5,470.55,388.54
2016,12,26,10,30,848.0,66.0,3.8,9.0,425.0,515.88,427.98
2016,12,26,10,45,856.5,68.0,3.65,9.5,445.5,556.57,461.81
2016,12,26,11,0,865.0,70.0,3.5,10.0,466.0,592.54,490.97
2016,12,26,11,15,871.5,71.0,3.35,10.0,480.0,626.52,518.63
2016,12,26,11,30,878.0,72.0,3.2,10.0,494.0,658.13,543.81
2016,12,26,11,45,879.5,72.5,3.05,10.5,500.0,683.27,562.23
2016,12,26,12,0,881.0,73.0,2.9,11.0,506.0,705.49,577.11
2016,12,26,12,15,880.0,73.0,2.7,11.0,505.0,722.31,588.59
2016,12,26,12,30,879.0,73.0,2.5,11.0,504.0,735.95,597.63
2016,12,26,12,45,875.0,72.5,2.35,11.0,495.0,743.54,602.44
2016,12,26,13,0,871.0,72.0,2.2,11.0,486.0,747.82,604.88
2016,12,26,13,15,863.0,71.0,1.95,11.0,470.0,751.12,605.86
2016,12,26,13,30,855.0,70.0,1.7,11.0,454.0,745.33,600.02
2016,12,26,13,45,843.0,68.5,1.5,11.5,431.0,732.69,588.53
2016,12,26,14,0,831.0,67.0,1.3,12.0,408.0,716.97,574.81
2016,12,26,14,15,812.5,65.0,1.2,12.0,379.0,692.93,557.04
2016,12,26,14,30,794.0,63.0,1.1,12.0,350.0,666.33,537.31
2016,12,26,14,45,767.5,60.0,1.0,12.0,315.5,630.55,510.46
2016,12,26,15,0,741.0,57.0,0.9,12.0,281.0,593.03,481.88
2016,12,26,15,15,702.0,53.5,1.1,11.5,242.5,545.32,447.26
2016,12,26,15,30,663.0,50.0,1.3,11.0,204.0,497.19,409.91
2016,12,26,15,45,602.0,44.5,1.5,11.0,163.5,433.69,357.36
2016,12,26,16,0,541.0,39.0,1.7,11.0,123.0,372.13,303.83
2016,12,26,16,15,439.5,31.0,1.85,10.5,85.0,295.78,234.78
2016,12,26,16,30,338.0,23.0,2.0,10.0,47.0,216.61,134.74
2016,12,26,16,45,169.0,11.5,2.15,10.0,23.5,85.56,0.0
2016,12,26,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,7,45,188.0,15.0,2.35,7.5,33.0,11.6,0.0
2016,12,27,8,0,376.0,30.0,2.3,8.0,66.0,30.56,14.89
2016,12,27,8,15,464.0,38.0,2.4,8.0,105.0,67.7,34.76
2016,12,27,8,30,552.0,46.0,2.5,8.0,144.0,114.34,67.81
2016,12,27,8,45,609.5,50.5,2.7,8.5,184.0,161.24,106.81
2016,12,27,9,0,667.0,55.0,2.9,9.0,224.0,214.35,153.75
2016,12,27,9,15,702.5,59.0,2.9,9.0,261.5,264.74,200.49
2016,12,27,9,30,738.0,63.0,2.9,9.0,299.0,317.56,249.23
2016,12,27,9,45,764.5,65.0,2.95,9.5,332.0,366.91,294.2
2016,12,27,10,0,791.0,67.0,3.0,10.0,365.0,417.09,338.77
2016,12,27,10,15,807.5,69.0,3.0,10.0,392.5,463.02,379.45
2016,12,27,10,30,824.0,71.0,3.0,10.0,420.0,508.3,418.58
2016,12,27,10,45,834.5,73.0,3.05,10.5,440.5,549.33,452.74
2016,12,27,11,0,845.0,75.0,3.1,11.0,461.0,588.74,484.75
2016,12,27,11,15,851.5,75.5,3.25,11.0,475.0,622.13,512.67
2016,12,27,11,30,858.0,76.0,3.4,11.0,489.0,653.2,538.4
2016,12,27,11,45,860.5,77.0,3.6,11.5,495.5,679.64,559.38
2016,12,27,12,0,863.0,78.0,3.8,12.0,502.0,703.27,577.06
2016,12,27,12,15,862.5,77.5,3.9,12.0,501.0,720.05,590.07
2016,12,27,12,30,862.0,77.0,4.0,12.0,500.0,733.67,600.82
2016,12,27,12,45,857.5,77.0,4.15,12.5,491.5,741.71,606.53
2016,12,27,13,0,853.0,77.0,4.3,13.0,483.0,746.46,610.17
2016,12,27,13,15,845.5,76.0,4.3,13.0,467.5,744.44,609.1
2016,12,27,13,30,838.0,75.0,4.3,13.0,452.0,739.16,605.7
2016,12,27,13,45,664.5,102.5,4.3,13.0,392.5,643.83,532.83
2016,12,27,14,0,491.0,130.0,4.3,13.0,333.0,538.07,448.15
2016,12,27,14,15,526.0,113.5,4.3,13.0,317.0,540.1,451.56
2016,12,27,14,30,561.0,97.0,4.3,13.0,301.0,544.66,456.13
2016,12,27,14,45,529.0,93.5,4.35,13.0,271.0,508.6,427.03
2016,12,27,15,0,497.0,90.0,4.4,13.0,241.0,467.73,393.67
2016,12,27,15,15,468.0,81.0,4.45,12.5,208.0,426.66,360.05
2016,12,27,15,30,439.0,72.0,4.5,12.0,175.0,385.62,325.29
2016,12,27,15,45,392.0,61.5,4.55,11.5,140.0,332.28,278.94
2016,12,27,16,0,345.0,51.0,4.6,11.0,105.0,281.06,232.92
2016,12,27,16,15,272.0,38.5,4.65,10.5,73.0,216.07,173.24
2016,12,27,16,30,199.0,26.0,4.7,10.0,41.0,152.68,97.88
2016,12,27,16,45,99.5,13.0,4.8,10.0,20.5,56.49,0.0
2016,12,27,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,14.0,4.3,7.5,34.5,10.75,0.0
2016,12,28,8,0,431.0,28.0,4.3,8.0,69.0,30.6,14.73
2016,12,28,8,15,518.0,35.0,4.2,8.0,109.0,69.3,34.31
2016,12,28,8,30,605.0,42.0,4.1,8.0,149.0,117.47,68.19
2016,12,28,8,45,660.5,46.5,4.1,8.5,190.0,166.57,109.25
2016,12,28,9,0,716.0,51.0,4.1,9.0,231.0,220.86,157.65
2016,12,28,9,15,749.5,54.0,4.05,9.0,269.0,272.16,205.76
2016,12,28,9,30,783.0,57.0,4.0,9.0,307.0,325.58,255.62
2016,12,28,9,45,812.0,58.0,4.0,9.5,341.5,376.93,302.72
2016,12,28,10,0,841.0,59.0,4.0,10.0,376.0,428.21,348.67
2016,12,28,10,15,856.0,60.5,4.05,10.5,403.5,474.56,389.62
2016,12,28,10,30,871.0,62.0,4.1,11.0,431.0,519.99,428.69
2016,12,28,10,45,882.0,63.0,4.15,11.5,452.0,561.48,463.59
2016,12,28,11,0,893.0,64.0,4.2,12.0,473.0,601.24,496.24
2016,12,28,11,15,899.0,64.5,4.15,12.0,487.0,635.36,524.31
2016,12,28,11,30,905.0,65.0,4.1,12.0,501.0,667.0,549.9
2016,12,28,11,45,908.0,65.0,4.05,12.5,507.5,693.39,569.49
2016,12,28,12,0,911.0,65.0,4.0,13.0,514.0,716.82,585.87
2016,12,28,12,15,910.5,65.0,3.85,13.0,513.0,734.69,598.71
2016,12,28,12,30,910.0,65.0,3.7,13.0,512.0,749.29,609.11
2016,12,28,12,45,906.0,64.5,3.55,13.5,503.5,757.35,613.53
2016,12,28,13,0,902.0,64.0,3.4,14.0,495.0,761.99,615.48
2016,12,28,13,15,895.0,63.5,3.3,14.0,479.0,760.95,614.69
2016,12,28,13,30,888.0,63.0,3.2,14.0,463.0,756.55,611.53
2016,12,28,13,45,876.5,61.5,3.1,14.0,440.5,744.2,602.53
2016,12,28,14,0,865.0,60.0,3.0,14.0,418.0,728.7,591.27
2016,12,28,14,15,848.0,58.5,2.9,14.0,388.5,706.19,574.71
2016,12,28,14,30,831.0,57.0,2.8,14.0,359.0,681.05,556.06
2016,12,28,14,45,806.0,54.5,2.75,14.0,324.5,652.49,534.77
2016,12,28,15,0,781.0,52.0,2.7,14.0,290.0,615.96,506.87
2016,12,28,15,15,744.5,49.0,2.6,13.5,251.5,569.66,470.95
2016,12,28,15,30,708.0,46.0,2.5,13.0,213.0,522.74,432.38
2016,12,28,15,45,650.5,41.5,2.45,13.0,172.0,461.22,379.95
2016,12,28,16,0,593.0,37.0,2.4,13.0,131.0,401.32,326.88
2016,12,28,16,15,497.0,30.0,2.45,12.5,92.0,320.7,254.76
2016,12,28,16,30,401.0,23.0,2.5,12.0,53.0,243.9,161.36
2016,12,28,16,45,200.5,11.5,2.55,12.0,26.5,100.19,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,212.0,14.5,4.85,8.5,34.5,11.21,0.0
2016,12,29,8,0,424.0,29.0,4.9,9.0,69.0,28.94,13.78
2016,12,29,8,15,513.5,36.5,4.85,9.0,110.0,68.19,33.58
2016,12,29,8,30,603.0,44.0,4.8,9.0,151.0,118.33,68.8
2016,12,29,8,45,656.5,49.0,4.75,9.5,192.0,167.44,109.75
2016,12,29,9,0,710.0,54.0,4.7,10.0,233.0,221.57,157.93
2016,12,29,9,15,745.0,57.5,4.55,10.0,271.5,273.55,206.42
2016,12,29,9,30,780.0,61.0,4.4,10.0,310.0,327.84,256.82
2016,12,29,9,45,791.5,66.5,4.3,10.5,342.0,377.18,302.28
2016,12,29,10,0,803.0,72.0,4.2,11.0,374.0,425.97,345.95
2016,12,29,10,15,820.0,74.0,3.85,11.5,402.0,472.88,386.33
2016,12,29,10,30,837.0,76.0,3.5,12.0,430.0,519.15,424.86
2016,12,29,10,45,849.5,77.0,3.15,12.5,452.0,560.94,458.47
2016,12,29,11,0,862.0,78.0,2.8,13.0,474.0,601.18,489.56
2016,12,29,11,15,868.5,79.0,2.6,13.5,488.0,635.93,515.81
2016,12,29,11,30,875.0,80.0,2.4,14.0,502.0,668.31,539.42
2016,12,29,11,45,877.5,80.5,2.2,14.5,508.5,694.88,557.92
2016,12,29,12,0,880.0,81.0,2.0,15.0,515.0,718.56,572.88
2016,12,29,12,15,879.0,81.0,1.9,15.0,514.0,736.15,584.71
2016,12,29,12,30,878.0,81.0,1.8,15.0,513.0,750.51,594.23
2016,12,29,12,45,879.5,78.5,1.75,15.0,505.5,760.49,601.07
2016,12,29,13,0,881.0,76.0,1.7,15.0,498.0,767.14,605.65
2016,12,29,13,15,872.5,75.0,1.65,15.0,481.5,764.69,603.83
2016,12,29,13,30,864.0,74.0,1.6,15.0,465.0,758.87,599.79
2016,12,29,13,45,850.0,73.0,1.55,15.5,442.0,745.61,589.41
2016,12,29,14,0,836.0,72.0,1.5,16.0,419.0,729.24,576.93
2016,12,29,14,15,817.0,70.0,1.45,16.0,389.5,705.02,559.83
2016,12,29,14,30,798.0,68.0,1.4,16.0,360.0,678.17,540.73
2016,12,29,14,45,768.0,65.5,1.35,16.0,324.5,640.59,513.41
2016,12,29,15,0,738.0,63.0,1.3,16.0,289.0,601.31,484.35
2016,12,29,15,15,698.0,59.0,1.25,15.5,250.0,552.34,447.13
2016,12,29,15,30,658.0,55.0,1.2,15.0,211.0,507.94,411.71
2016,12,29,15,45,592.0,49.5,1.2,14.5,170.0,441.86,358.19
2016,12,29,16,0,526.0,44.0,1.2,14.0,129.0,378.26,304.49
2016,12,29,16,15,424.0,35.5,1.2,13.5,90.5,295.32,232.53
2016,12,29,16,30,322.0,27.0,1.2,13.0,52.0,217.56,146.16
2016,12,29,16,45,161.0,13.5,1.2,13.0,26.0,84.83,0.0
2016,12,29,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.0,2.15,11.0,30.5,12.55,0.0
2016,12,30,8,0,302.0,32.0,2.2,11.0,61.0,29.84,15.62
2016,12,30,8,15,392.5,41.5,2.2,11.5,98.5,64.09,34.23
2016,12,30,8,30,483.0,51.0,2.2,12.0,136.0,108.26,64.73
2016,12,30,8,45,539.0,57.5,2.2,12.5,175.0,153.04,101.07
2016,12,30,9,0,595.0,64.0,2.2,13.0,214.0,203.28,144.35
2016,12,30,9,15,634.0,68.5,2.1,13.0,251.0,251.83,188.06
2016,12,30,9,30,673.0,73.0,2.0,13.0,288.0,303.32,234.15
2016,12,30,9,45,467.0,113.5,1.95,13.0,270.5,297.73,236.87
2016,12,30,10,0,261.0,154.0,1.9,13.0,253.0,269.94,218.36
2016,12,30,10,15,271.0,163.5,1.9,13.0,272.5,297.9,242.35
2016,12,30,10,30,281.0,173.0,1.9,13.0,292.0,326.19,266.01
2016,12,30,10,45,277.0,184.5,1.9,13.5,307.0,349.11,284.38
2016,12,30,11,0,273.0,196.0,1.9,14.0,322.0,371.18,301.69
2016,12,30,11,15,274.5,202.0,1.85,14.0,332.0,389.82,316.6
2016,12,30,11,30,276.0,208.0,1.8,14.0,342.0,407.81,330.82
2016,12,30,11,45,359.0,196.0,1.8,14.0,372.5,460.03,373.19
2016,12,30,12,0,442.0,184.0,1.8,14.0,403.0,524.95,424.4
2016,12,30,12,15,450.5,179.5,1.8,14.0,402.5,537.27,433.99
2016,12,30,12,30,459.0,175.0,1.8,14.0,402.0,548.06,442.78
2016,12,30,12,45,639.5,130.5,1.8,14.0,441.0,645.24,519.75
2016,12,30,13,0,820.0,86.0,1.8,14.0,480.0,733.64,585.58
2016,12,30,13,15,812.0,85.0,1.85,14.0,464.5,731.46,583.97
2016,12,30,13,30,804.0,84.0,1.9,14.0,449.0,726.11,581.04
2016,12,30,13,45,789.0,83.0,2.0,14.0,426.5,712.36,572.38
2016,12,30,14,0,774.0,82.0,2.1,14.0,404.0,695.69,561.54
2016,12,30,14,15,754.5,79.5,2.3,13.5,375.5,671.2,546.3
2016,12,30,14,30,735.0,77.0,2.5,13.0,347.0,648.53,532.0
2016,12,30,14,45,707.0,73.5,2.75,13.0,313.0,612.54,506.08
2016,12,30,15,0,679.0,70.0,3.0,13.0,279.0,575.06,477.67
2016,12,30,15,15,638.5,65.5,3.3,12.5,241.5,526.92,440.2
2016,12,30,15,30,598.0,61.0,3.6,12.0,204.0,478.67,400.94
2016,12,30,15,45,533.0,54.5,3.95,12.0,164.5,413.6,345.48
2016,12,30,16,0,468.0,48.0,4.3,12.0,125.0,350.98,290.24
2016,12,30,16,15,369.5,38.5,4.45,11.5,87.5,270.54,218.22
2016,12,30,16,30,271.0,29.0,4.6,11.0,50.0,196.05,137.0
2016,12,30,16,45,135.5,14.5,4.85,11.0,25.0,74.65,0.0
2016,12,30,17,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
